Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,391.181853799,23.3739202035,89.9973801442,0.0,24.9203635341,149.522181205,542.847988774,542.827988774,0.02
 01/01  02:00:00,361.263435029,18.8234871536,72.3112082411,0.0,24.9203635341,149.522181205,446.100220119,443.910876871,2.1893432473
 01/01  03:00:00,390.355080133,23.529358942,88.8371880433,0.0,24.9203635341,149.522181205,650.793614857,648.604230581,2.18938427598
 01/01  04:00:00,359.8553905,18.8234871536,71.1401524353,0.0,24.9203635341,149.522181205,486.258333623,484.069135083,2.18919853969
 01/01  05:00:00,400.923578782,23.529358942,87.4180094437,0.0,24.9203635341,149.522181205,685.861996969,683.672589517,2.1894074516
 01/01  06:00:00,395.222482936,18.8234871536,70.0286541967,0.0,24.9203635341,149.522181205,509.518256297,505.15441483,4.36384146724
 01/01  07:00:00,472.65501057,23.529358942,86.0210761773,0.0,24.9203635341,149.522181205,698.735929462,696.546533067,2.18939639455
 01/01  08:00:00,450.211906581,18.8234871536,68.9324876217,0.0,24.9203635341,149.522181205,516.008222696,513.818843128,2.18937956738
 01/01  09:00:00,446.060937372,23.529358942,86.1823679433,0.0,24.9203635341,149.522181205,558.129690764,555.940464311,2.18922645254
 01/01  10:00:00,382.41866302,18.8234871536,71.505689179,0.0,24.9203635341,149.522181205,335.461513543,333.272136658,2.18937688466
 01/01  11:00:00,367.229581091,23.529358942,91.8005212312,0.0,24.9203635341,149.522181205,389.106939549,386.917549835,2.1893897146
 01/01  12:00:00,342.09468379,18.8234871536,78.6326860088,0.0,24.9203635341,149.522181205,242.81488393,240.623826907,2.19105702252
 01/01  13:00:00,379.758173954,23.529358942,102.287166773,0.0,24.9203635341,149.522181205,285.034220972,282.84330741,2.19091356192
 01/01  14:00:00,350.475636911,18.8234871536,85.4541127585,0.0,24.9203635341,149.522181205,178.676472669,174.308474946,4.36799772227
 01/01  15:00:00,387.360831275,23.529358942,108.200348909,0.0,24.9203635341,149.522181205,188.148250745,183.785696236,4.36255450928
 01/01  16:00:00,353.908836999,18.8234871536,88.1058207496,0.0,24.9203635341,149.522181205,113.095866642,110.9065287,2.18933794226
 01/01  17:00:00,435.434369402,23.529358942,107.631392392,0.0,24.9203635341,149.522181205,166.410695616,164.221316688,2.18937892838
 01/01  18:00:00,483.402879932,18.8234871536,82.2978640317,0.0,24.9203635341,149.522181205,180.470166742,178.280973307,2.18919343559
 01/01  19:00:00,509.548022704,23.529358942,96.3315706902,0.0,24.9203635341,149.522181205,320.657703028,318.468300327,2.18940270044
 01/01  20:00:00,451.485102819,18.8234871536,75.9621401087,0.0,24.9203635341,149.522181205,267.494922878,265.305534784,2.18938809367
 01/01  21:00:00,482.161986977,23.529358942,93.7449464694,0.0,24.9203635341,149.522181205,406.199457073,404.010198175,2.1892588987
 01/01  22:00:00,425.857211687,18.8234871536,75.0140789972,0.0,24.9203635341,149.522181205,326.987827514,324.795832291,2.19199522294
 01/01  23:00:00,431.445686545,23.529358942,92.2575899781,0.0,24.9203635341,149.522181205,513.5389028,511.349525298,2.18937750235
 01/01  24:00:00,375.62282586,18.8234871536,73.8657582577,0.0,24.9203635341,149.522181205,388.730457946,386.541364151,2.1890937949
 01/02  01:00:00,443.349828778,23.529358942,91.2730910346,0.0,24.9203635341,199.362908273,566.506315733,564.316016096,2.19029963787
 01/02  02:00:00,412.421996925,18.8234871536,73.4031642546,0.0,24.9203635341,199.362908273,421.803865687,419.613538898,2.1903267894
 01/02  03:00:00,441.850285085,23.529358942,90.1801267737,0.0,24.9203635341,199.362908273,612.069855036,607.709331909,4.36052312769
 01/02  04:00:00,411.11898007,18.8234871536,72.3605414745,0.0,24.9203635341,199.362908273,447.282217803,445.092090171,2.19012763231
 01/02  05:00:00,452.786459708,23.529358942,89.0030552432,0.0,24.9203635341,199.362908273,628.095659032,625.905297651,2.1903613804
 01/02  06:00:00,472.350419462,18.8234871536,71.8951039493,0.0,49.8407270682,199.362908273,451.187043376,446.820737217,4.36630615941
 01/02  07:00:00,676.95090727,29.441180467,189.141221067,0.0,49.8407270682,199.362908273,2973.99320767,2971.80107479,2.19213287846
 01/02  08:00:00,541.965791772,29.441180467,0.0,0.0,149.522181205,199.362908273,3811.79436159,3803.04221619,8.7521453945
 01/02  09:00:00,1054.79645122,29.441180467,0.0,0.0,448.566543614,448.566543614,2266.85520237,2249.24964491,17.6055574535
 01/02  10:00:00,1017.00700911,29.441180467,0.0,0.0,448.566543614,448.566543614,1553.36671028,1535.7360732,17.6306370837
 01/02  11:00:00,965.42755889,29.441180467,0.0,0.0,448.566543614,448.566543614,904.108889266,886.472855869,17.6360333966
 01/02  12:00:00,964.602374343,29.6121500578,0.0,0.0,448.566543614,448.566543614,699.55601724,677.43932545,22.1166917894
 01/02  13:00:00,915.420347953,30.633245916,0.0,0.0,448.566543614,398.725816546,614.534056067,587.885623946,26.6484321209
 01/02  14:00:00,966.066392248,31.7458904661,0.0,0.0,448.566543614,448.566543614,447.946452151,423.543375594,24.4030765569
 01/02  15:00:00,965.63727374,31.4700229374,0.0,0.0,448.566543614,448.566543614,343.331157802,327.930277604,15.400880198
 01/02  16:00:00,964.359840501,30.2474381417,0.0,0.0,448.566543614,448.566543614,308.819697126,293.426166883,15.3935302436
 01/02  17:00:00,1012.56231671,29.441180467,0.0,0.0,448.566543614,448.566543614,437.980934593,418.099306934,19.8816276587
 01/02  18:00:00,951.291235379,29.441180467,0.0,0.0,348.885089477,398.725816546,760.32489442,747.167510675,13.1573837452
 01/02  19:00:00,752.242619209,29.441180467,0.0,0.0,249.203635341,299.044362409,1034.43292229,1025.67432495,8.75859734334
 01/02  20:00:00,727.848452022,29.441180467,0.0,0.0,249.203635341,299.044362409,1045.65145131,1036.91440325,8.73704806227
 01/02  21:00:00,578.487404803,29.441180467,0.0,0.0,149.522181205,249.203635341,1168.14637812,1161.58270277,6.56367535182
 01/02  22:00:00,554.237172917,29.441180467,0.0,0.0,149.522181205,249.203635341,1300.00871355,1295.64278184,4.36593170337
 01/02  23:00:00,349.356879368,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030039719,0.0,2.19030039719
 01/02  24:00:00,299.992120405,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025665274,0.0,2.19025665274
 01/03  01:00:00,287.769924306,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039407215,0.0,4.36039407215
 01/03  02:00:00,320.403874556,1.59436661931,3.28828340612,0.0,24.9203635341,199.362908273,7.66949476427,5.47914948596,2.1903452783
 01/03  03:00:00,326.80592873,1.99295827414,4.06801462287,0.0,24.9203635341,199.362908273,11.2410133288,9.05065634791,2.19035698086
 01/03  04:00:00,317.816012454,1.59436661931,2.11820720041,0.0,24.9203635341,199.362908273,11.6003585167,9.41030116597,2.19005735071
 01/03  05:00:00,337.792076273,1.99295827414,2.87986623972,0.0,24.9203635341,199.362908273,14.0735508458,11.8831870832,2.19036376266
 01/03  06:00:00,510.138268153,13.3804009072,102.915539106,0.0,49.8407270682,199.362908273,49.7233361826,45.3574170541,4.36591912849
 01/03  07:00:00,706.225003025,29.441180467,206.301599566,0.0,49.8407270682,199.362908273,1326.46125623,1322.09694048,4.36431575222
 01/03  08:00:00,536.549637148,29.441180467,0.0,0.0,149.522181205,199.362908273,1668.79450769,1660.04190372,8.75260396274
 01/03  09:00:00,1050.04550967,29.441180467,0.0,0.0,448.566543614,448.566543614,1046.05345066,1030.64550068,15.4079499743
 01/03  10:00:00,1013.08379263,29.441180467,0.0,0.0,448.566543614,448.566543614,777.032628518,759.405443119,17.6271853989
 01/03  11:00:00,964.046104092,29.441180467,0.0,0.0,448.566543614,448.566543614,652.641308912,635.005022361,17.6362865505
 01/03  12:00:00,964.020315313,29.441180467,0.0,0.0,448.566543614,448.566543614,622.011053133,599.89203659,22.1190165433
 01/03  13:00:00,914.174879038,29.4513277281,0.0,0.0,448.566543614,398.725816546,600.943342198,574.283879052,26.6594631466
 01/03  14:00:00,965.499367008,31.2987193142,0.0,0.0,448.566543614,448.566543614,322.684103402,298.283242569,24.4008608331
 01/03  15:00:00,965.658253816,31.6189299395,0.0,0.0,448.566543614,448.566543614,205.803939542,188.20484742,17.599092122
 01/03  16:00:00,964.588933309,30.5579627147,0.0,0.0,448.566543614,448.566543614,204.117645759,188.723711421,15.3939343382
 01/03  17:00:00,1012.50466105,29.4519834786,0.0,0.0,448.566543614,448.566543614,325.995975707,306.114674773,19.8813009339
 01/03  18:00:00,951.226101875,29.441180467,0.0,0.0,348.885089477,398.725816546,604.856751747,593.889241501,10.967510246
 01/03  19:00:00,752.208366067,29.441180467,0.0,0.0,249.203635341,299.044362409,844.459985964,833.51521273,10.944773234
 01/03  20:00:00,728.062802552,29.441180467,0.0,0.0,249.203635341,299.044362409,977.105003676,970.547385484,6.55761819275
 01/03  21:00:00,578.830438554,29.441180467,0.0,0.0,149.522181205,249.203635341,1072.07949244,1063.3348393,8.74465313678
 01/03  22:00:00,554.710574966,29.441180467,0.0,0.0,149.522181205,249.203635341,1185.75749994,1181.39152382,4.36597612309
 01/03  23:00:00,349.356881181,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021475481,0.0,2.19021475481
 01/03  24:00:00,299.992121944,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017508262,0.0,2.19017508262
 01/04  01:00:00,317.440437647,1.59436661931,2.3888713048,0.0,24.9203635341,199.362908273,6.29460309418,4.10446348416,2.19013961002
 01/04  02:00:00,322.548644926,1.99295827414,2.49975289095,0.0,24.9203635341,199.362908273,10.1897546811,7.99965204731,2.19010263383
 01/04  03:00:00,398.019500493,9.45172281125,66.6431813141,0.0,24.9203635341,199.362908273,30.7341216213,28.5437781201,2.1903435012
 01/04  04:00:00,485.510673217,17.707670658,134.516616211,0.0,24.9203635341,199.362908273,57.2059917972,52.8452791516,4.36071264553
 01/04  05:00:00,542.643728596,21.2377570992,171.918538901,0.0,24.9203635341,199.362908273,92.1490606255,89.9586896602,2.1903709653
 01/04  06:00:00,543.778189915,17.707670658,137.534900287,0.0,49.8407270682,199.362908273,105.562346907,101.196043594,4.36630331294
 01/04  07:00:00,697.689899622,29.441180467,206.302382942,0.0,49.8407270682,199.362908273,1207.78200615,1205.5898216,2.192184551
 01/04  08:00:00,540.511031656,29.441180467,0.0,0.0,149.522181205,199.362908273,2804.25467353,2795.50270057,8.75197295905
 01/04  09:00:00,1053.98652172,29.441180467,0.0,0.0,448.566543614,448.566543614,1363.30632921,1345.70101531,17.6053139082
 01/04  10:00:00,1017.18908814,29.441180467,0.0,0.0,448.566543614,448.566543614,1014.15624242,996.5252022,17.6310402222
 01/04  11:00:00,968.300805151,29.441180467,0.0,0.0,448.566543614,448.566543614,961.373787598,943.737580841,17.6362067568
 01/04  12:00:00,968.597979915,29.7363261086,0.0,0.0,448.566543614,448.566543614,974.72117149,952.601674661,22.119496829
 01/04  13:00:00,919.895024385,30.8695287008,0.0,0.0,448.566543614,398.725816546,981.035125535,954.381979875,26.6531456596
 01/04  14:00:00,969.436959765,31.8085216068,0.0,0.0,448.566543614,448.566543614,820.461420155,796.056615283,24.4048048713
 01/04  15:00:00,968.888695473,31.1822179552,0.0,0.0,448.566543614,448.566543614,896.288651642,880.886495948,15.4021556945
 01/04  16:00:00,968.533060452,29.7813605623,0.0,0.0,448.566543614,448.566543614,914.601694214,899.206828086,15.3948661284
 01/04  17:00:00,1017.12206912,29.441180467,0.0,0.0,448.566543614,448.566543614,876.188162581,854.096959579,22.0912030025
 01/04  18:00:00,955.63802248,29.441180467,0.0,0.0,348.885089477,398.725816546,976.487373497,965.517066547,10.9703069503
 01/04  19:00:00,756.399519532,29.441180467,0.0,0.0,249.203635341,299.044362409,1132.03540826,1121.09076268,10.9446455851
 01/04  20:00:00,732.018863228,29.441180467,0.0,0.0,249.203635341,299.044362409,1242.25058936,1235.69231767,6.55827168735
 01/04  21:00:00,582.655735205,29.441180467,0.0,0.0,149.522181205,249.203635341,1412.8161425,1404.07211528,8.74402721604
 01/04  22:00:00,558.278335358,29.441180467,0.0,0.0,149.522181205,249.203635341,1532.24553894,1530.05235154,2.19318740172
 01/04  23:00:00,362.243221301,0.996479137068,0.61238809353,0.0,49.8407270682,199.362908273,6.37330859474,2.01313723644,4.3601713583
 01/04  24:00:00,386.223165399,8.66598719206,61.4729077338,0.0,24.9203635341,199.362908273,20.0898512907,17.8994667329,2.19038455784
 01/05  01:00:00,480.872264862,17.707670658,137.507658429,0.0,24.9203635341,199.362908273,47.6331992878,45.4428463191,2.19035296862
 01/05  02:00:00,528.336460491,21.2377570992,171.91858006,0.0,24.9203635341,199.362908273,96.6172942906,94.4269063382,2.1903879524
 01/05  03:00:00,480.858389651,17.707670658,137.534900301,0.0,24.9203635341,199.362908273,118.793152064,116.602797782,2.1903542817
 01/05  04:00:00,540.289783345,22.373563212,176.136719308,0.0,24.9203635341,199.362908273,189.793278507,187.60288904,2.19038946613
 01/05  05:00:00,516.29157857,19.2220788084,145.52249776,0.0,24.9203635341,199.362908273,205.955076604,201.594312787,4.3607638177
 01/05  06:00:00,601.812858026,23.1307672872,175.829098297,0.0,49.8407270682,199.362908273,273.883419121,271.690276319,2.19314280266
 01/05  07:00:00,695.522639515,29.441180467,206.302005993,0.0,49.8407270682,199.362908273,1286.75169118,1282.38716432,4.36452686261
 01/05  08:00:00,540.895321454,29.441180467,0.0,0.0,149.522181205,199.362908273,2990.49615123,2981.74314087,8.75301035791
 01/05  09:00:00,1054.37921769,29.441180467,0.0,0.0,448.566543614,448.566543614,1776.05510516,1758.44706878,17.6080363788
 01/05  10:00:00,1017.5317469,29.441180467,0.0,0.0,448.566543614,448.566543614,1463.83984733,1446.21044745,17.6293998884
 01/05  11:00:00,968.556725161,29.441180467,0.0,0.0,448.566543614,448.566543614,1328.75123125,1311.11199281,17.6392384339
 01/05  12:00:00,968.472234793,29.441180467,0.0,0.0,448.566543614,448.566543614,1232.48205843,1210.36162986,22.120428573
 01/05  13:00:00,918.607867919,29.441180467,0.0,0.0,448.566543614,398.725816546,1184.04377746,1157.39243781,26.651339657
 01/05  14:00:00,968.302966016,29.441180467,0.0,0.0,448.566543614,448.566543614,1029.74848903,1005.34006021,24.4084288219
 01/05  15:00:00,968.26399296,29.441180467,0.0,0.0,448.566543614,448.566543614,944.950605759,929.54931421,15.4012915492
 01/05  16:00:00,968.272865877,29.441180467,0.0,0.0,448.566543614,448.566543614,935.867626304,920.47347199,15.3941543139
 01/05  17:00:00,1017.21391534,29.441180467,0.0,0.0,448.566543614,448.566543614,984.854459696,964.968956426,19.8855032694
 01/05  18:00:00,955.700363615,29.441180467,0.0,0.0,348.885089477,398.725816546,1074.54363588,1061.38316214,13.1604737362
 01/05  19:00:00,756.452060528,29.441180467,0.0,0.0,249.203635341,299.044362409,1199.22542703,1188.28097508,10.9444519533
 01/05  20:00:00,732.056539064,29.441180467,0.0,0.0,249.203635341,299.044362409,1292.78647209,1286.22831,6.55816208939
 01/05  21:00:00,582.671087016,29.441180467,0.0,0.0,149.522181205,249.203635341,1436.46580941,1427.720701,8.74510840739
 01/05  22:00:00,558.254746501,29.441180467,0.0,0.0,149.522181205,249.203635341,1505.58361016,1503.39045182,2.19315834109
 01/05  23:00:00,354.853555707,0.597887482241,0.121582923291,0.0,49.8407270682,199.362908273,6.22607323106,1.86536861705,4.36070461401
 01/05  24:00:00,308.571335298,1.59436661931,0.392279380979,0.0,24.9203635341,199.362908273,7.40516553661,5.21508428324,2.19008125337
 01/06  01:00:00,508.867234611,20.0648775156,157.84041345,0.0,24.9203635341,199.362908273,46.4858876619,44.2959062418,2.18998142009
 01/06  02:00:00,480.914515829,17.3090790032,137.534682442,0.0,24.9203635341,199.362908273,61.8891598498,59.6987926358,2.19036721395
 01/06  03:00:00,529.058800611,21.636348754,171.918625033,0.0,24.9203635341,199.362908273,132.362827933,130.17249193,2.19033600318
 01/06  04:00:00,492.492772769,18.0662830784,141.509768151,0.0,24.9203635341,199.362908273,136.840869834,134.650494084,2.19037574911
 01/06  05:00:00,552.022470238,23.1507569044,175.720427198,0.0,24.9203635341,199.362908273,269.000037533,264.639361348,4.36067618574
 01/06  06:00:00,564.982127664,19.2020891912,145.026831317,0.0,49.8407270682,199.362908273,237.62358874,235.430418616,2.19317012341
 01/06  07:00:00,694.845112275,29.441180467,206.289782871,0.0,49.8407270682,199.362908273,1437.70239689,1433.33786346,4.36453342101
 01/06  08:00:00,541.010411582,29.441180467,0.0,0.0,149.522181205,199.362908273,3023.62139222,3014.86824891,8.75314330466
 01/06  09:00:00,1054.47655195,29.441180467,0.0,0.0,448.566543614,448.566543614,1867.0952995,1849.48661865,17.6086808471
 01/06  10:00:00,1017.59533898,29.441180467,0.0,0.0,448.566543614,448.566543614,1545.84476158,1528.21446885,17.6302927224
 01/06  11:00:00,968.631205338,29.441180467,0.0,0.0,448.566543614,448.566543614,1410.72489447,1393.08705868,17.637835798
 01/06  12:00:00,968.530512077,29.441180467,0.0,0.0,448.566543614,448.566543614,1306.25308479,1284.13382748,22.1192573026
 01/06  13:00:00,918.717781467,29.441180467,0.0,0.0,448.566543614,398.725816546,1289.62362192,1262.96941527,26.6542066455
 01/06  14:00:00,968.449847239,29.441180467,0.0,0.0,448.566543614,448.566543614,1201.60255496,1177.19604616,24.4065088073
 01/06  15:00:00,968.423166791,29.441180467,0.0,0.0,448.566543614,448.566543614,1139.27644699,1123.8732827,15.4031642891
 01/06  16:00:00,968.420406467,29.441180467,0.0,0.0,448.566543614,448.566543614,1130.44302255,1115.04685358,15.3961689766
 01/06  17:00:00,1017.30937352,29.441180467,0.0,0.0,448.566543614,448.566543614,1129.42281906,1107.32992144,22.0928976203
 01/06  18:00:00,955.779073422,29.441180467,0.0,0.0,348.885089477,398.725816546,1174.26918446,1163.29922028,10.9699641834
 01/06  19:00:00,756.560363096,29.441180467,0.0,0.0,249.203635341,299.044362409,1321.00107044,1310.0557106,10.9453598396
 01/06  20:00:00,732.145401831,29.441180467,0.0,0.0,249.203635341,299.044362409,1403.59788742,1397.03876178,6.55912563919
 01/06  21:00:00,582.756269215,29.441180467,0.0,0.0,149.522181205,249.203635341,1531.66925656,1522.92391827,8.74533828819
 01/06  22:00:00,558.347482626,29.441180467,0.0,0.0,149.522181205,249.203635341,1605.07468141,1600.7089514,4.36573001186
 01/06  23:00:00,362.301320554,0.996479137068,0.595888656188,0.0,49.8407270682,199.362908273,4.69273848667,2.50241566674,2.19032281993
 01/06  24:00:00,351.903767683,4.73730909609,27.2389019003,0.0,24.9203635341,199.362908273,15.6883140692,13.4982544511,2.19005961804
 01/07  01:00:00,478.963574249,21.636348754,171.77527245,0.0,24.9203635341,149.522181205,58.5075155211,56.317134342,2.19038117909
 01/07  02:00:00,431.153477019,17.3090790032,137.534852215,0.0,24.9203635341,149.522181205,92.9157519856,90.725400696,2.19035128955
 01/07  03:00:00,479.286349115,21.636348754,171.918625315,0.0,24.9203635341,149.522181205,141.535655158,139.345332278,2.19032287984
 01/07  04:00:00,451.943334891,19.1263687837,144.461846142,0.0,24.9203635341,149.522181205,188.805397196,184.444624903,4.36077229313
 01/07  05:00:00,503.297229657,23.1507569044,175.683422737,0.0,24.9203635341,149.522181205,235.53877477,233.348536484,2.19023828626
 01/07  06:00:00,490.25147679,19.2020891912,144.938182646,0.0,24.9203635341,149.522181205,281.76516213,277.398822265,4.36633986494
 01/07  07:00:00,696.024224321,29.441180467,206.302350474,0.0,49.8407270682,199.362908273,1463.09211112,1460.89994955,2.19216157026
 01/07  08:00:00,441.343850419,29.441180467,0.0,0.0,49.8407270682,199.362908273,3115.08195563,3108.53462841,6.54732722461
 01/07  09:00:00,655.886640509,29.441180467,0.0,0.0,249.203635341,249.203635341,1995.38193706,1988.82310545,6.55883161773
 01/07  10:00:00,618.954681381,29.441180467,0.0,0.0,249.203635341,249.203635341,1659.891037,1649.24917776,10.6418592395
 01/07  11:00:00,569.946676924,29.441180467,0.0,0.0,249.203635341,249.203635341,1484.36291828,1475.30826233,9.05465594096
 01/07  12:00:00,569.858948893,29.441180467,0.0,0.0,249.203635341,249.203635341,1368.53828344,1357.58351872,10.9547647187
 01/07  13:00:00,569.80628527,29.6743100083,0.0,0.0,249.203635341,249.203635341,1216.89845456,1208.14111682,8.75733773965
 01/07  14:00:00,568.993141539,30.4513724668,0.0,0.0,249.203635341,249.203635341,981.367873528,972.615173762,8.75269976536
 01/07  15:00:00,319.172381414,29.471673571,0.0,0.0,74.7610906023,174.442544739,1193.62912665,1187.0705808,6.55854584992
 01/07  16:00:00,319.828454898,29.441180467,0.0,0.0,74.7610906023,174.442544739,1334.26013609,1327.70700762,6.55312847618
 01/07  17:00:00,369.510384116,29.441180467,0.0,0.0,74.7610906023,174.442544739,1317.82997009,1311.27382941,6.55614067883
 01/07  18:00:00,382.877162459,29.441180467,0.0,0.0,24.9203635341,149.522181205,1471.31151102,1466.9474299,4.3640811133
 01/07  19:00:00,356.190812354,0.398591654827,0.728799220953,0.0,24.9203635341,149.522181205,4.84060596699,0.476146225213,4.36445974177
 01/07  20:00:00,362.201283787,1.99295827414,3.76062002242,0.0,24.9203635341,149.522181205,5.37371301776,3.18147521348,2.19223780428
 01/07  21:00:00,557.457773275,20.45202148,162.302173748,0.0,24.9203635341,149.522181205,34.4855924515,30.1210310704,4.3645613811
 01/07  22:00:00,492.646237239,17.707670658,137.533103956,0.0,24.9203635341,149.522181205,48.5382994197,44.1699292259,4.36837019379
 01/07  23:00:00,515.83440094,21.2377570992,171.918622407,0.0,24.9203635341,149.522181205,88.8059877937,86.6156375576,2.19035023601
 01/07  24:00:00,466.883771901,19.2220788084,145.159967144,0.0,24.9203635341,149.522181205,108.195858726,106.005467264,2.19039146177
 01/08  01:00:00,490.381131334,23.1307672872,175.573342752,0.0,24.9203635341,149.522181205,188.556537456,186.367105426,2.18943202954
 01/08  02:00:00,453.453599601,19.2220788084,144.716021756,0.0,24.9203635341,149.522181205,207.914536781,205.725114624,2.18942215664
 01/08  03:00:00,489.542290863,23.1307672872,175.443848146,0.0,24.9203635341,149.522181205,304.285900181,302.096695659,2.18920452153
 01/08  04:00:00,452.669772899,19.2220788084,144.477057353,0.0,24.9203635341,149.522181205,315.415148452,313.225717455,2.18943099721
 01/08  05:00:00,501.232929035,23.1307672872,175.246527749,0.0,24.9203635341,149.522181205,394.864838947,392.675403426,2.18943552175
 01/08  06:00:00,487.717355218,19.2220788084,142.956585729,0.0,24.9203635341,149.522181205,384.041448517,379.676946423,4.36450209416
 01/08  07:00:00,573.084989048,23.1307672872,173.960004237,0.0,24.9203635341,149.522181205,444.066269232,441.876838422,2.18943081045
 01/08  08:00:00,540.894796268,19.2220788084,140.269380552,0.0,24.9203635341,149.522181205,433.092123712,430.902688209,2.1894355022
 01/08  09:00:00,545.013528114,23.1307672872,172.858204794,0.0,24.9203635341,149.522181205,358.345195657,358.325195657,0.02
 01/08  10:00:00,470.556737178,19.2220788084,140.104302464,0.0,24.9203635341,149.522181205,275.491583434,273.302143231,2.18944020318
 01/08  11:00:00,461.572747279,23.1307672872,173.633410835,0.0,24.9203635341,149.522181205,250.47982559,248.290380679,2.18944491122
 01/08  12:00:00,424.858677603,19.2220788084,141.799670528,0.0,24.9203635341,149.522181205,209.630292885,205.267609769,4.36268311602
 01/08  13:00:00,457.643791476,22.9036060646,172.341552239,0.0,24.9203635341,149.522181205,197.84787649,195.656556135,2.19132035493
 01/08  14:00:00,406.498329028,18.6920359558,136.773445269,0.0,24.9203635341,149.522181205,150.75205595,146.383939312,4.36811663844
 01/08  15:00:00,464.268367935,22.1842621932,174.478315587,0.0,24.9203635341,149.522181205,144.160329007,139.797894152,4.36243485461
 01/08  16:00:00,406.439374179,18.6163155483,136.722181189,0.0,24.9203635341,149.522181205,101.478242261,99.2888086549,2.18943360588
 01/08  17:00:00,504.167234987,22.9036060646,171.595789298,0.0,24.9203635341,149.522181205,135.650287812,133.460849455,2.18943835677
 01/08  18:00:00,543.746810856,19.2220788084,137.534900316,0.0,24.9203635341,149.522181205,159.861112775,157.671669656,2.18944311957
 01/08  19:00:00,590.395184127,23.1307672872,171.19274458,0.0,24.9203635341,149.522181205,249.625060702,247.435612827,2.18944787492
 01/08  20:00:00,514.95980292,19.2220788084,134.068065583,0.0,24.9203635341,149.522181205,234.14798704,234.12798704,0.02
 01/08  21:00:00,558.890481765,23.1307672872,164.927296014,0.0,24.9203635341,149.522181205,327.059572151,324.870119505,2.1894526459
 01/08  22:00:00,485.035790703,19.2220788084,129.264538751,0.0,24.9203635341,149.522181205,315.045171426,310.680629308,4.36454211791
 01/08  23:00:00,503.74374134,23.1307672872,159.393523096,0.0,24.9203635341,149.522181205,409.987827289,407.798551902,2.18927538706
 01/08  24:00:00,431.870719505,19.2220788084,125.261467499,0.0,24.9203635341,149.522181205,365.488062135,363.298610239,2.18945189548
 01/09  01:00:00,512.758120396,23.1307672872,155.410318747,0.0,24.9203635341,199.362908273,426.937111286,424.746860849,2.19025043712
 01/09  02:00:00,466.917615087,19.2220788084,122.861049101,0.0,24.9203635341,199.362908273,376.396811291,374.206443084,2.19036820687
 01/09  03:00:00,508.931377347,23.1307672872,151.87227466,0.0,24.9203635341,199.362908273,443.008244276,438.647437429,4.36080684698
 01/09  04:00:00,463.406954853,19.2220788084,119.632635315,0.0,24.9203635341,199.362908273,398.601989014,396.411830163,2.19015885084
 01/09  05:00:00,516.021434071,23.1307672872,147.368767795,0.0,24.9203635341,199.362908273,485.756428725,483.566012721,2.19041600417
 01/09  06:00:00,520.454171018,19.2220788084,115.901262261,0.0,49.8407270682,199.362908273,468.369906997,464.003462087,4.36644491012
 01/09  07:00:00,692.815725394,29.441180467,204.470357133,0.0,49.8407270682,199.362908273,2363.91880331,2361.72660858,2.19219473083
 01/09  08:00:00,541.751045895,29.441180467,0.0,0.0,149.522181205,199.362908273,3654.63885645,3645.06969091,9.56916553165
 01/09  09:00:00,1054.76747023,29.441180467,0.0,0.0,448.566543614,448.566543614,2234.83103916,2218.04302809,16.788011078
 01/09  10:00:00,1017.80380963,29.441180467,0.0,0.0,448.566543614,448.566543614,1819.04675393,1801.41382451,17.6329294184
 01/09  11:00:00,968.681385919,29.441180467,0.0,0.0,448.566543614,448.566543614,1546.53916465,1528.89819003,17.6409746159
 01/09  12:00:00,968.527008547,29.441180467,0.0,0.0,448.566543614,448.566543614,1325.89988446,1303.77642841,22.1234560498
 01/09  13:00:00,918.694198037,29.441180467,0.0,0.0,448.566543614,398.725816546,1275.54071179,1248.87076766,26.6699441233
 01/09  14:00:00,968.874618633,29.9306869026,0.0,0.0,448.566543614,448.566543614,1143.85002801,1117.22199674,26.6280312714
 01/09  15:00:00,969.069290887,30.2083832905,0.0,0.0,448.566543614,448.566543614,1022.16802066,1006.76598092,15.4020397458
 01/09  16:00:00,968.311191449,29.5125060697,0.0,0.0,448.566543614,448.566543614,928.381750104,912.985920426,15.3958296779
 01/09  17:00:00,1017.11722746,29.441180467,0.0,0.0,448.566543614,448.566543614,877.232712108,857.345771042,19.8869410664
 01/09  18:00:00,955.703413212,29.441180467,0.0,0.0,348.885089477,398.725816546,1032.86151135,1019.70090261,13.1606087436
 01/09  19:00:00,756.567752775,29.441180467,0.0,0.0,249.203635341,299.044362409,1322.93225682,1311.98820668,10.9440501366
 01/09  20:00:00,732.185353413,29.441180467,0.0,0.0,249.203635341,299.044362409,1472.75721826,1466.19885532,6.55836294069
 01/09  21:00:00,582.79306493,29.441180467,0.0,0.0,149.522181205,249.203635341,1614.33172023,1605.58611903,8.74560120079
 01/09  22:00:00,558.361240836,29.441180467,0.0,0.0,149.522181205,249.203635341,1663.0207495,1660.82749646,2.1932530332
 01/09  23:00:00,354.222798018,0.398591654827,0.11833638269,0.0,49.8407270682,199.362908273,5.28514113082,0.924345591795,4.36079553903
 01/09  24:00:00,362.62513467,5.92163637011,35.0798365922,0.0,24.9203635341,199.362908273,14.170166098,11.9799779632,2.1901881348
 01/10  01:00:00,527.642837326,21.2377570992,171.8443416,0.0,24.9203635341,199.362908273,53.2053414759,51.0149385572,2.19040291871
 01/10  02:00:00,480.768146068,17.707670658,137.534875409,0.0,24.9203635341,199.362908273,74.5447903656,72.3543611522,2.19042921345
 01/10  03:00:00,539.610728897,22.525004027,175.588240546,0.0,24.9203635341,199.362908273,130.192633647,128.002224683,2.19040896345
 01/10  04:00:00,502.659685633,19.600680846,144.455462809,0.0,24.9203635341,199.362908273,168.346282398,164.298311657,4.04797074099
 01/10  05:00:00,551.59405546,22.7521652496,175.321656477,0.0,24.9203635341,199.362908273,221.905631464,219.402638149,2.50299331507
 01/10  06:00:00,564.031192018,19.600680846,144.266626295,0.0,49.8407270682,199.362908273,254.837705106,250.471217243,4.36648786258
 01/10  07:00:00,695.346639359,29.441180467,206.301935813,0.0,49.8407270682,199.362908273,1463.63172179,1461.43945862,2.19226317405
 01/10  08:00:00,540.985101589,29.441180467,0.0,0.0,149.522181205,199.362908273,3129.81369997,3121.06172567,8.75197430355
 01/10  09:00:00,1054.3265111,29.441180467,0.0,0.0,448.566543614,448.566543614,1766.3271581,1748.71894742,17.6082106808
 01/10  10:00:00,1017.37680096,29.441180467,0.0,0.0,448.566543614,448.566543614,1311.88063915,1294.24778588,17.6328532644
 01/10  11:00:00,968.292402923,29.441180467,0.0,0.0,448.566543614,448.566543614,1061.88886924,1044.24761749,17.641251746
 01/10  12:00:00,967.33456542,29.4422541387,0.0,0.0,448.566543614,448.566543614,873.41405162,851.290628884,22.1234227353
 01/10  13:00:00,916.498566048,29.441180467,0.0,0.0,448.566543614,398.725816546,815.222783028,788.556776726,26.6660063023
 01/10  14:00:00,966.087281392,29.441180467,0.0,0.0,448.566543614,448.566543614,870.583417267,843.957307848,26.626109419
 01/10  15:00:00,966.174026218,29.441180467,0.0,0.0,448.566543614,448.566543614,891.682349764,876.27930926,15.4030405036
 01/10  16:00:00,966.111539336,29.441180467,0.0,0.0,448.566543614,448.566543614,887.334782262,871.938304581,15.3964776812
 01/10  17:00:00,1014.95407454,29.441180467,0.0,0.0,448.566543614,448.566543614,897.85180646,877.964039171,19.8877672896
 01/10  18:00:00,953.179567154,29.441180467,0.0,0.0,348.885089477,398.725816546,886.516114111,873.356215321,13.1598987903
 01/10  19:00:00,754.033070187,29.441180467,0.0,0.0,249.203635341,299.044362409,1030.19449148,1021.43331487,8.76117661251
 01/10  20:00:00,729.797234818,29.441180467,0.0,0.0,249.203635341,299.044362409,1103.03779964,1094.29977412,8.73802552405
 01/10  21:00:00,580.408616809,29.441180467,0.0,0.0,149.522181205,249.203635341,1195.31624299,1186.57100312,8.74523986291
 01/10  22:00:00,555.99072459,29.441180467,0.0,0.0,149.522181205,249.203635341,1249.82569284,1247.63253548,2.19315736348
 01/10  23:00:00,349.356891267,0.0,0.0,0.0,49.8407270682,199.362908273,4.36053216192,0.0,4.36053216192
 01/10  24:00:00,323.933491351,1.19577496448,2.08020696587,0.0,24.9203635341,199.362908273,4.57958981897,2.38949405812,2.19009576085
 01/11  01:00:00,324.993460833,1.99295827414,2.32885837132,0.0,24.9203635341,199.362908273,8.11257615105,5.9221461437,2.19043000735
 01/11  02:00:00,313.899578559,1.59436661931,1.50514453879,0.0,24.9203635341,199.362908273,7.96803968066,5.77762901769,2.19041066296
 01/11  03:00:00,449.498887896,13.7789925621,101.15491858,0.0,24.9203635341,199.362908273,32.5330548915,30.3426622367,2.19039265479
 01/11  04:00:00,492.347342962,17.3090790032,132.583838227,0.0,24.9203635341,199.362908273,46.1564239191,43.9660474336,2.19037648541
 01/11  05:00:00,547.12538729,21.636348754,166.831618176,0.0,24.9203635341,199.362908273,71.8503260889,67.4895583797,4.36076770924
 01/11  06:00:00,546.793500761,17.3090790032,137.534900316,0.0,49.8407270682,199.362908273,69.1882326497,66.9949276901,2.19330495962
 01/11  07:00:00,703.557809689,29.441180467,206.302375774,0.0,49.8407270682,199.362908273,1046.50221987,1042.13796056,4.36425930993
 01/11  08:00:00,537.303664601,29.441180467,0.0,0.0,149.522181205,199.362908273,1835.70326316,1826.9502139,8.75304926784
 01/11  09:00:00,1050.37321766,29.441180467,0.0,0.0,448.566543614,448.566543614,1017.09993301,999.487195,17.6127380099
 01/11  10:00:00,1013.04708133,29.441180467,0.0,0.0,448.566543614,448.566543614,611.007767129,593.373509415,17.6342577137
 01/11  11:00:00,963.836964369,29.441180467,0.0,0.0,448.566543614,448.566543614,425.208295587,407.566081499,17.6422140874
 01/11  12:00:00,963.652313182,29.441180467,0.0,0.0,448.566543614,448.566543614,317.05820054,294.935227442,22.1229730984
 01/11  13:00:00,913.71168639,29.441180467,0.0,0.0,448.566543614,398.725816546,258.371415107,231.702429197,26.6689859096
 01/11  14:00:00,1092.81045811,29.441180467,71.1214677122,0.0,448.566543614,448.566543614,198.155977703,171.528008795,26.6279689075
 01/11  15:00:00,1034.87144724,29.441180467,17.9109062482,0.0,448.566543614,448.566543614,180.821923352,165.417817331,15.4041060214
 01/11  16:00:00,1028.26097679,29.441180467,12.9414216883,0.0,448.566543614,448.566543614,193.40003609,178.002383995,15.3976520955
 01/11  17:00:00,1012.38073078,29.441180467,0.0,0.0,448.566543614,448.566543614,244.155669985,224.26888498,19.886785005
 01/11  18:00:00,950.869413377,29.441180467,0.0,0.0,348.885089477,398.725816546,336.406477418,323.245359731,13.1611176872
 01/11  19:00:00,751.547567034,29.441180467,0.0,0.0,249.203635341,299.044362409,390.231300877,379.286070623,10.9452302544
 01/11  20:00:00,727.079575235,29.441180467,0.0,0.0,249.203635341,299.044362409,376.108545262,369.549878439,6.55866682277
 01/11  21:00:00,577.633999582,29.441180467,0.0,0.0,149.522181205,249.203635341,474.403147256,465.658152299,8.74499495652
 01/11  22:00:00,603.056075084,29.441180467,7.75546999073,0.0,149.522181205,249.203635341,502.518153313,500.325325438,2.1928278753
 01/11  23:00:00,349.356892535,0.0,0.0,0.0,49.8407270682,199.362908273,4.36074044447,0.0,4.36074044447
 01/11  24:00:00,299.992133146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030800016,0.0,2.19030800016
 01/12  01:00:00,287.769936409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029407122,0.0,2.19029407122
 01/12  02:00:00,287.76993642,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027856805,0.0,2.19027856805
 01/12  03:00:00,287.769936586,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026313517,0.0,2.19026313517
 01/12  04:00:00,287.769936728,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048019004,0.0,4.36048019004
 01/12  05:00:00,321.304907572,1.19577496448,0.277131213961,0.0,24.9203635341,199.362908273,7.9389145235,5.74869741186,2.19021711164
 01/12  06:00:00,385.230205649,1.99295827414,0.823252433986,0.0,49.8407270682,199.362908273,15.6124684865,11.2464099029,4.36605858363
 01/12  07:00:00,705.694907169,29.441180467,197.310597802,0.0,49.8407270682,199.362908273,1036.64830125,1034.4561065,2.19219475006
 01/12  08:00:00,535.617544261,29.441180467,0.0,0.0,149.522181205,199.362908273,1000.36262428,991.609770363,8.75285392104
 01/12  09:00:00,1049.27659057,29.441180467,0.0,0.0,448.566543614,448.566543614,529.317290222,511.70736928,17.6099209416
 01/12  10:00:00,1114.49438558,29.441180467,62.7035573496,0.0,448.566543614,448.566543614,255.950999949,238.317140545,17.6338594044
 01/12  11:00:00,980.408193901,29.441180467,6.59599761047,0.0,448.566543614,448.566543614,298.510043962,280.866679581,17.6433643812
 01/12  12:00:00,964.397796209,30.208876098,0.0,0.0,448.566543614,448.566543614,429.26734166,407.139650037,22.1276916229
 01/12  13:00:00,916.366537883,31.8077185676,0.0,0.0,448.566543614,398.725816546,639.773189764,613.098763593,26.6744261706
 01/12  14:00:00,967.363976249,32.9090215534,0.0,0.0,448.566543614,448.566543614,650.643221914,624.009858627,26.6333632877
 01/12  15:00:00,967.078995754,32.5523982914,0.0,0.0,448.566543614,448.566543614,666.164281808,650.759220251,15.4050615572
 01/12  16:00:00,965.925315645,30.9393706626,0.0,0.0,448.566543614,448.566543614,920.765918281,905.368979104,15.3969391775
 01/12  17:00:00,1014.53897028,29.4762516371,0.0,0.0,448.566543614,448.566543614,1239.0824535,1216.98468391,22.097769592
 01/12  18:00:00,945.464513677,29.441180467,0.0,0.0,348.885089477,398.725816546,1089.08458609,1078.11203941,10.9725466772
 01/12  19:00:00,755.793668158,29.441180467,0.0,0.0,249.203635341,299.044362409,1061.68721772,1050.74163306,10.9455846589
 01/12  20:00:00,731.823620637,29.441180467,0.0,0.0,249.203635341,299.044362409,1023.24057444,1016.68143296,6.55914148687
 01/12  21:00:00,582.371888267,29.441180467,0.0,0.0,149.522181205,249.203635341,1073.16032742,1064.41445891,8.74586851044
 01/12  22:00:00,557.949142788,29.441180467,0.0,0.0,149.522181205,249.203635341,1110.58016206,1106.21368167,4.36648039347
 01/12  23:00:00,349.356893417,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028672048,0.0,2.19028672048
 01/12  24:00:00,324.240900644,1.59436661931,0.262158814386,0.0,24.9203635341,199.362908273,4.20365322196,2.01320822844,2.19044499352
 01/13  01:00:00,317.538262211,1.99295827414,0.167516713399,0.0,24.9203635341,199.362908273,6.73610111019,4.54566669487,2.19043441532
 01/13  02:00:00,366.860072164,9.45172281125,51.9384624167,0.0,24.9203635341,199.362908273,19.3286945461,17.1382731766,2.19042136953
 01/13  03:00:00,481.68493513,17.707670658,137.47101536,0.0,24.9203635341,199.362908273,39.2023575185,34.8415558502,4.36080166829
 01/13  04:00:00,529.256626279,21.2377570992,171.918519042,0.0,24.9203635341,199.362908273,77.8924250254,75.7019730477,2.19045197768
 01/13  05:00:00,493.661063847,17.707670658,137.534900281,0.0,24.9203635341,199.362908273,100.285329446,98.0948904143,2.19043903154
 01/13  06:00:00,590.405073793,21.2377570992,171.918625395,0.0,49.8407270682,199.362908273,164.135583294,159.769037746,4.36654554791
 01/13  07:00:00,695.987892876,29.441180467,206.302426522,0.0,49.8407270682,199.362908273,973.904257193,971.712025636,2.19223155701
 01/13  08:00:00,540.731942004,29.441180467,0.0,0.0,149.522181205,199.362908273,2773.2833648,2762.34659574,10.936769061
 01/13  09:00:00,1054.10910576,29.441180467,0.0,0.0,448.566543614,448.566543614,1523.44494087,1508.03361735,15.4113235131
 01/13  10:00:00,1017.21440984,29.441180467,0.0,0.0,448.566543614,448.566543614,1088.71041068,1071.07653568,17.6338749956
 01/13  11:00:00,967.312647425,29.464989412,0.0,0.0,448.566543614,448.566543614,803.44245438,783.596499917,19.8459544627
 01/13  12:00:00,966.166957305,30.8708282151,0.0,0.0,448.566543614,448.566543614,445.534511374,423.407784613,22.1267267604
 01/13  13:00:00,917.07347919,32.4763653263,0.0,0.0,448.566543614,398.725816546,275.942329373,249.281351604,26.660977769
 01/13  14:00:00,1062.3435803,33.6186589945,62.7926066057,0.0,448.566543614,448.566543614,168.666888523,144.254364041,24.4125244813
 01/13  15:00:00,1046.77144481,33.1830982903,27.4680463254,0.0,448.566543614,448.566543614,133.62909314,116.024729839,17.6043633007
 01/13  16:00:00,1035.80866745,31.7249071332,18.7090800348,0.0,448.566543614,448.566543614,112.785191398,97.3871198757,15.3980715226
 01/13  17:00:00,1012.69278971,29.7434229523,0.0,0.0,448.566543614,448.566543614,184.03616494,164.145562234,19.890602706
 01/13  18:00:00,942.596169214,29.441180467,0.0,0.0,348.885089477,398.725816546,439.5777853,426.418225793,13.1595595071
 01/13  19:00:00,752.512496824,29.441180467,0.0,0.0,249.203635341,299.044362409,915.406177519,906.645413193,8.76076432508
 01/13  20:00:00,728.4386267,29.441180467,0.0,0.0,249.203635341,299.044362409,974.772163353,966.033228388,8.73893496522
 01/13  21:00:00,579.481173551,29.441180467,0.0,0.0,149.522181205,249.203635341,1108.87700536,1102.31219372,6.5648116348
 01/13  22:00:00,555.591490823,29.441180467,0.0,0.0,149.522181205,249.203635341,1108.49341969,1104.12743258,4.3659871114
 01/13  23:00:00,349.356894594,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041913882,0.0,2.19041913882
 01/13  24:00:00,299.992135595,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044662199,0.0,4.36044662199
 01/14  01:00:00,257.705780903,1.19577496448,0.129873597804,0.0,24.9203635341,149.522181205,4.15607685082,1.96586898009,2.19020787073
 01/14  02:00:00,269.706282009,1.99295827414,0.178860184625,0.0,24.9203635341,149.522181205,7.47560277984,5.28519385686,2.19040892298
 01/14  03:00:00,261.990304447,1.59436661931,0.113871689024,0.0,24.9203635341,149.522181205,7.93044651673,5.74004829264,2.19039822409
 01/14  04:00:00,254.413844999,1.99295827414,0.027860480282,0.0,24.9203635341,149.522181205,13.1589271522,10.9687516406,2.19017551163
 01/14  05:00:00,258.3275452,1.59436661931,0.000580067073163,0.0,24.9203635341,149.522181205,13.6530097545,9.29240886988,4.36060088462
 01/14  06:00:00,276.633497928,1.99295827414,0.0,0.0,24.9203635341,149.522181205,19.3002424293,17.1069938697,2.19324855968
 01/14  07:00:00,689.493293397,29.441180467,195.253173075,0.0,49.8407270682,199.362908273,601.187252691,596.822642918,4.36460977288
 01/14  08:00:00,437.401272978,29.441180467,0.0,0.0,49.8407270682,199.362908273,1464.71803681,1460.34624953,4.37178727975
 01/14  09:00:00,652.03661001,29.441180467,0.0,0.0,249.203635341,249.203635341,1128.04980804,1119.31150975,8.73829829048
 01/14  10:00:00,614.652348248,29.441180467,0.0,0.0,249.203635341,249.203635341,734.450174135,725.689994398,8.76017973794
 01/14  11:00:00,565.25019456,29.441180467,0.0,0.0,249.203635341,249.203635341,495.081094849,484.143950127,10.9371447213
 01/14  12:00:00,564.996878092,29.441180467,0.0,0.0,249.203635341,249.203635341,368.336005635,357.379759903,10.9562457315
 01/14  13:00:00,695.292094245,29.441180467,76.5437682231,0.0,249.203635341,249.203635341,264.422501143,255.663666771,8.75883437245
 01/14  14:00:00,663.144822479,29.4445091561,41.9576073826,0.0,249.203635341,249.203635341,254.394488064,245.640708135,8.75377992929
 01/14  15:00:00,415.456373971,29.479515241,42.8229015255,0.0,74.7610906023,174.442544739,364.228699699,357.669770826,6.55892887316
 01/14  16:00:00,405.028401038,29.441180467,34.0683835729,0.0,74.7610906023,174.442544739,370.51176831,363.957652068,6.55411624209
 01/14  17:00:00,388.532442837,29.441180467,6.55593521379,0.0,74.7610906023,174.442544739,428.833535455,422.276668238,6.55686721741
 01/14  18:00:00,369.535618284,29.441180467,0.0,0.0,24.9203635341,149.522181205,782.521364016,778.157024193,4.36433982339
 01/14  19:00:00,347.929979958,0.0,0.0,0.0,24.9203635341,149.522181205,4.36467385905,0.0,4.36467385905
 01/14  20:00:00,323.48558383,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195217444,0.0,2.19195217444
 01/14  21:00:00,330.527670776,0.398591654827,0.0506085886602,0.0,24.9203635341,149.522181205,6.07860938132,1.71427694252,4.36433243879
 01/14  22:00:00,334.58088281,1.99295827414,0.528860640092,0.0,24.9203635341,149.522181205,13.582386977,9.21443777778,4.36794919918
 01/14  23:00:00,302.944247636,1.59436661931,0.40128904413,0.0,24.9203635341,149.522181205,13.016556966,10.826266503,2.19029046308
 01/14  24:00:00,285.612373837,1.99295827414,0.541956317364,0.0,24.9203635341,149.522181205,18.1538175988,15.9635378704,2.19027972841
 01/15  01:00:00,260.788556151,1.59436661931,0.219514910329,0.0,24.9203635341,149.522181205,21.5068466698,19.3173622643,2.1894844055
 01/15  02:00:00,269.017494985,1.99295827414,0.186439330532,0.0,24.9203635341,149.522181205,27.2079925409,25.0187179451,2.18927459583
 01/15  03:00:00,375.00175541,13.3804009072,87.2561377561,0.0,24.9203635341,149.522181205,74.6011867092,72.4117174746,2.1894692346
 01/15  04:00:00,436.662580762,17.707670658,137.533574435,0.0,24.9203635341,149.522181205,107.365111067,105.175620748,2.18949031906
 01/15  05:00:00,497.610697988,21.2377570992,171.918623189,0.0,24.9203635341,149.522181205,144.998107831,142.808772167,2.18933566373
 01/15  06:00:00,473.846650841,17.707670658,137.534900316,0.0,24.9203635341,149.522181205,144.903731731,140.539339792,4.36439193877
 01/15  07:00:00,571.660177909,21.2377570992,171.918625395,0.0,24.9203635341,149.522181205,178.119614944,175.930191304,2.1894236403
 01/15  08:00:00,530.400737802,17.707670658,137.534900316,0.0,24.9203635341,149.522181205,165.40176481,163.21230049,2.18946431938
 01/15  09:00:00,547.174104456,21.2377570992,171.918625395,0.0,24.9203635341,149.522181205,119.244265516,117.054818288,2.18944722872
 01/15  10:00:00,414.121837543,13.7789925621,103.151175237,0.0,24.9203635341,149.522181205,58.0054724012,55.8159654106,2.18950699057
 01/15  11:00:00,231.623794479,1.59436661931,0.193574317644,0.0,24.9203635341,149.522181205,20.7738632982,18.5843922648,2.18947103346
 01/15  12:00:00,248.400683869,1.99295827414,2.11733369524,0.0,24.9203635341,149.522181205,16.4137608574,14.2223925797,2.19136827774
 01/15  13:00:00,287.23549628,4.78916228951,28.361376949,0.0,24.9203635341,149.522181205,12.9571767835,8.59449321495,4.36268356852
 01/15  14:00:00,479.514344499,22.4525389086,172.396766819,0.0,24.9203635341,149.522181205,12.6101826813,8.24192791484,4.36825476649
 01/15  15:00:00,409.065801807,14.0378970342,124.407617499,0.0,24.9203635341,149.522181205,4.76309485877,2.57166982916,2.19142502961
 01/15  16:00:00,270.595867287,1.59436661931,6.9902845687,0.0,24.9203635341,149.522181205,5.21157538663,3.022112011,2.18946337564
 01/15  17:00:00,309.872976335,1.3950707919,5.92674631914,0.0,24.9203635341,149.522181205,5.2062429289,3.01678729732,2.18945563157
 01/15  18:00:00,385.640467506,1.99295827414,7.41695998252,0.0,24.9203635341,149.522181205,9.3071397444,7.11772011778,2.18941962663
 01/15  19:00:00,381.855941291,1.59436661931,5.17490960591,0.0,24.9203635341,149.522181205,10.1301548539,7.94072308444,2.1894317695
 01/15  20:00:00,364.284263376,1.99295827414,5.42412073443,0.0,24.9203635341,149.522181205,14.3581262285,12.1686346269,2.18949160167
 01/15  21:00:00,355.808573545,1.59436661931,3.98320246723,0.0,24.9203635341,149.522181205,13.022029834,10.8325752849,2.18945454917
 01/15  22:00:00,339.481231777,1.99295827414,4.51110928565,0.0,24.9203635341,149.522181205,18.733007792,14.3690562108,4.36395158129
 01/15  23:00:00,307.679185994,1.59436661931,3.62819316771,0.0,24.9203635341,149.522181205,14.4175573611,12.2280838561,2.18947350501
 01/15  24:00:00,291.385079761,1.99295827414,4.10073599529,0.0,24.9203635341,149.522181205,19.2622372897,17.0729444778,2.18929281197
 01/16  01:00:00,272.736761425,1.59436661931,3.24132877021,0.0,24.9203635341,149.522181205,16.9701917239,14.7807151801,2.18947654379
 01/16  02:00:00,287.265435196,1.99295827414,3.779130322,0.0,24.9203635341,149.522181205,20.5309474488,19.5309687641,0.999978684686
 01/16  03:00:00,281.684941754,1.59436661931,3.12805510534,0.0,24.9203635341,149.522181205,17.4657823528,16.2568219096,1.20896044322
 01/16  04:00:00,305.500386516,1.99295827414,3.61587610822,0.0,24.9203635341,149.522181205,23.5721330837,21.382653252,2.18947983171
 01/16  05:00:00,287.299162037,1.59436661931,3.07581443301,0.0,24.9203635341,149.522181205,19.6835149971,17.4940703762,2.18944462085
 01/16  06:00:00,313.249424102,1.99295827414,3.69192679855,0.0,24.9203635341,149.522181205,26.876997345,22.5123655716,4.36463177345
 01/16  07:00:00,354.751258424,1.59436661931,3.28637148575,0.0,24.9203635341,149.522181205,19.9473898704,17.7579206151,2.18946925525
 01/16  08:00:00,369.82078663,1.99295827414,4.01105761982,0.0,24.9203635341,149.522181205,24.1355461608,21.9462558537,2.18929030711
 01/16  09:00:00,328.208377055,1.59436661931,3.55696313148,0.0,24.9203635341,149.522181205,17.0751903408,14.8857413616,2.18944897924
 01/16  10:00:00,299.767240155,1.99295827414,4.78022295963,0.0,24.9203635341,149.522181205,15.4353882251,13.2458775434,2.18951068178
 01/16  11:00:00,244.0487156,1.59436661931,4.90806593894,0.0,24.9203635341,149.522181205,10.9072096867,8.71773328638,2.18947640031
 01/16  12:00:00,231.588127679,0.996479137068,2.96462080234,0.0,24.9203635341,149.522181205,6.70422212329,4.51288959698,2.19133252631
 01/16  13:00:00,248.174335252,0.757204075206,10.5827330905,0.0,24.9203635341,149.522181205,4.362808411,0.0,4.362808411
 01/16  14:00:00,229.669946812,0.378602037603,5.31836762627,0.0,24.9203635341,149.522181205,4.36783713586,0.0,4.36783713586
 01/16  15:00:00,211.112103357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131963637,0.0,2.19131963637
 01/16  16:00:00,211.111115131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936799301,0.0,2.18936799301
 01/16  17:00:00,259.999906363,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893339374,0.0,2.1893339374
