Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  18:00:00,399.047840466,1.59436661931,7.16003781023,0.0,24.9203635341,149.522181205,7.53247199991,5.34317211015,2.18929988976
 01/16  19:00:00,421.06101484,1.99295827414,7.53419236863,0.0,24.9203635341,149.522181205,10.8591076686,8.66984181407,2.18926585451
 01/16  20:00:00,373.572358984,1.59436661931,4.87300685017,0.0,24.9203635341,149.522181205,10.3885734738,8.19919692025,2.18937655358
 01/16  21:00:00,371.088574416,1.99295827414,5.58942933299,0.0,24.9203635341,149.522181205,13.9257582831,11.7362717466,2.18948653649
 01/16  22:00:00,333.290201785,1.59436661931,3.56798770117,0.0,24.9203635341,149.522181205,15.3558582394,10.9910604106,4.36479782878
 01/16  23:00:00,315.330204534,1.99295827414,4.11167248799,0.0,24.9203635341,149.522181205,18.4891635382,16.2997974626,2.18936607552
 01/16  24:00:00,282.296534191,1.59436661931,2.63705116068,0.0,24.9203635341,149.522181205,16.97320743,14.7837305632,2.1894768668
 01/17  01:00:00,327.66139921,1.99295827414,3.37788084534,0.0,24.9203635341,199.362908273,20.0427979122,17.8523673197,2.19043059242
 01/17  02:00:00,317.543208374,1.59436661931,1.82427296003,0.0,24.9203635341,199.362908273,18.6463735149,16.4562128131,2.19016070184
 01/17  03:00:00,324.728637423,1.99295827414,2.06622319852,0.0,24.9203635341,199.362908273,24.7512016045,22.561045398,2.19015620649
 01/17  04:00:00,316.554189388,1.59436661931,0.902768969451,0.0,24.9203635341,199.362908273,25.1329797457,20.7721321219,4.36084762375
 01/17  05:00:00,334.611818879,1.99295827414,1.39463786651,0.0,24.9203635341,199.362908273,27.9796241693,25.7894812943,2.190142875
 01/17  06:00:00,372.717290443,1.59436661931,0.72907281645,0.0,49.8407270682,199.362908273,27.4155285988,23.0491074267,4.36642117206
 01/17  07:00:00,721.680898293,29.441180467,205.616216675,0.0,49.8407270682,199.362908273,1284.93527733,1282.74310929,2.1921680357
 01/17  08:00:00,535.664674005,29.441180467,0.0,0.0,149.522181205,199.362908273,1053.04405542,1044.29088584,8.75316958549
 01/17  09:00:00,1049.27848627,29.441180467,0.0,0.0,448.566543614,448.566543614,544.266996037,526.654316084,17.6126799534
 01/17  10:00:00,1012.49294614,29.441180467,0.0,0.0,448.566543614,448.566543614,412.789842399,395.153621051,17.6362213476
 01/17  11:00:00,1122.14493324,29.441180467,78.40636724,0.0,448.566543614,448.566543614,307.031697134,287.185457067,19.8462400673
 01/17  12:00:00,1071.94000557,29.441180467,35.2788510813,0.0,448.566543614,448.566543614,241.321685804,219.193375689,22.1283101147
 01/17  13:00:00,1093.09812078,29.8353770265,90.4280976661,0.0,448.566543614,398.725816546,236.813874478,210.147513181,26.6663612975
 01/17  14:00:00,1225.27293402,29.902871734,171.912046282,0.0,448.566543614,448.566543614,181.882686064,157.465167414,24.4175186498
 01/17  15:00:00,1283.02876227,31.3523447257,227.773612822,0.0,448.566543614,448.566543614,135.768538422,118.162502519,17.6060359032
 01/17  16:00:00,1299.0436677,31.5997576591,243.283100413,0.0,448.566543614,448.566543614,97.1155354395,81.7177132763,15.3978221631
 01/17  17:00:00,1298.9578906,29.9868209945,196.02748905,0.0,448.566543614,448.566543614,101.968924304,82.0770817288,19.8918425752
 01/17  18:00:00,1144.1616772,29.441180467,112.628364718,0.0,348.885089477,398.725816546,167.851607599,154.691156504,13.1604510953
 01/17  19:00:00,867.764454477,29.441180467,49.7980349066,0.0,249.203635341,299.044362409,249.15633033,240.394624087,8.76170624292
 01/17  20:00:00,752.519288825,29.441180467,7.22149253733,0.0,249.203635341,299.044362409,359.002987141,350.264387468,8.73859967277
 01/17  21:00:00,577.667258062,29.441180467,0.0,0.0,149.522181205,249.203635341,564.84350124,556.097338587,8.74616265246
 01/17  22:00:00,553.356450008,29.441180467,0.0,0.0,149.522181205,249.203635341,703.357931821,701.164584871,2.19334695011
 01/17  23:00:00,349.356899086,0.0,0.0,0.0,49.8407270682,199.362908273,4.3607603663,0.0,4.3607603663
 01/17  24:00:00,299.992139741,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030239471,0.0,2.19030239471
 01/18  01:00:00,287.76994272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030094967,0.0,2.19030094967
 01/18  02:00:00,287.769942724,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029825359,0.0,2.19029825359
 01/18  03:00:00,287.7699429,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029560555,0.0,2.19029560555
 01/18  04:00:00,308.892546296,1.19577496448,0.154094021228,0.0,24.9203635341,199.362908273,9.95325961918,5.59253367889,4.36072594029
 01/18  05:00:00,335.297984255,1.99295827414,0.369809601378,0.0,24.9203635341,199.362908273,13.4128123538,11.222346931,2.19046542279
 01/18  06:00:00,377.786669507,1.59436661931,0.463611684411,0.0,49.8407270682,199.362908273,13.9720111853,9.60530941287,4.36670177239
 01/18  07:00:00,701.631387367,29.441180467,198.137637647,0.0,49.8407270682,199.362908273,950.896307642,948.703985766,2.19232187531
 01/18  08:00:00,535.785484843,29.441180467,0.0,0.0,149.522181205,199.362908273,1142.33379442,1133.57993034,8.75386408193
 01/18  09:00:00,1049.36222177,29.441180467,0.0,0.0,448.566543614,448.566543614,578.32602882,560.713409142,17.6126196787
 01/18  10:00:00,1119.59095358,29.441180467,64.3089826833,0.0,448.566543614,448.566543614,250.196829136,232.558121159,17.6387079765
 01/18  11:00:00,1107.12678081,29.441180467,62.7836100539,0.0,448.566543614,448.566543614,175.971227029,156.122815381,19.8484116479
 01/18  12:00:00,1174.58865111,29.7452390463,121.215464432,0.0,448.566543614,448.566543614,161.752405244,139.622303439,22.1301018046
 01/18  13:00:00,1148.35723726,29.6626904912,144.663758068,0.0,448.566543614,398.725816546,176.826373465,150.160148939,26.6662245262
 01/18  14:00:00,1233.10804392,31.0566912875,177.892733166,0.0,448.566543614,448.566543614,139.644299492,115.230241062,24.4140584301
 01/18  15:00:00,1297.8701305,31.9094285449,241.31219363,0.0,448.566543614,448.566543614,101.97013766,84.3659799478,17.6041577119
 01/18  16:00:00,1254.99824373,29.7804629519,200.654980081,0.0,448.566543614,448.566543614,99.8640602747,84.4660117223,15.3980485524
 01/18  17:00:00,1243.71174723,29.441180467,141.122708999,0.0,448.566543614,448.566543614,131.300571089,111.408224226,19.8923468626
 01/18  18:00:00,1129.0583331,29.441180467,97.0594051334,0.0,348.885089477,398.725816546,172.842539915,159.679864969,13.1626749466
 01/18  19:00:00,904.709471504,29.441180467,63.9824663511,0.0,249.203635341,299.044362409,222.316725109,211.369992892,10.9467322164
 01/18  20:00:00,874.173947369,29.441180467,58.1255593962,0.0,249.203635341,299.044362409,239.583437471,233.023829909,6.55960756244
 01/18  21:00:00,702.72945596,29.441180467,45.4250868206,0.0,149.522181205,249.203635341,312.504505948,303.759089989,8.74541595856
 01/18  22:00:00,635.349173465,29.441180467,21.6291651637,0.0,149.522181205,249.203635341,352.856735835,348.490530688,4.36620514723
 01/18  23:00:00,349.356899857,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032062775,0.0,2.19032062775
 01/18  24:00:00,299.992140559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031810853,0.0,2.19031810853
 01/19  01:00:00,287.769943671,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031811906,0.0,2.19031811906
 01/19  02:00:00,287.769943847,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031724673,0.0,2.19031724673
 01/19  03:00:00,287.769943969,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063204798,0.0,4.36063204798
 01/19  04:00:00,287.769943821,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031486285,0.0,2.19031486285
 01/19  05:00:00,299.992141439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903141182,0.0,2.1903141182
 01/19  06:00:00,349.358385466,0.0,0.0,0.0,49.8407270682,199.362908273,4.36596928554,0.0,4.36596928554
 01/19  07:00:00,723.299750365,29.441180467,204.382061015,0.0,49.8407270682,199.362908273,676.971752421,674.779523447,2.19222897402
 01/19  08:00:00,535.187966082,29.441180467,0.0,0.0,149.522181205,199.362908273,557.263194905,546.325793088,10.9374018176
 01/19  09:00:00,1195.56345667,29.441180467,75.0836714507,0.0,448.566543614,448.566543614,352.355704353,336.941287486,15.4144168669
 01/19  10:00:00,1086.51865676,29.441180467,15.1424515681,0.0,448.566543614,448.566543614,295.032328883,277.39546474,17.6368641427
 01/19  11:00:00,1042.47956712,29.441180467,18.7980676145,0.0,448.566543614,448.566543614,256.804492975,236.954180807,19.8503121678
 01/19  12:00:00,1064.51813787,29.441180467,30.0543529532,0.0,448.566543614,448.566543614,213.598569449,191.469405476,22.1291639727
 01/19  13:00:00,1056.06178059,29.441180467,53.2291800182,0.0,448.566543614,398.725816546,198.528421837,171.855461228,26.6729606088
 01/19  14:00:00,1143.42535452,29.441180467,88.2450071226,0.0,448.566543614,448.566543614,154.582942315,127.948611604,26.6343307114
 01/19  15:00:00,1164.7376072,29.441180467,98.3541852128,0.0,448.566543614,448.566543614,134.639986192,119.234638091,15.4053481016
 01/19  16:00:00,1171.91015694,29.441180467,106.011667366,0.0,448.566543614,448.566543614,133.884355922,118.484517954,15.3998379675
 01/19  17:00:00,1222.66550921,29.441180467,108.860251044,0.0,448.566543614,448.566543614,151.835931677,129.734708688,22.1012229884
 01/19  18:00:00,1128.2203403,29.441180467,84.8146902447,0.0,348.885089477,398.725816546,207.978720194,197.007517928,10.9712022654
 01/19  19:00:00,910.606375539,29.441180467,56.6481295284,0.0,249.203635341,299.044362409,281.438643629,270.491142433,10.947501196
 01/19  20:00:00,834.444433501,29.441180467,29.6280542044,0.0,249.203635341,299.044362409,304.82117709,298.262843029,6.55833406128
 01/19  21:00:00,659.715917183,29.441180467,20.726048814,0.0,149.522181205,249.203635341,374.688958104,365.942330272,8.74662783231
 01/19  22:00:00,586.799018982,29.441180467,5.87918998017,0.0,149.522181205,249.203635341,407.739012101,403.372746317,4.36626578462
 01/19  23:00:00,349.356900454,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018839999,0.0,2.19018839999
 01/19  24:00:00,299.992141484,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018783935,0.0,2.19018783935
 01/20  01:00:00,287.769944801,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037914959,0.0,4.36037914959
 01/20  02:00:00,287.76994476,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019111223,0.0,2.19019111223
 01/20  03:00:00,287.769944513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019219016,0.0,2.19019219016
 01/20  04:00:00,287.769944458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019329576,0.0,2.19019329576
 01/20  05:00:00,299.992142387,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019442214,0.0,2.19019442214
 01/20  06:00:00,384.719809522,1.99295827414,0.350624234993,0.0,49.8407270682,199.362908273,16.6801376659,12.3134376506,4.36670001535
 01/20  07:00:00,702.434039351,29.441180467,198.119031214,0.0,49.8407270682,199.362908273,884.750722251,880.386360583,4.36436166803
 01/20  08:00:00,535.681721094,29.441180467,0.0,0.0,149.522181205,199.362908273,1096.10737283,1087.35402208,8.7533507423
 01/20  09:00:00,1049.6225627,29.441180467,0.0,0.0,448.566543614,448.566543614,853.457388453,835.84328969,17.6140987624
 01/20  10:00:00,1012.90386668,29.441180467,0.0,0.0,448.566543614,448.566543614,737.469040638,719.831313686,17.6377269523
 01/20  11:00:00,963.968371858,29.441180467,0.0,0.0,448.566543614,448.566543614,654.34305332,636.69788701,17.6451663102
 01/20  12:00:00,963.996807741,29.441180467,0.0,0.0,448.566543614,448.566543614,649.073194799,626.942859275,22.130335524
 01/20  13:00:00,914.220687296,29.441180467,0.0,0.0,448.566543614,398.725816546,672.272102046,643.662985844,28.6091162018
 01/20  14:00:00,964.008855771,29.441180467,0.0,0.0,448.566543614,448.566543614,601.139547241,576.42199929,24.7175479507
 01/20  15:00:00,963.981161068,29.441180467,0.0,0.0,448.566543614,448.566543614,560.879558624,545.473319438,15.406239186
 01/20  16:00:00,964.031993837,29.441180467,0.0,0.0,448.566543614,448.566543614,588.248032966,570.649311847,17.5987211184
 01/20  17:00:00,1012.96935919,29.441180467,0.0,0.0,448.566543614,448.566543614,606.063003711,586.170323537,19.8926801741
 01/20  18:00:00,942.951038278,29.441180467,0.0,0.0,348.885089477,398.725816546,676.357749849,663.197700293,13.1600495558
 01/20  19:00:00,752.366423637,29.441180467,0.0,0.0,249.203635341,299.044362409,806.56129221,797.800485294,8.7608069155
 01/20  20:00:00,728.159512674,29.441180467,0.0,0.0,249.203635341,299.044362409,902.071358967,893.332938796,8.73842017092
 01/20  21:00:00,579.149584531,29.441180467,0.0,0.0,149.522181205,249.203635341,1081.36382232,1072.61771579,8.74610653362
 01/20  22:00:00,555.374500379,29.441180467,0.0,0.0,149.522181205,249.203635341,1188.60688719,1186.41356755,2.19331963762
 01/20  23:00:00,349.356901789,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077289141,0.0,4.36077289141
 01/20  24:00:00,306.517773405,0.398591654827,0.263190487406,0.0,24.9203635341,199.362908273,3.35670619992,1.16642474165,2.19028145827
 01/21  01:00:00,272.710348884,1.99295827414,2.50054084763,0.0,24.9203635341,149.522181205,8.61655786634,6.42605941226,2.19049845407
 01/21  02:00:00,255.739391733,1.59436661931,0.433744043204,0.0,24.9203635341,149.522181205,13.2219029412,11.031615269,2.1902876722
 01/21  03:00:00,239.96200675,1.99295827414,0.0,0.0,24.9203635341,149.522181205,18.9830500269,16.7927597728,2.19029025411
 01/21  04:00:00,402.314309894,14.9518721456,116.660784989,0.0,24.9203635341,149.522181205,59.3094957033,54.9490258436,4.36046985964
 01/21  05:00:00,493.357164195,21.636348754,171.91740105,0.0,24.9203635341,149.522181205,96.6455243565,94.455226035,2.19029832152
 01/21  06:00:00,469.275407791,17.3090790032,137.534899906,0.0,24.9203635341,149.522181205,128.806867315,124.440302486,4.36656482931
 01/21  07:00:00,697.970186911,29.441180467,206.302492634,0.0,49.8407270682,199.362908273,920.113861901,917.921506891,2.19235500989
 01/21  08:00:00,432.3346968,29.441180467,0.0,0.0,49.8407270682,199.362908273,2654.41910825,2647.87151935,6.54758889738
 01/21  09:00:00,655.565420945,29.441180467,0.0,0.0,249.203635341,249.203635341,1628.049343,1621.48997344,6.55936956395
 01/21  10:00:00,618.742068533,29.441180467,0.0,0.0,249.203635341,249.203635341,1365.495695,1354.54853733,10.9471576723
 01/21  11:00:00,569.779488833,29.441180467,0.0,0.0,249.203635341,249.203635341,1244.96272576,1236.20844633,8.75427942659
 01/21  12:00:00,568.709463225,29.441180467,0.0,0.0,249.203635341,249.203635341,1043.19599825,1032.23875846,10.9572397903
 01/21  13:00:00,567.776369942,29.441180467,0.0,0.0,249.203635341,249.203635341,982.279114609,973.520932861,8.75818174812
 01/21  14:00:00,567.265117071,29.441180467,0.0,0.0,249.203635341,249.203635341,934.197130862,923.259782846,10.9373480161
 01/21  15:00:00,318.059886709,29.441180467,0.0,0.0,74.7610906023,174.442544739,1074.74958603,1068.18983281,6.55975322038
 01/21  16:00:00,318.120267222,29.441180467,0.0,0.0,74.7610906023,174.442544739,1197.48362046,1190.92898008,6.55464037896
 01/21  17:00:00,367.051226517,29.441180467,0.0,0.0,74.7610906023,174.442544739,1253.74237789,1247.18557859,6.55679930383
 01/21  18:00:00,363.493597374,29.441180467,0.0,0.0,24.9203635341,149.522181205,1414.78721411,1410.42275325,4.36446085339
 01/21  19:00:00,347.929988387,0.0,0.0,0.0,24.9203635341,149.522181205,2.19222814307,0.0,2.19222814307
 01/21  20:00:00,354.454975711,1.59436661931,2.27266554783,0.0,24.9203635341,149.522181205,8.63442434583,4.26988148596,4.36454285987
 01/21  21:00:00,357.573354367,1.99295827414,1.8361543423,0.0,24.9203635341,149.522181205,11.7265208377,7.3624097411,4.3641110966
 01/21  22:00:00,315.333981596,1.59436661931,0.236712714634,0.0,24.9203635341,149.522181205,15.574051161,11.2057318481,4.36831931297
 01/21  23:00:00,323.830291609,5.92163637011,34.2575937806,0.0,24.9203635341,149.522181205,27.2631924723,25.0727532173,2.19043925494
 01/21  24:00:00,493.217361885,21.2377570992,171.881856723,0.0,24.9203635341,149.522181205,82.1834743401,79.9930308724,2.19044346769
 01/22  01:00:00,432.94902447,17.707670658,137.534887993,0.0,24.9203635341,149.522181205,109.104660847,106.915135341,2.18952550576
 01/22  02:00:00,480.174135998,21.2377570992,171.918625375,0.0,24.9203635341,149.522181205,170.796988055,168.607486496,2.18950155935
 01/22  03:00:00,432.768276984,17.707670658,137.534900316,0.0,24.9203635341,149.522181205,188.209696263,186.020160863,2.18953540017
 01/22  04:00:00,490.018038697,22.2978428045,175.154774307,0.0,24.9203635341,149.522181205,244.866858827,242.67734727,2.18951155747
 01/22  05:00:00,468.143865327,19.600680846,145.364725054,0.0,24.9203635341,149.522181205,265.418158547,263.228670778,2.1894877692
 01/22  06:00:00,529.300292042,22.7521652496,175.760812971,0.0,24.9203635341,149.522181205,296.13453361,291.76970797,4.36482564057
 01/22  07:00:00,542.074427647,19.600680846,145.111818521,0.0,24.9203635341,149.522181205,285.14955358,282.960037996,2.1895155835
 01/22  08:00:00,576.21203663,22.6764448421,174.847312521,0.0,24.9203635341,149.522181205,282.170528037,279.981036152,2.18949188439
 01/22  09:00:00,493.255261983,17.707670658,137.534900316,0.0,24.9203635341,149.522181205,224.807602679,222.618076748,2.18952593087
 01/22  10:00:00,506.382970337,21.2377570992,171.918625395,0.0,24.9203635341,149.522181205,158.945344622,156.755842383,2.18950223862
 01/22  11:00:00,412.273502086,17.707670658,137.534900316,0.0,24.9203635341,149.522181205,107.068417319,104.878909974,2.18950734496
 01/22  12:00:00,465.212317429,21.2377570992,171.918625395,0.0,24.9203635341,149.522181205,84.2648517106,82.0734922954,2.19135941516
 01/22  13:00:00,213.148001124,1.99295827414,0.0,0.0,24.9203635341,149.522181205,34.8986314913,32.7072276208,2.19140387053
 01/22  14:00:00,212.738374874,1.59436661931,0.0,0.0,24.9203635341,149.522181205,27.6155128619,23.2468871876,4.36862567439
 01/22  15:00:00,235.162494373,1.99295827414,0.00934125325091,0.0,24.9203635341,149.522181205,26.9475888704,22.5848365133,4.36275235706
 01/22  16:00:00,402.129719173,16.523343384,130.547465444,0.0,24.9203635341,149.522181205,59.1832726054,56.9939432016,2.18932940384
 01/22  17:00:00,514.794881444,21.636348754,171.918371309,0.0,24.9203635341,149.522181205,82.6404084358,80.4508701964,2.18953823943
 01/22  18:00:00,533.135831691,17.3090790032,137.534900231,0.0,24.9203635341,149.522181205,88.8225547573,86.6332728216,2.1892819357
 01/22  19:00:00,599.045598917,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,120.226334133,118.036843125,2.18949100768
 01/22  20:00:00,523.366828068,17.3090790032,137.284616385,0.0,24.9203635341,149.522181205,120.079989197,117.890464034,2.18952516261
 01/22  21:00:00,570.68953439,21.636348754,169.409648986,0.0,24.9203635341,149.522181205,148.277461335,146.08796102,2.18950031471
 01/22  22:00:00,495.969675424,17.3090790032,134.413408652,0.0,24.9203635341,149.522181205,143.035166421,140.842977983,2.19218843774
 01/22  23:00:00,517.321123723,21.636348754,164.900390459,0.0,24.9203635341,149.522181205,170.289846177,168.10040761,2.18943856651
 01/22  24:00:00,441.960021666,17.3090790032,130.652150819,0.0,24.9203635341,149.522181205,170.180252576,167.990720973,2.18953160258
 01/23  01:00:00,523.63141455,21.636348754,160.62111503,0.0,24.9203635341,199.362908273,194.329708034,189.96897939,4.36072864486
 01/23  02:00:00,473.671675268,17.3090790032,127.424209765,0.0,24.9203635341,199.362908273,210.236934125,208.046899048,2.19003507688
 01/23  03:00:00,516.224244777,21.636348754,156.104004655,0.0,24.9203635341,199.362908273,257.924284526,255.733833559,2.19045096734
 01/23  04:00:00,469.281643638,17.3090790032,123.656990961,0.0,24.9203635341,199.362908273,262.781254296,260.590870038,2.19038425759
 01/23  05:00:00,523.716441506,21.636348754,151.994755366,0.0,24.9203635341,199.362908273,292.31916152,290.128771632,2.19038988819
 01/23  06:00:00,527.140449988,17.3090790032,120.539869805,0.0,49.8407270682,199.362908273,289.303684738,284.937083554,4.36660118343
 01/23  07:00:00,702.938695538,29.441180467,206.302350474,0.0,49.8407270682,199.362908273,2287.62703437,2283.2624277,4.36460667124
 01/23  08:00:00,529.253092722,29.441180467,0.0,0.0,149.522181205,199.362908273,2471.61965862,2462.86522763,8.75443098352
 01/23  09:00:00,1050.62859416,29.441180467,0.0,0.0,448.566543614,448.566543614,1339.33645338,1321.72033905,17.6161143386
 01/23  10:00:00,1013.42976903,29.441180467,0.0,0.0,448.566543614,448.566543614,983.934209058,966.296902732,17.6373063258
 01/23  11:00:00,964.153835082,29.441180467,0.0,0.0,448.566543614,448.566543614,740.891631236,723.245474537,17.6461566992
 01/23  12:00:00,963.933826168,29.441180467,0.0,0.0,448.566543614,448.566543614,610.735512013,586.391850419,24.3436615939
 01/23  13:00:00,914.029817639,29.441180467,0.0,0.0,448.566543614,398.725816546,591.021904326,564.3545439,26.6673604257
 01/23  14:00:00,1009.49992418,29.441180467,31.5514012553,0.0,448.566543614,448.566543614,357.055246635,332.637836065,24.4174105693
 01/23  15:00:00,1100.8031269,29.441180467,59.1928331804,0.0,448.566543614,448.566543614,231.002741768,213.397208978,17.6055327901
 01/23  16:00:00,1110.6240762,29.441180467,60.7877352972,0.0,448.566543614,448.566543614,175.862512454,160.462809014,15.3997034398
 01/23  17:00:00,1167.35772232,29.441180467,67.773947486,0.0,448.566543614,448.566543614,196.525448174,176.632658345,19.8927898285
 01/23  18:00:00,1065.82963532,29.441180467,52.2398028795,0.0,348.885089477,398.725816546,289.344354185,276.179574663,13.1647795225
 01/23  19:00:00,846.522338423,29.441180467,32.1951190396,0.0,249.203635341,299.044362409,459.568230951,448.620357283,10.947873668
 01/23  20:00:00,752.646941236,29.441180467,6.77273622405,0.0,249.203635341,299.044362409,529.221999428,522.66227246,6.55972696807
 01/23  21:00:00,578.015245754,29.441180467,0.0,0.0,149.522181205,249.203635341,947.541256279,938.79418776,8.74706851992
 01/23  22:00:00,554.002830794,29.441180467,0.0,0.0,149.522181205,249.203635341,1334.4520888,1330.08623184,4.36585696243
 01/23  23:00:00,349.35690372,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035735868,0.0,2.19035735868
 01/23  24:00:00,299.99214457,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903620904,0.0,2.1903620904
 01/24  01:00:00,308.969517557,1.19577496448,0.212738702556,0.0,24.9203635341,199.362908273,8.33529450427,6.14492496145,2.19036954283
 01/24  02:00:00,322.988849502,1.99295827414,0.309401076308,0.0,24.9203635341,199.362908273,19.5294862444,15.1686360131,4.36085023131
 01/24  03:00:00,340.187209697,5.52304471528,14.8879362553,0.0,24.9203635341,199.362908273,35.339849547,33.1494588936,2.19039065338
 01/24  04:00:00,522.488365073,21.636348754,158.689344622,0.0,24.9203635341,199.362908273,125.073089071,122.882618872,2.19047019875
 01/24  05:00:00,497.375562506,17.3090790032,134.396887851,0.0,24.9203635341,199.362908273,131.512459886,129.321982502,2.19047738349
 01/24  06:00:00,592.400714093,21.636348754,171.918625379,0.0,49.8407270682,199.362908273,189.793381742,185.426570879,4.36681086318
 01/24  07:00:00,698.836800087,29.441180467,206.302363772,0.0,49.8407270682,199.362908273,1609.14383537,1604.77921876,4.36461660757
 01/24  08:00:00,531.973378506,29.441180467,0.0,0.0,149.522181205,199.362908273,3164.57196195,3155.81755819,8.75440375462
 01/24  09:00:00,1052.84719855,29.441180467,0.0,0.0,448.566543614,448.566543614,1206.42779089,1188.81176423,17.6160266654
 01/24  10:00:00,1013.73722946,29.441180467,0.0,0.0,448.566543614,448.566543614,549.843427378,532.205376846,17.6380505313
 01/24  11:00:00,963.934921539,29.441180467,0.0,0.0,448.566543614,448.566543614,314.598424359,296.951682662,17.6467416964
 01/24  12:00:00,1010.63442638,29.7115486646,33.0688589041,0.0,448.566543614,448.566543614,194.917482388,172.784994188,22.1324881998
 01/24  13:00:00,1029.97284834,29.7526548459,51.8416113735,0.0,448.566543614,398.725816546,163.961955493,135.063906597,28.8980488961
 01/24  14:00:00,1050.63825607,29.441180467,29.7899244578,0.0,448.566543614,448.566543614,148.293117169,123.869475789,24.4236413804
 01/24  15:00:00,1058.14177871,29.441180467,34.8849589773,0.0,448.566543614,448.566543614,133.411308343,115.803084594,17.6082237491
 01/24  16:00:00,1065.76150322,29.441180467,41.0315512354,0.0,448.566543614,448.566543614,131.935860465,116.535517891,15.4003425739
 01/24  17:00:00,1087.42501527,29.441180467,20.8932714733,0.0,448.566543614,448.566543614,153.106543721,133.212680812,19.8938629086
 01/24  18:00:00,933.706111719,29.441180467,0.0,0.0,348.885089477,398.725816546,225.992530014,212.828997848,13.1635321654
 01/24  19:00:00,751.509955523,29.441180467,0.0,0.0,249.203635341,299.044362409,310.629344798,299.681762986,10.9475818129
 01/24  20:00:00,727.109067196,29.441180467,0.0,0.0,249.203635341,299.044362409,367.236003619,360.675861246,6.56014237363
 01/24  21:00:00,577.780812138,29.441180467,0.0,0.0,149.522181205,249.203635341,576.844035131,568.097726396,8.74630873518
 01/24  22:00:00,553.500915064,29.441180467,0.0,0.0,149.522181205,249.203635341,752.092947393,747.726338171,4.36660922203
 01/24  23:00:00,349.356904617,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002566987,0.0,2.19002566987
 01/24  24:00:00,299.992145402,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017241643,0.0,2.19017241643
 01/25  01:00:00,308.923248419,1.19577496448,0.163716975053,0.0,24.9203635341,199.362908273,8.58112964567,6.39094824567,2.19018140001
 01/25  02:00:00,320.258916856,1.99295827414,0.21533509027,0.0,24.9203635341,199.362908273,23.033488697,18.672832971,4.36065572596
 01/25  03:00:00,504.78127061,21.2377570992,145.235968714,0.0,24.9203635341,199.362908273,119.71869955,117.528225288,2.19047426166
 01/25  04:00:00,481.53002897,17.707670658,137.534808629,0.0,24.9203635341,199.362908273,157.685941428,155.495440933,2.19050049476
 01/25  05:00:00,541.062690106,21.2377570992,171.918625243,0.0,24.9203635341,199.362908273,225.836525619,223.64601668,2.19050893948
 01/25  06:00:00,542.806451512,17.707670658,137.534900316,0.0,49.8407270682,199.362908273,272.795856998,268.429071314,4.36678568316
 01/25  07:00:00,696.47218305,29.441180467,206.302400712,0.0,49.8407270682,199.362908273,1713.1425061,1708.7779984,4.3645076973
 01/25  08:00:00,532.232595373,29.441180467,0.0,0.0,149.522181205,199.362908273,3247.97415003,3239.21913515,8.75501488151
 01/25  09:00:00,1054.21126715,29.441180467,0.0,0.0,448.566543614,448.566543614,1637.00714589,1621.59183788,15.4153080093
 01/25  10:00:00,1017.31619695,29.441180467,0.0,0.0,448.566543614,448.566543614,1226.37782021,1206.53535518,19.8424650262
 01/25  11:00:00,968.342417355,29.441180467,0.0,0.0,448.566543614,448.566543614,1052.74741641,1035.1018237,17.645592713
 01/25  12:00:00,968.358132676,29.4688411441,0.0,0.0,448.566543614,448.566543614,1019.25145796,997.119452137,22.1320058245
 01/25  13:00:00,919.320889594,30.2799654399,0.0,0.0,448.566543614,398.725816546,1007.23692732,978.333003039,28.9039242776
 01/25  14:00:00,968.629848784,31.453821315,0.0,0.0,448.566543614,448.566543614,752.100879475,727.675833718,24.4250457574
 01/25  15:00:00,967.56728779,30.6672083817,0.0,0.0,448.566543614,448.566543614,824.520206621,806.912503061,17.6077035598
 01/25  16:00:00,967.544460025,29.5284433223,0.0,0.0,448.566543614,448.566543614,919.40213335,904.002180143,15.3999532072
 01/25  17:00:00,1017.04651659,29.441180467,0.0,0.0,448.566543614,448.566543614,893.05330888,873.160151374,19.8931575059
 01/25  18:00:00,938.497509115,29.441180467,0.0,0.0,348.885089477,398.725816546,923.567516451,910.40420999,13.1633064603
 01/25  19:00:00,756.325737506,29.441180467,0.0,0.0,249.203635341,299.044362409,1044.77208666,1033.82466535,10.9474213093
 01/25  20:00:00,731.918342902,29.441180467,0.0,0.0,249.203635341,299.044362409,1114.55077855,1107.99072999,6.5600485602
 01/25  21:00:00,582.54567807,29.441180467,0.0,0.0,149.522181205,249.203635341,1265.64983518,1256.90362424,8.74621094211
 01/25  22:00:00,558.157677838,29.441180467,0.0,0.0,149.522181205,249.203635341,1375.00594008,1370.63938477,4.36655531617
 01/25  23:00:00,357.329229714,0.597887482241,0.408497059502,0.0,49.8407270682,199.362908273,3.23911973374,1.04862650491,2.19049322883
 01/25  24:00:00,325.005820608,1.59436661931,1.06552373214,0.0,24.9203635341,199.362908273,5.78128055926,3.59077989708,2.19050066218
 01/26  01:00:00,432.376832348,13.7789925621,102.946154151,0.0,24.9203635341,199.362908273,27.5436410429,25.3531303711,2.19051067177
 01/26  02:00:00,481.090791384,17.3090790032,137.532967444,0.0,24.9203635341,199.362908273,47.830106503,43.469124051,4.36098245206
 01/26  03:00:00,529.170795583,21.636348754,171.918622179,0.0,24.9203635341,199.362908273,91.8012713025,89.6108008553,2.19047044718
 01/26  04:00:00,480.7574704,17.3090790032,137.534900315,0.0,24.9203635341,199.362908273,108.98881646,106.798621724,2.19019473604
 01/26  05:00:00,540.918463572,21.636348754,171.918625395,0.0,24.9203635341,199.362908273,193.120089859,190.929599922,2.19048993707
 01/26  06:00:00,543.987190514,18.6720463386,137.534900316,0.0,49.8407270682,199.362908273,205.122461149,200.755596143,4.36686500613
 01/26  07:00:00,695.436440529,29.441180467,206.302378325,0.0,49.8407270682,199.362908273,1239.03917182,1234.6746095,4.36456232656
 01/26  08:00:00,532.370011593,29.441180467,0.0,0.0,149.522181205,199.362908273,2980.44295153,2971.68793903,8.75501249947
 01/26  09:00:00,1054.25721497,29.441180467,0.0,0.0,448.566543614,448.566543614,1689.93114708,1674.51570534,15.4154417333
 01/26  10:00:00,1017.32374547,29.441180467,0.0,0.0,448.566543614,448.566543614,1252.65780709,1232.81438299,19.8434240996
 01/26  11:00:00,968.326628952,29.4432290305,0.0,0.0,448.566543614,448.566543614,1042.92372637,1025.27630551,17.6474208527
 01/26  12:00:00,968.47820736,30.4552583654,0.0,0.0,448.566543614,448.566543614,852.17207086,830.039045209,22.133025651
 01/26  13:00:00,918.383658673,32.2152274581,0.0,0.0,448.566543614,398.725816546,639.588941195,610.686961109,28.901980086
 01/26  14:00:00,968.548110537,33.3653332044,0.0,0.0,448.566543614,448.566543614,523.49085466,499.066138395,24.4247162649
 01/26  15:00:00,966.845823503,31.8866213321,0.0,0.0,448.566543614,448.566543614,520.435618429,502.827112556,17.608505873
 01/26  16:00:00,964.860156369,29.6063025557,0.0,0.0,448.566543614,448.566543614,661.380438355,645.977528964,15.4029093914
 01/26  17:00:00,1013.49788018,29.441180467,0.0,0.0,448.566543614,448.566543614,621.740439465,601.845729142,19.8947103231
 01/26  18:00:00,934.782704771,29.441180467,0.0,0.0,348.885089477,398.725816546,636.850733204,623.686675529,13.1640576749
 01/26  19:00:00,752.76791969,29.441180467,0.0,0.0,249.203635341,299.044362409,789.003671103,778.055621324,10.9480497798
 01/26  20:00:00,728.340500847,29.441180467,0.0,0.0,249.203635341,299.044362409,793.885877261,787.32645343,6.55942383159
 01/26  21:00:00,578.831915647,29.441180467,0.0,0.0,149.522181205,249.203635341,838.846162534,830.099419819,8.74674271411
 01/26  22:00:00,554.347074919,29.441180467,0.0,0.0,149.522181205,249.203635341,859.117598067,854.75133211,4.36626595752
 01/26  23:00:00,349.356905717,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902664599,0.0,2.1902664599
 01/26  24:00:00,299.992146582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027631087,0.0,2.19027631087
 01/27  01:00:00,304.296459062,0.797183309655,1.3100963123,0.0,24.9203635341,199.362908273,3.90205300802,1.71176548323,2.19028752479
 01/27  02:00:00,318.726613179,1.59436661931,2.9956513034,0.0,24.9203635341,199.362908273,8.76081379955,4.3999918595,4.36082194006
 01/27  03:00:00,324.868893922,1.99295827414,2.20958133207,0.0,24.9203635341,199.362908273,10.4573931969,8.26689424044,2.19049895642
 01/27  04:00:00,314.529993342,1.59436661931,1.48129331595,0.0,24.9203635341,199.362908273,10.3725134217,8.18218249557,2.1903309261
 01/27  05:00:00,326.097017741,1.99295827414,0.460255677774,0.0,24.9203635341,199.362908273,17.6972832435,15.5069414938,2.19034174967
 01/27  06:00:00,370.833301071,1.59436661931,0.181138580619,0.0,49.8407270682,199.362908273,16.3357403573,11.9694772753,4.36626308201
 01/27  07:00:00,701.251569124,29.441180467,206.188928827,0.0,49.8407270682,199.362908273,781.741621422,777.376855243,4.3647661789
 01/27  08:00:00,528.885568797,29.441180467,0.0,0.0,149.522181205,199.362908273,1711.63997983,1702.88560794,8.75437189031
 01/27  09:00:00,1050.03109791,29.441180467,0.0,0.0,448.566543614,448.566543614,712.343385765,694.726158899,17.6172268667
 01/27  10:00:00,1012.8036087,29.441180467,0.0,0.0,448.566543614,448.566543614,418.665040951,401.025667529,17.6393734216
 01/27  11:00:00,963.693193257,29.441180467,0.0,0.0,448.566543614,448.566543614,306.483099299,288.835526297,17.6475730018
 01/27  12:00:00,1043.8865954,29.4455391037,52.6126310681,0.0,448.566543614,448.566543614,198.136846495,176.002034835,22.1348116602
 01/27  13:00:00,1045.92943873,30.4302097182,60.9184363402,0.0,448.566543614,398.725816546,174.673015459,145.778673183,28.8943422756
 01/27  14:00:00,1185.62647526,33.1342496781,130.08910206,0.0,448.566543614,448.566543614,143.610225375,119.189681944,24.4205434314
 01/27  15:00:00,1228.04351443,33.0932523005,171.143008856,0.0,448.566543614,448.566543614,108.409784504,90.8037264206,17.6060580833
 01/27  16:00:00,1240.45716951,32.2228249633,184.120393271,0.0,448.566543614,448.566543614,78.1046790197,62.7042480867,15.4004309331
 01/27  17:00:00,1259.97752183,30.3099572257,156.632266235,0.0,448.566543614,448.566543614,84.7134086694,63.9824710204,20.730937649
 01/27  18:00:00,1103.19064447,29.441180467,87.5459273213,0.0,348.885089477,398.725816546,126.121849916,113.786648756,12.33520116
 01/27  19:00:00,847.645260716,29.441180467,36.452422373,0.0,249.203635341,299.044362409,196.120973095,185.173598032,10.9473750626
 01/27  20:00:00,796.512578626,29.441180467,16.263780429,0.0,249.203635341,299.044362409,226.307635349,219.748360084,6.55927526498
 01/27  21:00:00,577.534240992,29.441180467,0.0,0.0,149.522181205,249.203635341,335.035511128,326.288731365,8.74677976317
 01/27  22:00:00,553.14527936,29.441180467,0.0,0.0,149.522181205,249.203635341,402.95467976,398.588387994,4.3662917662
 01/27  23:00:00,349.356906223,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037646608,0.0,2.19037646608
 01/27  24:00:00,299.992147227,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020884221,0.0,2.19020884221
 01/28  01:00:00,237.929223116,0.0,0.0,0.0,24.9203635341,149.522181205,4.36045396294,0.0,4.36045396294
 01/28  02:00:00,237.929223047,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024497851,0.0,2.19024497851
 01/28  03:00:00,237.929222795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025699065,0.0,2.19025699065
 01/28  04:00:00,259.12021351,1.19577496448,0.186986698489,0.0,24.9203635341,149.522181205,6.97837974433,4.78789598092,2.19048376341
 01/28  05:00:00,285.633717488,1.99295827414,0.49983912359,0.0,24.9203635341,149.522181205,12.8754934456,10.6852124319,2.1902810137
 01/28  06:00:00,303.09474831,1.59436661931,0.52334950321,0.0,24.9203635341,149.522181205,14.8144219071,10.4481109593,4.36631094785
 01/28  07:00:00,698.708323118,29.441180467,198.79743239,0.0,49.8407270682,199.362908273,899.103294913,894.738655202,4.36463971141
 01/28  08:00:00,427.706409608,29.441180467,0.0,0.0,49.8407270682,199.362908273,1202.79331386,1198.42158642,4.37172743991
 01/28  09:00:00,650.662820097,29.441180467,0.0,0.0,249.203635341,249.203635341,563.739872367,554.999854274,8.74001809328
 01/28  10:00:00,732.54339632,29.441180467,68.1133787925,0.0,249.203635341,249.203635341,250.143715558,241.38031037,8.76340518795
 01/28  11:00:00,701.450570493,29.7795876305,61.8021954612,0.0,249.203635341,249.203635341,215.568590223,204.6289653,10.939624923
 01/28  12:00:00,810.717811874,32.1679496624,153.765041906,0.0,249.203635341,249.203635341,216.804853574,205.846653261,10.9582003134
 01/28  13:00:00,899.955379567,34.5491305442,239.801015072,0.0,249.203635341,249.203635341,201.346799252,192.587503139,8.75929611313
 01/28  14:00:00,921.229156448,35.4079019553,259.661088801,0.0,249.203635341,249.203635341,193.9186187,185.1645822,8.75403650037
 01/28  15:00:00,682.641399037,34.244605976,271.076143849,0.0,74.7610906023,174.442544739,262.447285738,253.7083592,8.73892653839
 01/28  16:00:00,689.006047893,32.5550518846,279.097049738,0.0,74.7610906023,174.442544739,241.993011668,235.439290903,6.5537207651
 01/28  17:00:00,732.377826599,30.1740488528,276.291239691,0.0,74.7610906023,174.442544739,245.091083277,238.534152191,6.55693108635
 01/28  18:00:00,645.012286781,29.441180467,194.717481594,0.0,24.9203635341,149.522181205,386.640328759,382.275948184,4.36438057541
 01/28  19:00:00,347.929995221,0.0,0.0,0.0,24.9203635341,149.522181205,2.1921993137,0.0,2.1921993137
 01/28  20:00:00,323.485600127,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441833043,0.0,4.36441833043
 01/28  21:00:00,323.485599557,0.0,0.0,0.0,24.9203635341,149.522181205,2.1922191839,0.0,2.1922191839
 01/28  22:00:00,299.042196545,0.0,0.0,0.0,24.9203635341,149.522181205,6.54260769755,0.0,6.54260769755
 01/28  23:00:00,274.59581655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022533297,0.0,2.19022533297
 01/28  24:00:00,250.151420657,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023744648,0.0,2.19023744648
 01/29  01:00:00,237.92872722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943987896,0.0,2.18943987896
 01/29  02:00:00,237.928727227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942422213,0.0,2.18942422213
 01/29  03:00:00,237.928727235,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894086197,0.0,2.1894086197
 01/29  04:00:00,237.928727242,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893930625,0.0,2.1893930625
 01/29  05:00:00,250.150925051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937754347,0.0,2.18937754347
 01/29  06:00:00,274.59680923,0.0,0.0,0.0,24.9203635341,149.522181205,4.36444520103,0.0,4.36444520103
 01/29  07:00:00,323.484111958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931538876,0.0,2.18931538876
 01/29  08:00:00,322.29750755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930001279,0.0,2.18930001279
 01/29  09:00:00,296.666507531,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894309118,0.0,2.1894309118
 01/29  10:00:00,259.999914098,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  11:00:00,211.111122884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956066627,0.0,2.18956066627
 01/29  12:00:00,211.112115229,0.0,0.0,0.0,24.9203635341,149.522181205,4.36290049784,0.0,4.36290049784
 01/29  13:00:00,211.112114922,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131975736,0.0,2.19131975736
 01/29  14:00:00,211.113603651,0.0,0.0,0.0,24.9203635341,149.522181205,4.36839232649,0.0,4.36839232649
 01/29  15:00:00,211.112115366,0.0,0.0,0.0,24.9203635341,149.522181205,4.36265160054,0.0,4.36265160054
 01/29  16:00:00,211.111122912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928116365,0.0,2.18928116365
 01/29  17:00:00,259.999914113,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955664207,0.0,2.18955664207
 01/29  18:00:00,330.841174162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954107804,0.0,2.18954107804
 01/29  19:00:00,347.928507479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952552191,0.0,2.18952552191
 01/29  20:00:00,323.484111863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950997518,0.0,2.18950997518
 01/29  21:00:00,323.484111856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949443904,0.0,2.18949443904
 01/29  22:00:00,299.041204594,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220599918,0.0,2.19220599918
 01/29  23:00:00,274.595320696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945016016,0.0,2.18945016016
 01/29  24:00:00,250.150925079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943468878,0.0,2.18943468878
 01/30  01:00:00,287.76995112,0.0,0.0,0.0,24.9203635341,199.362908273,4.36080232179,0.0,4.36080232179
 01/30  02:00:00,287.769950933,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042168988,0.0,2.19042168988
 01/30  03:00:00,287.76995078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043538269,0.0,2.19043538269
 01/30  04:00:00,287.769950837,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044907477,0.0,2.19044907477
 01/30  05:00:00,299.992148892,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904627628,0.0,2.1904627628
 01/30  06:00:00,349.358396449,0.0,0.0,0.0,49.8407270682,199.362908273,4.36668749687,0.0,4.36668749687
 01/30  07:00:00,797.593373911,29.441180467,280.172738517,0.0,49.8407270682,199.362908273,487.23926763,482.874438669,4.36482896082
 01/30  08:00:00,936.988661729,29.441180467,315.73512641,0.0,149.522181205,199.362908273,418.364195945,409.61006065,8.75413529453
 01/30  09:00:00,1484.26337463,29.441180467,333.846779447,0.0,448.566543614,448.566543614,211.792399284,194.175989887,17.6164093963
 01/30  10:00:00,1460.54198375,29.441180467,350.131273368,0.0,448.566543614,448.566543614,157.032810714,139.393602985,17.6392077291
 01/30  11:00:00,1420.90705591,29.441180467,361.479563166,0.0,448.566543614,448.566543614,122.013495524,102.162256403,19.8512391212
 01/30  12:00:00,1425.93790449,29.441180467,367.460911421,0.0,448.566543614,448.566543614,104.716505539,82.5806954149,22.1358101238
 01/30  13:00:00,1379.29743123,29.441180467,370.040013936,0.0,448.566543614,398.725816546,120.439135806,93.7624296656,26.67670614
 01/30  14:00:00,1434.04120577,29.441180467,374.249841453,0.0,448.566543614,448.566543614,90.4058506616,63.7657601635,26.6400904981
 01/30  15:00:00,1439.69779187,29.441180467,378.34051104,0.0,448.566543614,448.566543614,73.0698088252,57.6613015045,15.4085073206
 01/30  16:00:00,1440.82410179,29.441180467,378.649395183,0.0,448.566543614,448.566543614,71.822331184,56.4207841296,15.4015470544
 01/30  17:00:00,1489.39932561,29.441180467,378.199759876,0.0,448.566543614,448.566543614,85.936089711,63.8310802141,22.1050094969
 01/30  18:00:00,1403.48643873,29.441180467,379.333107729,0.0,348.885089477,398.725816546,97.8968335473,84.7371022056,13.1597313417
 01/30  19:00:00,1226.67641884,29.441180467,377.061400948,0.0,249.203635341,299.044362409,124.845254287,116.08314564,8.76210864719
 01/30  20:00:00,1194.84652008,29.441180467,371.134583973,0.0,249.203635341,299.044362409,145.413038695,136.673669914,8.73936878059
 01/30  21:00:00,1042.73072497,29.441180467,369.288995202,0.0,149.522181205,249.203635341,201.088542909,193.446130644,7.64241226443
 01/30  22:00:00,1019.83682489,29.441180467,371.416168248,0.0,149.522181205,249.203635341,211.715542532,208.422666757,3.29287577459
 01/30  23:00:00,349.356908073,0.0,0.0,0.0,49.8407270682,199.362908273,4.36078542273,0.0,4.36078542273
 01/30  24:00:00,299.992148757,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032386594,0.0,2.19032386594
 01/31  01:00:00,287.769951142,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033895325,0.0,2.19033895325
 01/31  02:00:00,287.769951151,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903535112,0.0,2.1903535112
 01/31  03:00:00,287.769951361,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036807222,0.0,2.19036807222
 01/31  04:00:00,287.769951492,0.0,0.0,0.0,24.9203635341,199.362908273,4.36077981836,0.0,4.36077981836
 01/31  05:00:00,299.99214912,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904117339,0.0,2.1904117339
 01/31  06:00:00,349.358397326,0.0,0.0,0.0,49.8407270682,199.362908273,4.36665014234,0.0,4.36665014234
 01/31  07:00:00,848.004548657,29.441180467,322.914455367,0.0,49.8407270682,199.362908273,371.131279076,368.939243261,2.19203581518
 01/31  08:00:00,679.11671265,29.441180467,91.0889748693,0.0,149.522181205,199.362908273,442.091198712,431.152704035,10.938494677
 01/31  09:00:00,1049.11586323,29.441180467,0.0,0.0,448.566543614,448.566543614,402.868889553,387.452192757,15.4166967955
 01/31  10:00:00,1012.42298267,29.441180467,0.0,0.0,448.566543614,448.566543614,366.055792583,346.213362943,19.8424296403
 01/31  11:00:00,963.489369027,29.441180467,0.0,0.0,448.566543614,448.566543614,303.324635702,285.678270641,17.6463650613
 01/31  12:00:00,963.458117654,29.441180467,0.0,0.0,448.566543614,448.566543614,262.574335689,240.439519929,22.1348157601
 01/31  13:00:00,913.610297219,29.441180467,0.0,0.0,448.566543614,398.725816546,251.614181488,224.928337762,26.6858437254
 01/31  14:00:00,963.423931555,29.441180467,0.0,0.0,448.566543614,448.566543614,219.879482782,193.230545758,26.6489370242
 01/31  15:00:00,963.41886341,29.441180467,0.0,0.0,448.566543614,448.566543614,216.265227825,198.657207371,17.6080204535
 01/31  16:00:00,963.47196549,29.441180467,0.0,0.0,448.566543614,448.566543614,278.560998582,263.160457569,15.400541013
 01/31  17:00:00,1012.44570056,29.441180467,0.0,0.0,448.566543614,448.566543614,374.322866097,354.427696202,19.895169895
 01/31  18:00:00,925.283481501,29.441180467,0.0,0.0,348.885089477,398.725816546,442.980967314,429.816679083,13.1642882312
 01/31  19:00:00,751.651878897,29.441180467,0.0,0.0,249.203635341,299.044362409,547.110632762,536.162319794,10.9483129675
 01/31  20:00:00,727.298168552,29.441180467,0.0,0.0,249.203635341,299.044362409,625.511568963,618.951978271,6.55959069236
 01/31  21:00:00,577.871669238,29.441180467,0.0,0.0,149.522181205,249.203635341,698.276502508,689.529440654,8.74706185412
 01/31  22:00:00,553.53564787,29.441180467,0.0,0.0,149.522181205,249.203635341,770.698779167,766.332376325,4.36640284188
 01/31  23:00:00,349.35690805,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033331746,0.0,2.19033331746
 01/31  24:00:00,299.992148957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034796075,0.0,2.19034796075
 02/01  01:00:00,287.769951706,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036343268,0.0,2.19036343268
 02/01  02:00:00,304.138197361,0.797183309655,0.098584818588,0.0,24.9203635341,199.362908273,8.28144220721,3.92066964723,4.36077255998
 02/01  03:00:00,316.004379782,1.59436661931,0.285307977943,0.0,24.9203635341,199.362908273,11.6325586754,9.44214960949,2.19040906589
 02/01  04:00:00,318.925026143,1.99295827414,0.22069833642,0.0,24.9203635341,199.362908273,20.2933442598,18.1028471273,2.19049713257
 02/01  05:00:00,324.048142175,1.59436661931,0.116512161225,0.0,24.9203635341,199.362908273,19.5564857296,17.3659732774,2.19051245218
 02/01  06:00:00,372.397110925,1.99295827414,0.0270032599688,0.0,49.8407270682,199.362908273,32.9258121832,28.5588761592,4.36693602401
 02/01  07:00:00,693.040330102,29.441180467,199.344215189,0.0,49.8407270682,199.362908273,872.676580631,868.311816612,4.36476401931
 02/01  08:00:00,529.145836824,29.441180467,0.0,0.0,149.522181205,199.362908273,2057.31048642,2048.5554477,8.75503871474
 02/01  09:00:00,1051.04540876,29.441180467,0.0,0.0,448.566543614,448.566543614,1069.31251732,1051.69569647,17.6168208429
 02/01  10:00:00,1013.49250677,29.441180467,0.0,0.0,448.566543614,448.566543614,617.307754643,599.667923333,17.6398313101
 02/01  11:00:00,963.891259802,29.441180467,0.0,0.0,448.566543614,448.566543614,329.601230658,311.952099938,17.64913072
 02/01  12:00:00,963.893716306,29.7074994683,0.0,0.0,448.566543614,448.566543614,228.596090023,204.249957059,24.3461329639
 02/01  13:00:00,1026.82506034,30.6792274506,69.0051891123,0.0,448.566543614,398.725816546,162.994436089,136.320905273,26.6735308156
 02/01  14:00:00,1042.83687311,30.5134651151,25.2483832761,0.0,448.566543614,448.566543614,130.07725059,103.440027272,26.6372233179
 02/01  15:00:00,1029.45052799,29.5611246986,13.3901093738,0.0,448.566543614,448.566543614,114.715354778,99.3085648105,15.4067899673
 02/01  16:00:00,1025.47837676,29.441180467,9.47613357026,0.0,448.566543614,448.566543614,132.531887345,117.129760585,15.4021267602
 02/01  17:00:00,1012.34940797,29.441180467,0.0,0.0,448.566543614,448.566543614,178.629797418,156.523906797,22.1058906215
 02/01  18:00:00,925.207668517,29.441180467,0.0,0.0,348.885089477,398.725816546,253.550117549,240.391611033,13.1585065161
 02/01  19:00:00,751.715258077,29.441180467,0.0,0.0,249.203635341,299.044362409,467.028828415,458.266134014,8.7626944007
 02/01  20:00:00,727.529972077,29.441180467,0.0,0.0,249.203635341,299.044362409,683.808631825,675.069055624,8.73957620022
