Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  17:00:00,1457.17504544,31.88511151,339.547801246,0.0,448.566543614,448.566543614,21.3520633717,1.45544503479,19.8966183369
 02/17  18:00:00,1332.6974003,29.8266013698,321.436013406,0.0,348.885089477,398.725816546,31.6706513058,18.5073396795,13.1633116264
 02/17  19:00:00,1167.27364084,29.441180467,313.010842476,0.0,249.203635341,299.044362409,72.3287077921,61.381196174,10.9475116181
 02/17  20:00:00,1134.72779117,29.441180467,314.27387007,0.0,249.203635341,299.044362409,83.4689136685,76.9087954182,6.56011825032
 02/17  21:00:00,985.588917334,29.441180467,314.89430181,0.0,149.522181205,249.203635341,122.006739915,113.260321852,8.7464180636
 02/17  22:00:00,960.841383043,29.441180467,314.858067452,0.0,149.522181205,249.203635341,134.092069483,129.725435151,4.36663433173
 02/17  23:00:00,349.356908198,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905302233,0.0,2.1905302233
 02/17  24:00:00,299.992148974,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018899106,0.0,2.19018899106
 02/18  01:00:00,237.929223771,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020267476,0.0,2.19020267476
 02/18  02:00:00,237.929223992,0.0,0.0,0.0,24.9203635341,149.522181205,4.36044703846,0.0,4.36044703846
 02/18  03:00:00,237.929223909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024428816,0.0,2.19024428816
 02/18  04:00:00,237.929223638,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025809275,0.0,2.19025809275
 02/18  05:00:00,250.151421392,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027187115,0.0,2.19027187115
 02/18  06:00:00,274.597306032,0.0,0.0,0.0,24.9203635341,149.522181205,4.36669101652,0.0,4.36669101652
 02/18  07:00:00,818.667408335,29.572819858,295.326716164,0.0,49.8407270682,199.362908273,256.491445534,252.126792092,4.36465344219
 02/18  08:00:00,780.631509374,29.441180467,279.329953416,0.0,49.8407270682,199.362908273,267.79264154,263.420127251,4.37251428992
 02/18  09:00:00,1021.69173304,29.441180467,279.624331652,0.0,249.203635341,249.203635341,195.65866759,186.919344218,8.73932337229
 02/18  10:00:00,993.59994133,29.441180467,287.702829933,0.0,249.203635341,249.203635341,159.906927439,151.144171473,8.76275596624
 02/18  11:00:00,961.808403289,29.441180467,304.395541555,0.0,249.203635341,249.203635341,125.789537347,117.03512759,8.75440975686
 02/18  12:00:00,975.745463209,29.441180467,317.865568633,0.0,249.203635341,249.203635341,104.297999183,91.153216845,13.1447823381
 02/18  13:00:00,987.603567078,29.441180467,329.314623006,0.0,249.203635341,249.203635341,98.7633580563,90.0053026543,8.75805540197
 02/18  14:00:00,992.771224897,29.441180467,334.393894244,0.0,249.203635341,249.203635341,88.8769374176,80.1228297129,8.7541077047
 02/18  15:00:00,744.372805042,29.441180467,335.339744623,0.0,74.7610906023,174.442544739,98.5251378259,89.7853826818,8.73975514413
 02/18  16:00:00,743.73490074,29.441180467,334.872245404,0.0,74.7610906023,174.442544739,104.141801455,97.5889566306,6.55284482485
 02/18  17:00:00,794.45994423,29.441180467,336.854068638,0.0,74.7610906023,174.442544739,105.813194439,99.2571264029,6.55606803634
 02/18  18:00:00,764.853088155,29.441180467,337.042752981,0.0,24.9203635341,149.522181205,175.30131211,173.10925061,2.19206149991
 02/18  19:00:00,347.929996622,0.0,0.0,0.0,24.9203635341,149.522181205,4.36483012554,0.0,4.36483012554
 02/18  20:00:00,323.485600937,0.0,0.0,0.0,24.9203635341,149.522181205,4.36434312751,0.0,4.36434312751
 02/18  21:00:00,323.485600644,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242641541,0.0,2.19242641541
 02/18  22:00:00,299.042197646,0.0,0.0,0.0,24.9203635341,149.522181205,4.36820064599,0.0,4.36820064599
 02/18  23:00:00,274.595817392,0.0,0.0,0.0,24.9203635341,149.522181205,4.3606104384,0.0,4.3606104384
 02/18  24:00:00,250.151421655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032576472,0.0,2.19032576472
 02/19  01:00:00,237.928727182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946240619,0.0,2.18946240619
 02/19  02:00:00,237.928727177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944687202,0.0,2.18944687202
 02/19  03:00:00,237.928727174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943131443,0.0,2.18943131443
 02/19  04:00:00,237.928727173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941574215,0.0,2.18941574215
 02/19  05:00:00,250.150924976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940016191,0.0,2.18940016191
 02/19  06:00:00,274.596808852,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211118375,0.0,2.19211118375
 02/19  07:00:00,323.484111817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935561085,0.0,2.18935561085
 02/19  08:00:00,305.210174086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934005173,0.0,2.18934005173
 02/19  09:00:00,296.66650742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932449789,0.0,2.18932449789
 02/19  10:00:00,259.999914016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930895147,0.0,2.18930895147
 02/19  11:00:00,211.11112281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929341411,0.0,2.18929341411
 02/19  12:00:00,211.112115394,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236625792,0.0,4.36236625792
 02/19  13:00:00,211.112114833,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147238091,0.0,2.19147238091
 02/19  14:00:00,211.113603626,0.0,0.0,0.0,24.9203635341,149.522181205,4.36785565057,0.0,4.36785565057
 02/19  15:00:00,211.112115441,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253671258,0.0,4.36253671258
 02/19  16:00:00,211.111122758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930542754,0.0,2.18930542754
 02/19  17:00:00,259.999913983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928986673,0.0,2.18928986673
 02/19  18:00:00,305.210174071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927432244,0.0,2.18927432244
 02/19  19:00:00,347.928507393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954959223,0.0,2.18954959223
 02/19  20:00:00,323.484111773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953383259,0.0,2.18953383259
 02/19  21:00:00,323.484111763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951808278,0.0,2.18951808278
 02/19  22:00:00,299.041204334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19242154376,0.0,2.19242154376
 02/19  23:00:00,274.595320519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947280542,0.0,2.18947280542
 02/19  24:00:00,250.150924925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945709319,0.0,2.18945709319
 02/20  01:00:00,237.928726741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944047339,0.0,2.18944047339
 02/20  02:00:00,237.92872675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942403245,0.0,2.18942403245
 02/20  03:00:00,237.928726759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940756313,0.0,2.18940756313
 02/20  04:00:00,237.928726767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939107547,0.0,2.18939107547
 02/20  05:00:00,250.150924577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937457723,0.0,2.18937457723
 02/20  06:00:00,303.178554581,0.797183309655,2.37758254159,0.0,24.9203635341,149.522181205,9.56051111434,5.19563540017,4.36487571417
 02/20  07:00:00,369.916439967,1.59436661931,4.07929979319,0.0,24.9203635341,149.522181205,12.9729650289,10.7836564173,2.18930861158
 02/20  08:00:00,335.778369606,1.99295827414,4.0855392241,0.0,24.9203635341,149.522181205,17.764421341,15.5749101537,2.18951118735
 02/20  09:00:00,327.825964422,1.59436661931,3.16135154601,0.0,24.9203635341,149.522181205,14.895759395,12.7064838732,2.18927552179
 02/20  10:00:00,298.199378865,1.99295827414,3.24075818104,0.0,24.9203635341,149.522181205,18.5286302718,16.3390796988,2.18955057298
 02/20  11:00:00,241.70903334,1.59436661931,2.63054879666,0.0,24.9203635341,149.522181205,14.6797307528,12.4901976822,2.1895330706
 02/20  12:00:00,248.7770905,1.99295827414,2.73525124605,0.0,24.9203635341,149.522181205,18.4299631922,16.2388248669,2.19113832531
 02/20  13:00:00,241.464997513,1.59436661931,2.39955384386,0.0,24.9203635341,149.522181205,16.7596632427,12.3967022398,4.36296100295
 02/20  14:00:00,248.582521967,1.99295827414,2.55022600824,0.0,24.9203635341,149.522181205,21.2153071454,16.846867876,4.36843926938
 02/20  15:00:00,241.330790104,1.59436661931,2.27272445057,0.0,24.9203635341,149.522181205,15.2411726093,13.0497452839,2.19142732541
 02/20  16:00:00,248.595946729,1.99295827414,2.56630003085,0.0,24.9203635341,149.522181205,19.8088287802,17.6192749231,2.1895538571
 02/20  17:00:00,290.151453677,1.59436661931,2.20884669655,0.0,24.9203635341,149.522181205,16.8947931411,14.7052550778,2.18953806331
 02/20  18:00:00,342.319584545,1.99295827414,2.20564545039,0.0,24.9203635341,149.522181205,24.4328466179,22.2433260669,2.18952055099
 02/20  19:00:00,377.456056921,1.59436661931,1.61181929387,0.0,24.9203635341,149.522181205,21.1237145435,18.9342095869,2.18950495663
 02/20  20:00:00,356.984494544,1.99295827414,1.26266682495,0.0,24.9203635341,149.522181205,29.6050261471,27.4155388425,2.18948730456
 02/20  21:00:00,349.633570923,1.59436661931,0.889921210328,0.0,24.9203635341,149.522181205,24.5879490969,22.398419255,2.18952984181
 02/20  22:00:00,326.501045499,1.99295827414,0.500676928632,0.0,24.9203635341,149.522181205,38.3101987709,33.9454749789,4.36472379205
 02/20  23:00:00,297.503784046,1.59436661931,0.296649443549,0.0,24.9203635341,149.522181205,30.3744010467,28.1849966971,2.18940434962
 02/20  24:00:00,271.902007073,1.99295827414,0.0517323352645,0.0,24.9203635341,149.522181205,45.5184670611,43.328961936,2.18950512513
 02/21  01:00:00,302.513183765,1.59436661931,0.00934320918944,0.0,24.9203635341,199.362908273,34.8014103198,32.611166224,2.19024409583
 02/21  02:00:00,289.803171298,1.99295827414,0.0,0.0,24.9203635341,199.362908273,54.733474979,52.5432200491,2.19025492985
 02/21  03:00:00,289.398251666,1.59436661931,0.0,0.0,24.9203635341,199.362908273,46.2583212328,44.0678408481,2.19048038474
 02/21  04:00:00,289.822611821,1.99295827414,0.0,0.0,24.9203635341,199.362908273,81.2602071505,76.8994286797,4.36077847082
 02/21  05:00:00,301.636161004,1.59436661931,0.0,0.0,24.9203635341,199.362908273,65.4571800173,63.2668819825,2.19029803472
 02/21  06:00:00,351.430519959,1.99295827414,0.0,0.0,49.8407270682,199.362908273,103.828852715,99.4624565361,4.36639617921
 02/21  07:00:00,704.676829236,29.441180467,206.269137044,0.0,49.8407270682,199.362908273,1338.55443961,1336.36204795,2.19239166497
 02/21  08:00:00,502.343218329,29.441180467,0.0,0.0,149.522181205,199.362908273,1681.32344509,1672.19683677,9.12660832342
 02/21  09:00:00,1049.92053603,29.441180467,0.0,0.0,448.566543614,448.566543614,884.713902581,867.473912243,17.2399903379
 02/21  10:00:00,1012.92009209,29.441180467,0.0,0.0,448.566543614,448.566543614,605.283370229,587.645793463,17.6375767666
 02/21  11:00:00,963.829562476,29.441180467,0.0,0.0,448.566543614,448.566543614,459.294710749,439.442590897,19.8521198524
 02/21  12:00:00,963.724379021,29.441180467,0.0,0.0,448.566543614,448.566543614,388.907274838,366.7743275,22.1329473377
 02/21  13:00:00,913.793999342,29.441180467,0.0,0.0,448.566543614,398.725816546,328.149724937,301.469599941,26.6801249953
 02/21  14:00:00,963.506079142,29.441180467,0.0,0.0,448.566543614,448.566543614,232.354378988,205.711486897,26.6428920911
 02/21  15:00:00,963.455255716,29.441180467,0.0,0.0,448.566543614,448.566543614,192.517291786,177.109338649,15.4079531368
 02/21  16:00:00,963.485280301,29.441180467,0.0,0.0,448.566543614,448.566543614,229.07897163,211.480203383,17.598768247
 02/21  17:00:00,1012.4042036,29.441180467,0.0,0.0,448.566543614,448.566543614,261.297850949,241.40213053,19.8957204192
 02/21  18:00:00,908.151449642,29.441180467,0.0,0.0,348.885089477,398.725816546,328.703615446,315.542802589,13.1608128561
 02/21  19:00:00,751.619784962,29.441180467,0.0,0.0,249.203635341,299.044362409,448.045904951,439.283792683,8.7621122678
 02/21  20:00:00,727.213074004,29.441180467,0.0,0.0,249.203635341,299.044362409,494.676566034,485.937518843,8.73904719122
 02/21  21:00:00,577.743553952,29.441180467,0.0,0.0,149.522181205,249.203635341,551.467713311,542.720767193,8.74694611814
 02/21  22:00:00,553.318811263,29.441180467,0.0,0.0,149.522181205,249.203635341,572.053351701,569.860396762,2.19295493849
 02/21  23:00:00,349.356906601,0.0,0.0,0.0,49.8407270682,199.362908273,4.3609923727,0.0,4.3609923727
 02/21  24:00:00,299.992147184,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047579624,0.0,2.19047579624
 02/22  01:00:00,287.769948681,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048452272,0.0,2.19048452272
 02/22  02:00:00,287.769948759,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049399539,0.0,2.19049399539
 02/22  03:00:00,287.769949028,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050343035,0.0,2.19050343035
 02/22  04:00:00,313.943166594,1.19577496448,2.73018777369,0.0,24.9203635341,199.362908273,10.1836353776,5.82259876279,4.36103661483
 02/22  05:00:00,339.462479395,1.99295827414,4.48481084445,0.0,24.9203635341,199.362908273,13.3685843926,11.1781394301,2.19044496256
 02/22  06:00:00,380.938336911,1.59436661931,3.59021801277,0.0,49.8407270682,199.362908273,14.2666843093,9.89995542215,4.36672888717
 02/22  07:00:00,714.748534012,29.441180467,206.254647436,0.0,49.8407270682,199.362908273,782.123851602,779.931715405,2.19213619633
 02/22  08:00:00,501.3223323,29.441180467,0.0,0.0,149.522181205,199.362908273,799.992468696,789.055002255,10.9374664413
 02/22  09:00:00,1049.41238344,29.441180467,0.0,0.0,448.566543614,448.566543614,629.002136764,613.585687488,15.416449276
 02/22  10:00:00,1012.76327452,29.441180467,0.0,0.0,448.566543614,448.566543614,645.316714205,625.475099378,19.8416148266
 02/22  11:00:00,963.893218109,29.441180467,0.0,0.0,448.566543614,448.566543614,647.249116292,629.603882777,17.6452335151
 02/22  12:00:00,963.838325923,29.441180467,0.0,0.0,448.566543614,448.566543614,583.86704095,561.732328811,22.134712139
 02/22  13:00:00,913.958785519,29.441180467,0.0,0.0,448.566543614,398.725816546,544.231305369,517.549333001,26.6819723682
 02/22  14:00:00,963.73351054,29.441180467,0.0,0.0,448.566543614,448.566543614,478.820148532,452.175683366,26.644465166
 02/22  15:00:00,963.704023015,29.441180467,0.0,0.0,448.566543614,448.566543614,446.105262982,430.696368319,15.4088946632
 02/22  16:00:00,963.69740462,29.441180467,0.0,0.0,448.566543614,448.566543614,440.97071258,423.371014411,17.5996981689
 02/22  17:00:00,1012.58986674,29.441180467,0.0,0.0,448.566543614,448.566543614,441.095832234,421.202086029,19.8937462047
 02/22  18:00:00,908.34132331,29.441180467,0.0,0.0,348.885089477,398.725816546,503.670338395,490.508874068,13.1614643263
 02/22  19:00:00,751.793424692,29.441180467,0.0,0.0,249.203635341,299.044362409,591.462374335,582.699841843,8.76253249211
 02/22  20:00:00,727.419665455,29.441180467,0.0,0.0,249.203635341,299.044362409,654.742802506,646.003342294,8.73946021124
 02/22  21:00:00,578.043466816,29.441180467,0.0,0.0,149.522181205,249.203635341,771.071592912,762.324260882,8.74733202998
 02/22  22:00:00,553.728947382,29.441180467,0.0,0.0,149.522181205,249.203635341,850.473393433,846.107413665,4.36597976819
 02/22  23:00:00,349.356905999,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020584538,0.0,2.19020584538
 02/22  24:00:00,299.992146587,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902155154,0.0,2.1902155154
 02/23  01:00:00,296.198276466,0.398591654827,0.415087800067,0.0,24.9203635341,199.362908273,3.94011288874,1.74988944206,2.19022344667
 02/23  02:00:00,326.728018054,1.99295827414,3.99404123894,0.0,24.9203635341,199.362908273,11.7039231904,9.51369125781,2.19023193258
 02/23  03:00:00,317.573570773,1.59436661931,1.8860946806,0.0,24.9203635341,199.362908273,15.0491089744,10.6885241276,4.36058484685
 02/23  04:00:00,321.499376132,1.99295827414,2.11921349717,0.0,24.9203635341,199.362908273,17.2885974395,15.0983403783,2.19025706116
 02/23  05:00:00,322.004090535,1.59436661931,0.694961750492,0.0,24.9203635341,199.362908273,20.5010867655,18.3108213792,2.19026538626
 02/23  06:00:00,379.494155636,1.99295827414,0.555202161319,0.0,49.8407270682,199.362908273,25.843682047,21.4777514354,4.36593061165
 02/23  07:00:00,697.101696701,29.441180467,202.514247993,0.0,49.8407270682,199.362908273,904.339812738,902.147350562,2.19246217606
 02/23  08:00:00,503.541114991,29.441180467,0.0,0.0,149.522181205,199.362908273,2022.53316945,2011.59535201,10.9378174414
 02/23  09:00:00,1051.55739957,29.441180467,0.0,0.0,448.566543614,448.566543614,1254.06940144,1238.6533604,15.4160410418
 02/23  10:00:00,1014.4560683,29.441180467,0.0,0.0,448.566543614,448.566543614,947.075105495,927.233167509,19.8419379862
 02/23  11:00:00,965.355068163,29.441180467,0.0,0.0,448.566543614,448.566543614,864.808081068,847.162658785,17.6454222829
 02/23  12:00:00,965.302842382,29.441180467,0.0,0.0,448.566543614,448.566543614,844.470271804,822.335509349,22.1347624558
 02/23  13:00:00,915.488422976,29.441180467,0.0,0.0,448.566543614,398.725816546,857.962385698,831.280650369,26.6817353297
 02/23  14:00:00,965.142195384,29.441180467,0.0,0.0,448.566543614,448.566543614,782.31269081,755.668645697,26.6440451133
 02/23  15:00:00,965.011784189,29.441180467,0.0,0.0,448.566543614,448.566543614,739.583012781,724.174341656,15.4086711248
 02/23  16:00:00,964.994739262,29.441180467,0.0,0.0,448.566543614,448.566543614,747.701052678,730.101683413,17.5993692653
 02/23  17:00:00,1013.97806176,29.441180467,0.0,0.0,448.566543614,448.566543614,785.574454213,765.681259356,19.8931948572
 02/23  18:00:00,909.965126375,29.441180467,0.0,0.0,348.885089477,398.725816546,880.077790645,866.91667269,13.1611179556
 02/23  19:00:00,753.623290921,29.441180467,0.0,0.0,249.203635341,299.044362409,963.304942476,954.542651572,8.76229090381
 02/23  20:00:00,729.784358492,29.441180467,0.0,0.0,249.203635341,299.044362409,1113.39145992,1104.65224291,8.73921700742
 02/23  21:00:00,581.233465636,29.441180467,0.0,0.0,149.522181205,249.203635341,1214.93968641,1206.19262494,8.74706146753
 02/23  22:00:00,557.879397749,29.441180467,0.0,0.0,149.522181205,249.203635341,1237.48190828,1235.28891824,2.19299004437
 02/23  23:00:00,349.356905425,0.0,0.0,0.0,49.8407270682,199.362908273,4.36099168635,0.0,4.36099168635
 02/23  24:00:00,321.653158089,1.19577496448,1.46308555333,0.0,24.9203635341,199.362908273,4.05807864137,1.86757147388,2.19050716749
 02/24  01:00:00,312.766577415,1.99295827414,0.654840896904,0.0,24.9203635341,199.362908273,8.31484362312,6.12432873902,2.1905148841
 02/24  02:00:00,295.990936751,1.59436661931,0.0366327752814,0.0,24.9203635341,199.362908273,9.85859821638,7.66854432726,2.19005388912
 02/24  03:00:00,432.936069126,13.7789925621,102.86094385,0.0,24.9203635341,199.362908273,38.8394580371,34.4788192751,4.36063876201
 02/24  04:00:00,482.109525128,17.3090790032,137.532169767,0.0,24.9203635341,199.362908273,54.585656163,52.395201486,2.19045467705
 02/24  05:00:00,542.533040286,21.636348754,171.918620852,0.0,24.9203635341,199.362908273,106.791960767,104.601481342,2.19047942499
 02/24  06:00:00,543.613925573,17.3090790032,137.534900315,0.0,49.8407270682,199.362908273,111.525956135,107.1591835,4.36677263462
 02/24  07:00:00,698.110070195,29.441180467,206.302451195,0.0,49.8407270682,199.362908273,872.113452835,869.921067556,2.19238527952
 02/24  08:00:00,506.293362753,29.441180467,0.0,0.0,149.522181205,199.362908273,2497.12204286,2486.18468142,10.9373614374
 02/24  09:00:00,1054.09009364,29.441180467,0.0,0.0,448.566543614,448.566543614,1412.74384092,1397.32823395,15.4156069668
 02/24  10:00:00,1016.40087651,29.441180467,0.0,0.0,448.566543614,448.566543614,1026.06869124,1007.90039838,18.1682928612
 02/24  11:00:00,965.913067912,29.441180467,0.0,0.0,448.566543614,448.566543614,819.558431834,800.239308748,19.3191230864
 02/24  12:00:00,965.234735837,29.441180467,0.0,0.0,448.566543614,448.566543614,742.265878517,720.132772845,22.1331056725
 02/24  13:00:00,914.993993283,29.441180467,0.0,0.0,448.566543614,398.725816546,687.970582509,661.291134604,26.6794479054
 02/24  14:00:00,964.442505424,29.441180467,0.0,0.0,448.566543614,448.566543614,590.458530872,563.816865486,26.6416653864
 02/24  15:00:00,964.09044565,29.441180467,0.0,0.0,448.566543614,448.566543614,464.168362942,448.761062253,15.4073006891
 02/24  16:00:00,963.920607317,29.441180467,0.0,0.0,448.566543614,448.566543614,417.248300001,401.84606133,15.4022386714
 02/24  17:00:00,1012.74559891,29.441180467,0.0,0.0,448.566543614,448.566543614,405.687863479,383.583037702,22.1048257762
 02/24  18:00:00,899.97632253,29.441180467,0.0,0.0,348.885089477,398.725816546,477.164996392,464.005279507,13.159716885
 02/24  19:00:00,752.255370851,29.441180467,0.0,0.0,249.203635341,299.044362409,749.302744591,740.540711036,8.76203355498
 02/24  20:00:00,728.271654233,29.441180467,0.0,0.0,249.203635341,299.044362409,998.204898018,989.465630794,8.7392672246
 02/24  21:00:00,579.247892318,29.441180467,0.0,0.0,149.522181205,249.203635341,1131.99710902,1125.15621374,6.84089527805
 02/24  22:00:00,554.839593613,29.441180467,0.0,0.0,149.522181205,249.203635341,1013.53422207,1009.4426462,4.09157587169
 02/24  23:00:00,349.356904662,0.0,0.0,0.0,49.8407270682,199.362908273,4.36073932637,0.0,4.36073932637
 02/24  24:00:00,299.992145401,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027306657,0.0,2.19027306657
 02/25  01:00:00,260.587458105,1.19577496448,1.97631689055,0.0,24.9203635341,149.522181205,5.13452051358,2.94424271486,2.19027779872
 02/25  02:00:00,275.288703538,1.99295827414,2.45969784423,0.0,24.9203635341,149.522181205,8.97574608462,6.78546266029,2.19028342433
 02/25  03:00:00,264.093465222,1.59436661931,1.53808684146,0.0,24.9203635341,149.522181205,9.33935446645,7.14885157365,2.1905028928
 02/25  04:00:00,266.994008399,1.99295827414,0.783652287664,0.0,24.9203635341,149.522181205,17.3999268578,13.0391181898,4.36080866793
 02/25  05:00:00,273.154306229,1.59436661931,0.388342374044,0.0,24.9203635341,149.522181205,13.0406987552,10.8503930488,2.19030570635
 02/25  06:00:00,423.882110722,13.7789925621,93.533713123,0.0,24.9203635341,149.522181205,56.4691880954,52.1028112103,4.3663768851
 02/25  07:00:00,699.081321367,29.441180467,206.30020432,0.0,49.8407270682,199.362908273,887.096892781,884.904518044,2.19237473625
 02/25  08:00:00,406.605876147,29.441180467,0.0,0.0,49.8407270682,199.362908273,2568.33713248,2561.7894477,6.54768478286
 02/25  09:00:00,655.55339181,29.441180467,0.0,0.0,249.203635341,249.203635341,1582.47529553,1575.915783,6.55951253411
 02/25  10:00:00,618.732521763,29.441180467,0.0,0.0,249.203635341,249.203635341,1359.20644562,1348.25893983,10.9475057911
 02/25  11:00:00,569.765968928,29.441180467,0.0,0.0,249.203635341,249.203635341,1240.47107086,1231.71647348,8.7545973863
 02/25  12:00:00,569.737056667,29.441180467,0.0,0.0,249.203635341,249.203635341,1197.12617921,1186.16996619,10.9562130134
 02/25  13:00:00,569.697679854,29.441180467,0.0,0.0,249.203635341,249.203635341,1150.08148688,1141.32419768,8.75728919863
 02/25  14:00:00,569.647476479,29.441180467,0.0,0.0,249.203635341,249.203635341,1096.56472965,1085.62677185,10.9379578054
 02/25  15:00:00,320.551459025,29.441180467,0.0,0.0,74.7610906023,174.442544739,1167.97522416,1161.41584423,6.55937993051
 02/25  16:00:00,320.538164404,29.441180467,0.0,0.0,74.7610906023,174.442544739,1190.93247886,1184.38013362,6.55234524705
 02/25  17:00:00,369.470396765,29.441180467,0.0,0.0,74.7610906023,174.442544739,1224.7508561,1218.19549506,6.55536104329
 02/25  18:00:00,331.524759743,29.441180467,0.0,0.0,24.9203635341,149.522181205,1370.13701059,1365.77226749,4.36474310114
 02/25  19:00:00,356.409989262,0.597887482241,0.77895552248,0.0,24.9203635341,149.522181205,2.74567428978,0.553301372288,2.19237291749
 02/25  20:00:00,353.554592043,1.59436661931,2.14345475942,0.0,24.9203635341,149.522181205,6.84629393272,2.48155223511,4.36474169761
 02/25  21:00:00,388.357729148,5.92163637011,34.3291910512,0.0,24.9203635341,149.522181205,15.5279879455,11.1634691829,4.36451876263
 02/25  22:00:00,540.942569982,21.2377570992,171.805587123,0.0,24.9203635341,149.522181205,36.7812794739,32.4126275167,4.36865195712
 02/25  23:00:00,469.03559405,17.707670658,137.534862401,0.0,24.9203635341,149.522181205,61.1929231534,59.0024627003,2.19046045311
 02/25  24:00:00,491.855472522,21.2377570992,171.918625332,0.0,24.9203635341,149.522181205,85.809995001,83.6195290366,2.19046596438
 02/26  01:00:00,431.960618446,17.707670658,137.534900316,0.0,24.9203635341,149.522181205,134.356339309,132.166827181,2.18951212845
 02/26  02:00:00,480.809627572,22.373563212,171.918625395,0.0,24.9203635341,149.522181205,160.738853613,158.549364173,2.18948944029
 02/26  03:00:00,433.751906767,19.2220788084,137.534900316,0.0,24.9203635341,149.522181205,239.335197641,237.145733254,2.18946438776
 02/26  04:00:00,481.276916705,23.1307672872,171.918625395,0.0,24.9203635341,149.522181205,250.422542894,248.233043482,2.18949941211
 02/26  05:00:00,445.548112468,19.2220788084,137.534900316,0.0,24.9203635341,149.522181205,338.377431826,336.18801535,2.18941647578
 02/26  06:00:00,517.271297651,23.1307672872,171.918625395,0.0,24.9203635341,149.522181205,336.010032718,331.645268672,4.36476404664
 02/26  07:00:00,518.470008096,19.2220788084,137.534900316,0.0,24.9203635341,149.522181205,424.843004491,422.653501733,2.18950275805
 02/26  08:00:00,539.447436799,23.1307672872,171.918625395,0.0,24.9203635341,149.522181205,359.333418228,357.144114238,2.18930399
 02/26  09:00:00,492.097880511,19.2220788084,137.534900316,0.0,24.9203635341,149.522181205,377.557248161,375.367735553,2.1895126078
 02/26  10:00:00,503.542732918,23.1307672872,171.918625395,0.0,24.9203635341,149.522181205,291.799746772,289.610490853,2.18925591904
 02/26  11:00:00,405.287823931,17.707670658,137.458946692,0.0,24.9203635341,149.522181205,299.434306603,297.244784129,2.18952247387
 02/26  12:00:00,452.580498133,21.2377570992,171.092451202,0.0,24.9203635341,149.522181205,200.150593457,197.959143984,2.19144947336
 02/26  13:00:00,405.633731952,17.707670658,136.858633573,0.0,24.9203635341,149.522181205,192.051907336,189.860448988,2.19145834788
 02/26  14:00:00,453.819631155,21.2377570992,170.730003638,0.0,24.9203635341,149.522181205,129.597689346,123.054613259,6.54307608688
 02/26  15:00:00,406.99653973,17.707670658,137.150540352,0.0,24.9203635341,149.522181205,101.841107407,99.6497044299,2.19140297747
 02/26  16:00:00,453.978754443,21.2377570992,170.433231528,0.0,24.9203635341,149.522181205,75.8846360615,73.6951501455,2.189485916
 02/26  17:00:00,453.007825056,17.707670658,134.648329502,0.0,24.9203635341,149.522181205,94.8098418778,92.6203221207,2.18951975713
 02/26  18:00:00,530.520793247,21.2377570992,162.88817335,0.0,24.9203635341,149.522181205,113.95570445,111.766208671,2.18949577942
 02/26  19:00:00,533.577120593,17.707670658,128.672050038,0.0,24.9203635341,149.522181205,161.075729234,158.886199685,2.18952954816
 02/26  20:00:00,558.818858962,22.0706815819,164.189051869,0.0,24.9203635341,149.522181205,185.945034775,183.75552921,2.189505565
 02/26  21:00:00,519.312891783,19.1463584009,137.017658152,0.0,24.9203635341,149.522181205,245.128120611,242.938581308,2.18953930272
 02/26  22:00:00,541.649584818,23.1307672872,170.435694063,0.0,24.9203635341,149.522181205,268.201284811,263.836435827,4.36484898354
 02/26  23:00:00,468.045260287,19.2220788084,135.119024191,0.0,24.9203635341,149.522181205,336.7891218,334.59961296,2.18950883955
 02/26  24:00:00,486.98969414,23.1307672872,165.523801262,0.0,24.9203635341,149.522181205,333.753908253,332.118724542,1.63518371173
 02/27  01:00:00,476.905957795,19.2220788084,131.467358611,0.0,24.9203635341,199.362908273,398.020901412,395.27623239,2.744669022
 02/27  02:00:00,520.592583891,23.1307672872,161.911368716,0.0,24.9203635341,199.362908273,360.723814552,358.533368814,2.19044573833
 02/27  03:00:00,473.491467757,19.2220788084,128.228196471,0.0,24.9203635341,199.362908273,431.48636793,429.296204034,2.1901638965
 02/27  04:00:00,515.7828241,23.1307672872,157.573223136,0.0,24.9203635341,199.362908273,385.441365049,383.25091427,2.19045077936
 02/27  05:00:00,481.342375915,19.2220788084,124.447206927,0.0,24.9203635341,199.362908273,462.607839946,458.246930986,4.36090896008
 02/27  06:00:00,572.345400199,23.1307672872,153.238321251,0.0,49.8407270682,199.362908273,409.586223996,407.392809509,2.1934144873
 02/27  07:00:00,696.469840241,29.441180467,205.430705991,0.0,49.8407270682,199.362908273,2370.26696306,2365.90221256,4.3647505026
 02/27  08:00:00,507.054204956,29.441180467,0.0,0.0,149.522181205,199.362908273,3374.22149132,3365.46789844,8.75359287155
 02/27  09:00:00,1054.24374608,29.441180467,0.0,0.0,448.566543614,448.566543614,1781.63691023,1764.02288078,17.6140294467
 02/27  10:00:00,1015.17419462,29.441180467,0.0,0.0,448.566543614,448.566543614,1014.34888773,996.713048845,17.6358388817
 02/27  11:00:00,964.971791177,29.441180467,0.0,0.0,448.566543614,448.566543614,742.749005055,725.103140957,17.6458640981
 02/27  12:00:00,964.258890587,29.441180467,0.0,0.0,448.566543614,448.566543614,548.257113523,523.914771502,24.3423420215
 02/27  13:00:00,914.117089396,29.441180467,0.0,0.0,448.566543614,398.725816546,470.095539012,443.430034388,26.6655046236
 02/27  14:00:00,963.701371221,29.441180467,0.0,0.0,448.566543614,448.566543614,345.493179104,321.075583799,24.4175953051
 02/27  15:00:00,963.604851355,29.441180467,0.0,0.0,448.566543614,448.566543614,295.360351635,277.754772259,17.6055793758
 02/27  16:00:00,963.583105013,29.441180467,0.0,0.0,448.566543614,448.566543614,289.993894462,274.591315808,15.4025786535
 02/27  17:00:00,1012.57798926,29.441180467,0.0,0.0,448.566543614,448.566543614,392.970245377,373.077023865,19.8932215114
 02/27  18:00:00,899.907151353,29.441180467,0.0,0.0,348.885089477,398.725816546,564.830051547,551.666866347,13.1631852003
 02/27  19:00:00,752.026264401,29.441180467,0.0,0.0,249.203635341,299.044362409,771.686964264,760.740441038,10.9465232255
 02/27  20:00:00,727.678767321,29.441180467,0.0,0.0,249.203635341,299.044362409,858.911172804,852.351256402,6.5599164027
 02/27  21:00:00,578.301905892,29.441180467,0.0,0.0,149.522181205,249.203635341,986.727437451,977.981520361,8.74591709079
 02/27  22:00:00,553.931597663,29.441180467,0.0,0.0,149.522181205,249.203635341,1049.59696404,1045.23052987,4.36643416852
 02/27  23:00:00,349.356902249,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043335158,0.0,2.19043335158
 02/27  24:00:00,299.992143002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043562883,0.0,2.19043562883
 02/28  01:00:00,287.769944407,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904355809,0.0,2.1904355809
 02/28  02:00:00,304.669882408,0.797183309655,1.48214263455,0.0,24.9203635341,199.362908273,5.07552003632,2.88508369655,2.19043633977
 02/28  03:00:00,319.262640387,1.59436661931,3.50953445318,0.0,24.9203635341,199.362908273,10.7958956708,6.4350192551,4.36087641575
 02/28  04:00:00,326.270107417,1.99295827414,3.55478525638,0.0,24.9203635341,199.362908273,12.1912499471,10.0008097207,2.19044022646
 02/28  05:00:00,330.68609058,1.59436661931,2.74148162675,0.0,24.9203635341,199.362908273,11.132490896,8.94205157513,2.19043932085
 02/28  06:00:00,386.853281854,1.99295827414,2.5881143435,0.0,49.8407270682,199.362908273,17.2853284538,12.9188216784,4.36650677533
 02/28  07:00:00,697.018992284,29.441180467,205.12974817,0.0,49.8407270682,199.362908273,1104.21861696,1099.85421985,4.36439711288
 02/28  08:00:00,501.812839636,29.441180467,0.0,0.0,149.522181205,199.362908273,1223.27821834,1214.52424185,8.75397649079
 02/28  09:00:00,1049.49815973,29.441180467,0.0,0.0,448.566543614,448.566543614,681.034378212,665.620619628,15.4137585837
 02/28  10:00:00,1012.65739425,29.441180467,0.0,0.0,448.566543614,448.566543614,521.203966684,501.36319107,19.8407756139
 02/28  11:00:00,963.666905375,29.441180467,0.0,0.0,448.566543614,448.566543614,427.448232522,409.804449954,17.6437825677
 02/28  12:00:00,963.670235479,29.441180467,0.0,0.0,448.566543614,448.566543614,439.546802446,417.415265335,22.1315371103
 02/28  13:00:00,913.887328005,29.441180467,0.0,0.0,448.566543614,398.725816546,500.708567787,474.032451634,26.6761161528
 02/28  14:00:00,963.683601289,29.441180467,0.0,0.0,448.566543614,448.566543614,456.983220205,430.345679588,26.6375406177
 02/28  15:00:00,963.65496064,29.441180467,0.0,0.0,448.566543614,448.566543614,427.323753648,411.916526139,15.4072275095
 02/28  16:00:00,963.686471366,29.441180467,0.0,0.0,448.566543614,448.566543614,461.131881119,445.732286169,15.3995949501
 02/28  17:00:00,1012.63464325,29.441180467,0.0,0.0,448.566543614,448.566543614,523.253993185,501.151017956,22.102975229
 02/28  18:00:00,899.812201343,29.441180467,0.0,0.0,348.885089477,398.725816546,556.431590693,545.463859166,10.9677315264
 02/28  19:00:00,751.755956386,29.441180467,0.0,0.0,249.203635341,299.044362409,606.621630769,595.674024108,10.9476066608
 02/28  20:00:00,727.337300134,29.441180467,0.0,0.0,249.203635341,299.044362409,629.407196982,622.847971992,6.55922498979
 02/28  21:00:00,577.950619698,29.441180467,0.0,0.0,149.522181205,249.203635341,763.468018623,754.721303843,8.74671477947
 02/28  22:00:00,553.517967228,29.441180467,0.0,0.0,149.522181205,249.203635341,773.906786958,769.540468113,4.36631884527
 02/28  23:00:00,349.356901215,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048688918,0.0,2.19048688918
 02/28  24:00:00,299.992142392,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048657646,0.0,2.19048657646
 03/01  01:00:00,287.769943716,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096951599,0.0,4.36096951599
 03/01  02:00:00,287.769943457,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048314755,0.0,2.19048314755
 03/01  03:00:00,287.769943374,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048202311,0.0,2.19048202311
 03/01  04:00:00,314.934165534,1.19577496448,2.75519677723,0.0,24.9203635341,199.362908273,7.89641821282,5.70593734073,2.19048087209
 03/01  05:00:00,331.20832804,1.59436661931,3.24185612218,0.0,24.9203635341,199.362908273,11.9426722281,9.75219096357,2.1904812645
 03/01  06:00:00,387.923104569,1.99295827414,3.61435718492,0.0,49.8407270682,199.362908273,18.033770152,13.6670066006,4.36676355144
 03/01  07:00:00,698.63692482,29.441180467,205.721085615,0.0,49.8407270682,199.362908273,1052.23604056,1047.8713778,4.36466275604
 03/01  08:00:00,501.612060298,29.441180467,0.0,0.0,149.522181205,199.362908273,1071.72724903,1062.97286885,8.75438018139
 03/01  09:00:00,1162.90459124,29.441180467,70.1229940412,0.0,448.566543614,448.566543614,310.574435992,292.959344756,17.6150912361
 03/01  10:00:00,1194.90366557,29.441180467,94.146531218,0.0,448.566543614,448.566543614,153.35794659,135.721091806,17.6368547837
 03/01  11:00:00,1245.30168288,29.5043758967,192.153236792,0.0,448.566543614,448.566543614,121.595450496,103.949974004,17.6454764916
 03/01  12:00:00,1340.669659,30.9178894309,285.02802368,0.0,448.566543614,448.566543614,118.734359778,96.6025647629,22.1317950153
 03/01  13:00:00,1319.40346491,32.0876693222,311.578876449,0.0,448.566543614,398.725816546,131.0541096,102.162192644,28.8919169566
 03/01  14:00:00,1394.12916405,33.4639786913,330.922538098,0.0,448.566543614,448.566543614,83.2768198205,58.856704417,24.4201154035
 03/01  15:00:00,1415.50040109,33.1012131658,345.529427648,0.0,448.566543614,448.566543614,41.9420633547,24.9331080673,17.0089552875
 03/01  16:00:00,1419.13357485,31.6878097507,350.584916404,0.0,448.566543614,448.566543614,31.675984511,15.6799687972,15.9960157138
 03/01  17:00:00,1465.85386923,30.1513898447,349.94606727,0.0,448.566543614,448.566543614,37.0784811685,17.1866804604,19.8918007082
 03/01  18:00:00,1341.57498216,29.441180467,339.229251534,0.0,348.885089477,398.725816546,44.4438486673,31.2834936799,13.1603549874
 03/01  19:00:00,1179.18517422,29.441180467,324.881571423,0.0,249.203635341,299.044362409,108.849894098,100.088207,8.76168709821
 03/01  20:00:00,1139.6345164,29.441180467,317.271454356,0.0,249.203635341,299.044362409,133.540418494,124.801828933,8.73858956083
 03/01  21:00:00,980.908719175,29.441180467,312.00654238,0.0,149.522181205,249.203635341,172.05318764,163.306960237,8.74622740328
 03/01  22:00:00,952.581070118,29.441180467,308.517748587,0.0,149.522181205,249.203635341,186.981152326,184.787797644,2.19335468225
 03/01  23:00:00,349.356900766,0.0,0.0,0.0,49.8407270682,199.362908273,4.36080857134,0.0,4.36080857134
 03/01  24:00:00,299.992141402,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031389212,0.0,2.19031389212
 03/02  01:00:00,287.7699425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030993665,0.0,2.19030993665
 03/02  02:00:00,287.76994251,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030719578,0.0,2.19030719578
 03/02  03:00:00,287.769942693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030441437,0.0,2.19030441437
 03/02  04:00:00,287.769942833,0.0,0.0,0.0,24.9203635341,199.362908273,4.36060037155,0.0,4.36060037155
 03/02  05:00:00,299.992140504,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029591856,0.0,2.19029591856
 03/02  06:00:00,349.358383343,0.0,0.0,0.0,49.8407270682,199.362908273,4.36630127864,0.0,4.36630127864
 03/02  07:00:00,811.770343173,29.441180467,298.992576148,0.0,49.8407270682,199.362908273,321.497000327,319.30467197,2.19232835705
 03/02  08:00:00,855.587849074,29.441180467,264.752806873,0.0,149.522181205,199.362908273,303.944560351,295.190682047,8.75387830367
 03/02  09:00:00,1381.09632897,29.441180467,241.782155824,0.0,448.566543614,448.566543614,163.894244578,146.281637302,17.6126072763
 03/02  10:00:00,1399.04911922,29.441180467,285.81095805,0.0,448.566543614,448.566543614,116.894320203,99.2563413275,17.6379788753
 03/02  11:00:00,1367.99534573,29.441180467,301.643533854,0.0,448.566543614,448.566543614,94.5688916734,74.7205845514,19.848307122
 03/02  12:00:00,1382.42355493,29.441180467,316.081285624,0.0,448.566543614,448.566543614,80.5291365607,58.3992177077,22.129918853
 03/02  13:00:00,1335.85641247,29.441180467,319.347614637,0.0,448.566543614,398.725816546,88.1063928875,61.4404772293,26.6659156581
 03/02  14:00:00,1386.83450056,29.441180467,320.501834256,0.0,448.566543614,448.566543614,66.9962274493,42.5824315045,24.4137959448
 03/02  15:00:00,1379.39129017,29.441180467,313.605106444,0.0,448.566543614,448.566543614,60.5178464636,42.9136995491,17.6041469146
 03/02  16:00:00,1318.10543601,29.441180467,252.594113916,0.0,448.566543614,448.566543614,66.6828609463,51.2842258935,15.3986350528
 03/02  17:00:00,1279.14826698,29.441180467,163.939279371,0.0,448.566543614,448.566543614,88.8364723165,68.9444957185,19.891976598
 03/02  18:00:00,1077.82730048,29.441180467,79.7598073364,0.0,348.885089477,398.725816546,127.210914264,114.048478044,13.1624362201
 03/02  19:00:00,859.57805236,29.441180467,36.8759207772,0.0,249.203635341,299.044362409,224.138695167,213.192162256,10.9465329117
 03/02  20:00:00,805.747256539,29.441180467,21.3008763559,0.0,249.203635341,299.044362409,256.517218142,249.957731782,6.55948635949
 03/02  21:00:00,636.480503768,29.441180467,13.2307282273,0.0,149.522181205,249.203635341,324.982086393,316.235712113,8.74637427955
 03/02  22:00:00,553.059261289,29.441180467,0.0,0.0,149.522181205,249.203635341,378.146915112,373.780793754,4.36612135758
 03/02  23:00:00,349.356899705,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027904292,0.0,2.19027904292
 03/02  24:00:00,299.992140379,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027615836,0.0,2.19027615836
 03/03  01:00:00,287.769941587,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027060321,0.0,2.19027060321
 03/03  02:00:00,287.769941743,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026598624,0.0,2.19026598624
 03/03  03:00:00,287.769941903,0.0,0.0,0.0,24.9203635341,199.362908273,4.3605179549,0.0,4.3605179549
 03/03  04:00:00,287.769941797,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025191191,0.0,2.19025191191
 03/03  05:00:00,299.992139391,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902471765,0.0,2.1902471765
 03/03  06:00:00,349.358382271,0.0,0.0,0.0,49.8407270682,199.362908273,4.36595734039,0.0,4.36595734039
 03/03  07:00:00,689.15195818,29.441180467,196.352666869,0.0,49.8407270682,199.362908273,811.427560205,809.235416011,2.19214419408
 03/03  08:00:00,501.551753646,29.441180467,0.0,0.0,149.522181205,199.362908273,1130.44338427,1119.50662177,10.9367625028
 03/03  09:00:00,1049.58273048,29.441180467,0.0,0.0,448.566543614,448.566543614,787.408807183,771.99502824,15.4137789425
 03/03  10:00:00,1012.83112905,29.441180467,0.0,0.0,448.566543614,448.566543614,654.384758302,636.749823949,17.6349343535
 03/03  11:00:00,963.914876307,29.441180467,0.0,0.0,448.566543614,448.566543614,600.786301657,580.938530865,19.8477707925
 03/03  12:00:00,963.852002376,29.441180467,0.0,0.0,448.566543614,448.566543614,527.939990009,505.808114943,22.1318750665
 03/03  13:00:00,913.981283357,29.441180467,0.0,0.0,448.566543614,398.725816546,497.346349052,470.678574427,26.6677746249
 03/03  14:00:00,963.715545853,29.441180467,0.0,0.0,448.566543614,448.566543614,402.570016159,378.158305375,24.4117107837
 03/03  15:00:00,963.648717935,29.441180467,0.0,0.0,448.566543614,448.566543614,347.880233524,330.275218819,17.6050147053
 03/03  16:00:00,963.646956134,29.441180467,0.0,0.0,448.566543614,448.566543614,345.911702008,330.513031683,15.3986703251
 03/03  17:00:00,1012.55020422,29.441180467,0.0,0.0,448.566543614,448.566543614,360.663432061,340.773501288,19.8899307726
 03/03  18:00:00,899.778456622,29.441180467,0.0,0.0,348.885089477,398.725816546,437.850706634,424.687678943,13.1630276917
 03/03  19:00:00,751.793869789,29.441180467,0.0,0.0,249.203635341,299.044362409,541.639019318,530.692041073,10.9469782451
 03/03  20:00:00,727.376224884,29.441180467,0.0,0.0,249.203635341,299.044362409,565.382008231,558.822257516,6.559750715
 03/03  21:00:00,577.8691724,29.441180467,0.0,0.0,149.522181205,249.203635341,584.562240599,575.816681767,8.74555883169
 03/03  22:00:00,553.463673026,29.441180467,0.0,0.0,149.522181205,249.203635341,626.313355361,621.947069621,4.36628573935
 03/03  23:00:00,349.356898669,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036116231,0.0,2.19036116231
 03/03  24:00:00,299.992139404,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035625793,0.0,2.19035625793
 03/04  01:00:00,237.929213541,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034856827,0.0,2.19034856827
 03/04  02:00:00,237.929213731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034186076,0.0,2.19034186076
 03/04  03:00:00,270.653572458,1.59436661931,3.2283583963,0.0,24.9203635341,149.522181205,11.6531348247,7.2923819682,4.36075285645
 03/04  04:00:00,277.114526517,1.99295827414,4.20989514387,0.0,24.9203635341,149.522181205,13.0991602792,10.9088387191,2.19032156011
 03/04  05:00:00,280.377168139,1.59436661931,2.28993346005,0.0,24.9203635341,149.522181205,13.2897492779,11.0994346009,2.19031467704
 03/04  06:00:00,312.326353291,1.99295827414,2.81073142314,0.0,24.9203635341,149.522181205,19.3116755574,14.9457437511,4.36593180629
 03/04  07:00:00,694.582225996,29.441180467,205.011744977,0.0,49.8407270682,199.362908273,775.940817567,773.748614348,2.19220321982
 03/04  08:00:00,402.867199838,29.441180467,0.0,0.0,49.8407270682,199.362908273,1597.00495817,1590.45724443,6.54771374083
 03/04  09:00:00,652.125425869,29.441180467,0.0,0.0,249.203635341,249.203635341,1260.11374524,1253.55566446,6.55808077437
 03/04  10:00:00,615.203642384,29.441180467,0.0,0.0,249.203635341,249.203635341,947.004591283,936.058021757,10.9465695262
 03/04  11:00:00,565.92498309,29.441180467,0.0,0.0,249.203635341,249.203635341,737.749430647,728.995913066,8.75351758092
 03/04  12:00:00,565.623987266,29.441180467,0.0,0.0,249.203635341,249.203635341,616.334763728,605.378776679,10.9559870487
 03/04  13:00:00,565.489308281,29.441180467,0.0,0.0,249.203635341,249.203635341,589.382285196,579.242465101,10.1398200955
 03/04  14:00:00,565.406359183,29.441180467,0.0,0.0,249.203635341,249.203635341,573.868477636,564.31472577,9.55375186652
 03/04  15:00:00,316.272239026,29.441180467,0.0,0.0,74.7610906023,174.442544739,665.766187399,659.206544972,6.55964242703
 03/04  16:00:00,316.314864734,29.441180467,0.0,0.0,74.7610906023,174.442544739,747.403272115,740.849730125,6.55354199034
 03/04  17:00:00,365.310229857,29.441180467,0.0,0.0,74.7610906023,174.442544739,861.884377259,855.32785633,6.55652092863
 03/04  18:00:00,327.362871434,29.441180467,0.0,0.0,24.9203635341,149.522181205,992.59638596,988.232079221,4.36430673855
 03/04  19:00:00,347.92998173,0.0,0.0,0.0,24.9203635341,149.522181205,2.19237514475,0.0,2.19237514475
 03/04  20:00:00,323.485586654,0.0,0.0,0.0,24.9203635341,149.522181205,4.36422999124,0.0,4.36422999124
 03/04  21:00:00,339.959577073,0.797183309655,1.41382674763,0.0,24.9203635341,149.522181205,7.67267104979,3.30833271326,4.36433833653
 03/04  22:00:00,329.990177704,1.59436661931,2.98553943673,0.0,24.9203635341,149.522181205,11.9475830208,7.57900058044,4.36858244038
 03/04  23:00:00,309.903744878,1.99295827414,2.06192988851,0.0,24.9203635341,149.522181205,15.3649188038,13.1744525213,2.19046628252
 03/04  24:00:00,275.977230433,1.59436661931,1.21356658297,0.0,24.9203635341,149.522181205,14.5941471768,12.40386481,2.1902823668
 03/05  01:00:00,264.094816512,1.99295827414,0.519718648932,0.0,24.9203635341,149.522181205,23.1902543072,21.0007811197,2.18947318746
 03/05  02:00:00,259.351157717,1.59436661931,0.130396906926,0.0,24.9203635341,149.522181205,19.5042902151,17.3148543033,2.18943591173
 03/05  03:00:00,239.962861659,1.99295827414,0.0,0.0,24.9203635341,149.522181205,35.5249560631,33.3354977634,2.1894582997
 03/05  04:00:00,239.559496644,1.59436661931,0.0,0.0,24.9203635341,149.522181205,31.62905074,29.4396872849,2.18936345515
 03/05  05:00:00,397.631228553,13.7789925621,103.083987932,0.0,24.9203635341,149.522181205,91.1708053733,88.9813048656,2.18950050766
 03/05  06:00:00,520.523903388,21.2377570992,171.918000628,0.0,24.9203635341,149.522181205,129.815666059,125.450979802,4.36468625712
 03/05  07:00:00,511.31969151,17.707670658,137.534900107,0.0,24.9203635341,149.522181205,173.067760559,173.047760559,0.02
 03/05  08:00:00,541.928791891,21.2377570992,171.918625395,0.0,24.9203635341,149.522181205,179.779092158,177.589603333,2.1894888251
 03/05  09:00:00,494.577832441,17.707670658,137.534900316,0.0,24.9203635341,149.522181205,161.703074246,159.513983382,2.18909086384
 03/05  10:00:00,506.874972539,21.2377570992,171.918625395,0.0,24.9203635341,149.522181205,136.094802414,133.905537324,2.18926508964
 03/05  11:00:00,262.233502183,5.92163637011,34.3837250791,0.0,24.9203635341,149.522181205,96.1168857259,93.9273910425,2.18949468339
 03/05  12:00:00,212.76701521,1.59436661931,0.0,0.0,24.9203635341,149.522181205,57.1264955112,52.764074267,4.36242124422
 03/05  13:00:00,213.173854059,1.99295827414,0.0,0.0,24.9203635341,149.522181205,61.5458768751,59.3548282531,2.19104862195
 03/05  14:00:00,212.747281081,1.59436661931,0.0,0.0,24.9203635341,149.522181205,38.1017083839,33.7340053043,4.36770307962
 03/05  15:00:00,213.151999996,1.99295827414,0.0,0.0,24.9203635341,149.522181205,44.5298416317,40.1671408082,4.36270082355
 03/05  16:00:00,212.734957105,1.59436661931,0.0,0.0,24.9203635341,149.522181205,27.4230109885,25.2335078084,2.18950318013
 03/05  17:00:00,262.039851696,1.99295827414,0.0,0.0,24.9203635341,149.522181205,42.4755021204,40.2860364856,2.18946563479
 03/05  18:00:00,415.947063182,11.0231940496,82.5209401898,0.0,24.9203635341,149.522181205,57.5499092046,55.3604215906,2.18948761396
 03/05  19:00:00,594.018210017,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,138.185607151,135.996214504,2.1893926465
 03/05  20:00:00,519.454453019,17.3090790032,137.534900316,0.0,24.9203635341,149.522181205,136.007491567,133.818019429,2.18947213826
 03/05  21:00:00,567.240182382,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,245.323817516,243.134497821,2.18931969456
 03/05  22:00:00,493.355059029,17.3090790032,137.534900316,0.0,24.9203635341,149.522181205,223.154127506,220.961966608,2.19216089766
