Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  23:00:00,517.316494165,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,346.22195217,344.032721349,2.18923082155
 03/05  24:00:00,455.852480323,17.6876810408,141.516814217,0.0,24.9203635341,149.522181205,271.973376215,269.783893351,2.18948286338
 03/06  01:00:00,530.964319594,22.9993160894,171.918625395,0.0,24.9203635341,199.362908273,405.410393936,403.220214655,2.19017928117
 03/06  02:00:00,483.369871365,18.7477667461,137.534900316,0.0,24.9203635341,199.362908273,311.62979398,307.269186139,4.36060784155
 03/06  03:00:00,532.25546851,23.529358942,171.918625395,0.0,24.9203635341,199.362908273,457.608872833,455.4184443,2.19042853286
 03/06  04:00:00,483.043412311,18.8234871536,137.534900316,0.0,24.9203635341,199.362908273,347.692280989,345.502145516,2.19013547263
 03/06  05:00:00,543.969695407,23.529358942,171.918625395,0.0,24.9203635341,199.362908273,500.355144467,498.165019982,2.19012448553
 03/06  06:00:00,544.41358226,18.8234871536,137.534900316,0.0,49.8407270682,199.362908273,369.505025841,365.138687612,4.36633822925
 03/06  07:00:00,679.92509018,29.441180467,206.302350474,0.0,49.8407270682,199.362908273,2039.68794654,2035.32358879,4.36435775369
 03/06  08:00:00,506.892118598,29.441180467,0.0,0.0,149.522181205,199.362908273,3208.18298945,3199.42958665,8.75340280479
 03/06  09:00:00,1054.28276479,29.441180467,0.0,0.0,448.566543614,448.566543614,1701.482805,1686.07203285,15.4107721542
 03/06  10:00:00,1017.11083358,29.441180467,0.0,0.0,448.566543614,448.566543614,1192.64541688,1175.01063126,17.6347856265
 03/06  11:00:00,965.93211509,29.441180467,0.0,0.0,448.566543614,448.566543614,722.85803446,703.0110197,19.8470147601
 03/06  12:00:00,964.796216565,29.441180467,0.0,0.0,448.566543614,448.566543614,571.384171806,549.254143148,22.130028658
 03/06  13:00:00,914.667262053,29.6468082186,0.0,0.0,448.566543614,398.725816546,506.675370432,480.011210449,26.6641599839
 03/06  14:00:00,965.055132317,30.620913302,0.0,0.0,448.566543614,448.566543614,364.188478746,339.777370941,24.4111078052
 03/06  15:00:00,964.703667448,30.5510128741,0.0,0.0,448.566543614,448.566543614,228.698155595,211.093771215,17.6043843795
 03/06  16:00:00,963.697543732,29.6723279404,0.0,0.0,448.566543614,448.566543614,157.935323457,142.537344491,15.397978966
 03/06  17:00:00,1012.36320012,29.441180467,0.0,0.0,448.566543614,448.566543614,172.518741171,152.629617282,19.8891238887
 03/06  18:00:00,899.638358588,29.441180467,0.0,0.0,348.885089477,398.725816546,278.593461289,265.433406992,13.1600542967
 03/06  19:00:00,743.297812012,29.441180467,0.0,0.0,249.203635341,299.044362409,525.00805087,516.246673156,8.76137771356
 03/06  20:00:00,727.575773777,29.441180467,0.0,0.0,249.203635341,299.044362409,682.640212899,673.901960468,8.73825243087
 03/06  21:00:00,578.354623354,29.441180467,0.0,0.0,149.522181205,249.203635341,923.078054801,914.332388486,8.74566631436
 03/06  22:00:00,554.231833217,29.441180467,0.0,0.0,149.522181205,249.203635341,1119.6940125,1117.50077177,2.19324072709
 03/06  23:00:00,349.356895746,0.0,0.0,0.0,49.8407270682,199.362908273,4.36062320631,0.0,4.36062320631
 03/06  24:00:00,299.99213651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018902677,0.0,2.19018902677
 03/07  01:00:00,312.248344181,1.19577496448,2.59985606912,0.0,24.9203635341,199.362908273,5.30981304059,3.11935699685,2.19045604374
 03/07  02:00:00,318.129877575,1.59436661931,2.42163623932,0.0,24.9203635341,199.362908273,8.66581302253,6.47565176488,2.19016125765
 03/07  03:00:00,322.394285433,1.99295827414,2.35049405375,0.0,24.9203635341,199.362908273,13.0244674504,10.8343193865,2.1901480639
 03/07  04:00:00,307.050578759,1.59436661931,0.591081540223,0.0,24.9203635341,199.362908273,19.8116409978,15.4508211132,4.36081988464
 03/07  05:00:00,496.341185691,17.707670658,133.171217335,0.0,24.9203635341,199.362908273,65.4768540791,63.2868788739,2.18997520516
 03/07  06:00:00,592.644716553,21.2377570992,171.91838944,0.0,49.8407270682,199.362908273,105.791517505,101.424952603,4.36656490184
 03/07  07:00:00,681.519692709,29.441180467,206.302404864,0.0,49.8407270682,199.362908273,1207.18268657,1204.99059205,2.19209451604
 03/07  08:00:00,506.156117865,29.441180467,0.0,0.0,149.522181205,199.362908273,2761.14563121,2752.39310561,8.75252560514
 03/07  09:00:00,1053.88376733,29.441180467,0.0,0.0,448.566543614,448.566543614,1251.42243032,1233.81292939,17.6095009305
 03/07  10:00:00,1015.40897912,29.441180467,0.0,0.0,448.566543614,448.566543614,721.654115284,704.021156333,17.6329589507
 03/07  11:00:00,965.506349247,29.441180467,0.0,0.0,448.566543614,448.566543614,621.698672284,604.056933507,17.6417387771
 03/07  12:00:00,964.981243752,29.441180467,0.0,0.0,448.566543614,448.566543614,563.056855049,540.929813128,22.1270419216
 03/07  13:00:00,914.60745035,29.441180467,0.0,0.0,448.566543614,398.725816546,471.412528108,444.737509029,26.6750190793
 03/07  14:00:00,964.149800085,29.441180467,0.0,0.0,448.566543614,448.566543614,415.567923718,388.9337037,26.6342200185
 03/07  15:00:00,963.917709898,29.441180467,0.0,0.0,448.566543614,448.566543614,340.151812592,324.747753688,15.4040589043
 03/07  16:00:00,963.816912095,29.441180467,0.0,0.0,448.566543614,448.566543614,318.352789981,302.955590667,15.3971993145
 03/07  17:00:00,1012.72437143,29.441180467,0.0,0.0,448.566543614,448.566543614,357.358910416,335.261658521,22.0972518952
 03/07  18:00:00,899.907363385,29.441180467,0.0,0.0,348.885089477,398.725816546,401.313655324,390.343421122,10.9702342022
 03/07  19:00:00,743.408194788,29.441180467,0.0,0.0,249.203635341,299.044362409,529.386227693,518.440082442,10.946145251
 03/07  20:00:00,727.64587792,29.441180467,0.0,0.0,249.203635341,299.044362409,645.052605768,638.494111065,6.55849470346
 03/07  21:00:00,578.511871534,29.441180467,0.0,0.0,149.522181205,249.203635341,902.393903943,893.647536001,8.7463679425
 03/07  22:00:00,554.501777782,29.441180467,0.0,0.0,149.522181205,249.203635341,1080.19661958,1075.83044034,4.36617924106
 03/07  23:00:00,349.356894221,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040531568,0.0,2.19040531568
 03/07  24:00:00,299.992135052,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021602411,0.0,2.19021602411
 03/08  01:00:00,287.769936229,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019982551,0.0,2.19019982551
 03/08  02:00:00,317.957777032,1.59436661931,2.61119924863,0.0,24.9203635341,199.362908273,8.69477439002,4.33415751912,4.36061687089
 03/08  03:00:00,326.224080098,1.99295827414,3.50991715733,0.0,24.9203635341,199.362908273,8.96959301241,6.77943975921,2.1901532532
 03/08  04:00:00,317.468884518,1.59436661931,1.78575596572,0.0,24.9203635341,199.362908273,9.3293833474,7.13924568729,2.1901376601
 03/08  05:00:00,335.476483141,1.99295827414,2.23134388422,0.0,24.9203635341,199.362908273,11.9183470974,9.72794370918,2.19040338824
 03/08  06:00:00,373.008047772,1.59436661931,1.01167387264,0.0,49.8407270682,199.362908273,14.4658305368,10.0993090742,4.36652146261
 03/08  07:00:00,683.543947777,29.441180467,203.686270625,0.0,49.8407270682,199.362908273,709.931085176,705.566778109,4.36430706745
 03/08  08:00:00,501.888509082,29.441180467,0.0,0.0,149.522181205,199.362908273,1046.3843327,1037.63122302,8.75310967805
 03/08  09:00:00,1049.48233372,29.441180467,0.0,0.0,448.566543614,448.566543614,552.237032321,536.824360887,15.4126714338
 03/08  10:00:00,1060.4261342,29.441180467,34.3837201223,0.0,448.566543614,448.566543614,283.374878201,265.741664957,17.6332132441
 03/08  11:00:00,1073.63497311,29.441180467,48.1021019796,0.0,448.566543614,448.566543614,188.786512072,168.942252008,19.8442600641
 03/08  12:00:00,1063.89095334,29.4901259622,39.9478913378,0.0,448.566543614,448.566543614,170.184537648,148.058585485,22.1259521626
 03/08  13:00:00,1067.65404373,30.4873013378,77.491035675,0.0,448.566543614,398.725816546,182.158430887,155.498995917,26.6594349696
 03/08  14:00:00,1150.37001623,31.7244496361,101.344818851,0.0,448.566543614,448.566543614,146.038705782,121.625466518,24.413239264
 03/08  15:00:00,1139.41627897,31.6563707099,96.9998552999,0.0,448.566543614,448.566543614,101.098754164,85.6937966789,15.4049574852
 03/08  16:00:00,1098.14043118,30.312659194,67.9576048176,0.0,448.566543614,448.566543614,90.0515081732,72.4552856563,17.5962225169
 03/08  17:00:00,1070.09209056,29.441180467,20.6746987152,0.0,448.566543614,448.566543614,112.969822363,93.08083052,19.8889918427
 03/08  18:00:00,899.55064525,29.441180467,0.0,0.0,348.885089477,398.725816546,285.807274005,272.64785556,13.1594184455
 03/08  19:00:00,743.258010774,29.441180467,0.0,0.0,249.203635341,299.044362409,620.649600159,611.888345585,8.7612545738
 03/08  20:00:00,727.679750016,29.441180467,0.0,0.0,249.203635341,299.044362409,850.735768177,844.176777026,6.5589911514
 03/08  21:00:00,578.45128108,29.441180467,0.0,0.0,149.522181205,249.203635341,970.767065855,962.020996243,8.74606961286
 03/08  22:00:00,554.276309151,29.441180467,0.0,0.0,149.522181205,249.203635341,1013.65981006,1009.29374129,4.36606877395
 03/08  23:00:00,349.356892996,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903648951,0.0,2.1903648951
 03/08  24:00:00,299.992134084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034809176,0.0,2.19034809176
 03/09  01:00:00,287.769935149,0.0,0.0,0.0,24.9203635341,199.362908273,4.3606415231,0.0,4.3606415231
 03/09  02:00:00,321.62772495,1.99295827414,0.249235218769,0.0,24.9203635341,199.362908273,8.10527453374,5.91483960158,2.19043493217
 03/09  03:00:00,315.923616027,1.59436661931,0.232857912128,0.0,24.9203635341,199.362908273,8.8605438698,6.67026814561,2.19027572419
 03/09  04:00:00,316.210041626,1.99295827414,0.151012664503,0.0,24.9203635341,199.362908273,14.7529022731,12.5626446788,2.19025759436
 03/09  05:00:00,322.674670217,1.59436661931,0.0676028255529,0.0,24.9203635341,199.362908273,14.0111434299,11.8207626121,2.19038081775
 03/09  06:00:00,357.945433279,1.99295827414,0.0,0.0,49.8407270682,199.362908273,28.0708220693,23.7042456181,4.36657645121
 03/09  07:00:00,672.226074152,29.441180467,196.916554468,0.0,49.8407270682,199.362908273,743.645199036,739.280932838,4.36426619791
 03/09  08:00:00,504.00061163,29.441180467,0.0,0.0,149.522181205,199.362908273,1942.56431046,1933.81194314,8.75236732024
 03/09  09:00:00,1051.19007668,29.441180467,0.0,0.0,448.566543614,448.566543614,1021.89825691,1006.48542508,15.4128318318
 03/09  10:00:00,1013.69546103,29.441180467,0.0,0.0,448.566543614,448.566543614,680.960189424,661.124469101,19.8357203232
 03/09  11:00:00,964.349997939,29.441180467,0.0,0.0,448.566543614,448.566543614,526.592774443,508.952772628,17.6400018145
 03/09  12:00:00,964.041163165,29.441180467,0.0,0.0,448.566543614,448.566543614,428.085073937,405.961171671,22.1239022658
 03/09  13:00:00,913.924112401,29.441180467,0.0,0.0,448.566543614,398.725816546,319.366177317,292.703538553,26.6626387644
 03/09  14:00:00,963.632500855,29.441180467,0.0,0.0,448.566543614,448.566543614,262.892036875,238.483113295,24.40892358
 03/09  15:00:00,963.491979236,29.441180467,0.0,0.0,448.566543614,448.566543614,181.130454049,163.527619811,17.6028342379
 03/09  16:00:00,1089.427982,29.441180467,71.6408972191,0.0,448.566543614,448.566543614,90.0147767007,74.6163695336,15.3984071671
 03/09  17:00:00,1103.00181665,29.441180467,34.4224711453,0.0,448.566543614,448.566543614,84.2003613434,64.3125334269,19.8878279165
 03/09  18:00:00,986.471887684,29.441180467,31.2601397241,0.0,348.885089477,398.725816546,105.947603988,92.7881265361,13.159477452
 03/09  19:00:00,766.013837067,29.441180467,5.59599696858,0.0,249.203635341,299.044362409,215.819430913,207.0587997,8.7606312132
 03/09  20:00:00,727.094503623,29.441180467,0.0,0.0,249.203635341,299.044362409,324.142275377,315.403539022,8.73873635523
 03/09  21:00:00,577.705442415,29.441180467,0.0,0.0,149.522181205,249.203635341,458.738628158,452.174009236,6.56461892129
 03/09  22:00:00,553.349614538,29.441180467,0.0,0.0,149.522181205,249.203635341,556.640032154,552.274143288,4.36588886618
 03/09  23:00:00,349.356891934,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042849137,0.0,2.19042849137
 03/09  24:00:00,299.992132983,0.0,0.0,0.0,24.9203635341,199.362908273,4.36033481997,0.0,4.36033481997
 03/10  01:00:00,287.769933906,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901359006,0.0,2.1901359006
 03/10  02:00:00,287.76993371,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011555787,0.0,2.19011555787
 03/10  03:00:00,307.555088702,1.19577496448,0.13159077745,0.0,24.9203635341,199.362908273,7.15984157187,4.96946576604,2.19037580584
 03/10  04:00:00,322.993636159,1.99295827414,0.300433968034,0.0,24.9203635341,199.362908273,13.1108920054,10.9204689087,2.19042309667
 03/10  05:00:00,328.212860342,1.59436661931,0.291555565701,0.0,24.9203635341,199.362908273,12.8450249324,10.6546208167,2.19040411569
 03/10  06:00:00,380.18810068,1.99295827414,0.230897513573,0.0,49.8407270682,199.362908273,22.0907465083,17.7242912703,4.36645523798
 03/10  07:00:00,680.156916289,29.441180467,198.837000695,0.0,49.8407270682,199.362908273,829.061860121,824.697479922,4.3643801988
 03/10  08:00:00,550.148578248,29.441180467,34.3672341885,0.0,149.522181205,199.362908273,724.390915191,715.63803987,8.75287532065
 03/10  09:00:00,1192.44681314,29.441180467,67.7136848753,0.0,448.566543614,448.566543614,242.712209607,225.101953329,17.6102562781
 03/10  10:00:00,1234.87730403,29.441180467,132.697548018,0.0,448.566543614,448.566543614,132.39962183,114.767619712,17.6320021181
 03/10  11:00:00,1309.83468475,29.464204963,255.344405279,0.0,448.566543614,448.566543614,98.8989813637,81.2579673142,17.6410140495
 03/10  12:00:00,1348.0838579,30.2475477166,291.936155441,0.0,448.566543614,448.566543614,91.698695737,69.574771765,22.123923972
 03/10  13:00:00,1324.85910913,30.8316604004,317.19300683,0.0,448.566543614,398.725816546,96.53711119,69.8750329654,26.6620782246
 03/10  14:00:00,1389.73985204,31.0616439389,331.509507739,0.0,448.566543614,448.566543614,60.9100955321,36.501999172,24.4080963601
 03/10  15:00:00,1410.82472978,31.5342806489,347.061917104,0.0,448.566543614,448.566543614,31.6002920085,13.9980223259,17.6022696825
 03/10  16:00:00,1435.54996436,30.965893394,367.73112202,0.0,448.566543614,448.566543614,22.1891909932,6.79356843718,15.395622556
 03/10  17:00:00,1498.23478358,30.1142602742,382.372693941,0.0,448.566543614,448.566543614,27.4081730041,7.51863746325,19.8895355408
 03/10  18:00:00,1373.89651076,29.441180467,371.561234271,0.0,348.885089477,398.725816546,32.2291672702,19.0701855424,13.1589817278
 03/10  19:00:00,1206.35004531,29.441180467,360.630490571,0.0,249.203635341,299.044362409,61.7721878584,53.0107041773,8.76148368113
 03/10  20:00:00,1186.74229796,29.441180467,356.903074864,0.0,249.203635341,299.044362409,87.6539532181,78.9156984579,8.73825476021
 03/10  21:00:00,1040.62640856,29.441180467,361.715503782,0.0,149.522181205,249.203635341,127.362379537,120.798195065,6.56418447223
 03/10  22:00:00,1005.6545222,29.441180467,353.920174831,0.0,149.522181205,249.203635341,150.471470414,146.105315904,4.3661545102
 03/10  23:00:00,349.356890565,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040711137,0.0,2.19040711137
 03/10  24:00:00,299.992131681,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038629392,0.0,2.19038629392
 03/11  01:00:00,237.929205532,0.0,0.0,0.0,24.9203635341,149.522181205,4.36070257028,0.0,4.36070257028
 03/11  02:00:00,237.929205351,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031664035,0.0,2.19031664035
 03/11  03:00:00,237.929205238,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902934921,0.0,2.1902934921
 03/11  04:00:00,237.929205276,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902703225,0.0,2.1902703225
 03/11  05:00:00,250.151403258,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902471416,0.0,2.1902471416
 03/11  06:00:00,274.597276435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601118354,0.0,4.36601118354
 03/11  07:00:00,790.68440733,29.441180467,276.658931825,0.0,49.8407270682,199.362908273,449.784285541,445.420053585,4.36423195595
 03/11  08:00:00,570.713040168,29.441180467,75.013449156,0.0,49.8407270682,199.362908273,399.936935873,395.565193081,4.37174279248
 03/11  09:00:00,736.832394898,29.441180467,24.7635763215,0.0,249.203635341,249.203635341,321.515582413,312.777142052,8.73844036129
 03/11  10:00:00,717.847850307,29.441180467,37.6023446603,0.0,249.203635341,249.203635341,280.708918586,271.948244656,8.76067393033
 03/11  11:00:00,678.644612302,29.441180467,43.6994316831,0.0,249.203635341,249.203635341,252.852135703,244.100244472,8.7518912306
 03/11  12:00:00,696.963551857,29.441180467,54.2173946208,0.0,249.203635341,249.203635341,205.411020251,194.455305145,10.9557151061
 03/11  13:00:00,744.334604468,29.6125101639,89.821567525,0.0,249.203635341,249.203635341,177.37525245,166.433747864,10.9415045861
 03/11  14:00:00,812.99278769,30.472758839,156.916166333,0.0,249.203635341,249.203635341,172.105143007,163.352069146,8.75307386122
 03/11  15:00:00,609.558108812,30.2617387268,202.642208313,0.0,74.7610906023,174.442544739,167.877210433,161.318671256,6.55853917649
 03/11  16:00:00,626.212963832,29.5206517752,219.957150359,0.0,74.7610906023,174.442544739,164.45671933,157.903405612,6.55331371842
 03/11  17:00:00,697.877651037,29.441180467,242.6867161,0.0,74.7610906023,174.442544739,185.919427986,179.363386056,6.55604193019
 03/11  18:00:00,649.69850409,29.441180467,232.773078217,0.0,24.9203635341,149.522181205,281.748861166,277.384820093,4.36404107379
 03/11  19:00:00,339.386303536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19221317679,0.0,2.19221317679
 03/11  20:00:00,323.485575412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36386344482,0.0,4.36386344482
 03/11  21:00:00,323.48557493,0.0,0.0,0.0,24.9203635341,149.522181205,2.19212456963,0.0,2.19212456963
 03/11  22:00:00,299.042164899,0.0,0.0,0.0,24.9203635341,149.522181205,4.36835373615,0.0,4.36835373615
 03/11  23:00:00,274.595799047,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078538813,0.0,4.36078538813
 03/11  24:00:00,250.151403187,0.0,0.0,0.0,24.9203635341,149.522181205,2.190357633,0.0,2.190357633
 03/12  01:00:00,237.928711819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919122585,0.0,2.18919122585
 03/12  02:00:00,237.928711786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942370735,0.0,2.18942370735
 03/12  03:00:00,237.928711766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937127899,0.0,2.18937127899
 03/12  04:00:00,250.15090957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931878888,0.0,2.18931878888
 03/12  05:00:00,274.596781891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192557385,0.0,2.19192557385
 03/12  06:00:00,323.484096446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919723363,0.0,2.18919723363
 03/12  07:00:00,330.841158697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942929069,0.0,2.18942929069
 03/12  08:00:00,296.666492011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937661055,0.0,2.18937661055
 03/12  09:00:00,259.999898606,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893239248,0.0,2.1893239248
 03/12  10:00:00,211.111107416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927124372,0.0,2.18927124372
 03/12  11:00:00,211.112092262,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236657764,0.0,4.36236657764
 03/12  12:00:00,211.112092044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099699464,0.0,2.19099699464
 03/12  13:00:00,211.11356885,0.0,0.0,0.0,24.9203635341,149.522181205,4.36786314215,0.0,4.36786314215
 03/12  14:00:00,211.112092072,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133578255,0.0,2.19133578255
 03/12  15:00:00,211.111107407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930995155,0.0,2.18930995155
 03/12  16:00:00,259.999898632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925723964,0.0,2.18925723964
 03/12  17:00:00,296.666492068,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892045498,0.0,2.1892045498
 03/12  18:00:00,296.666492055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943644799,0.0,2.18943644799
 03/12  19:00:00,314.940429787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938443227,0.0,2.18938443227
 03/12  20:00:00,323.484096412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933107235,0.0,2.18933107235
 03/12  21:00:00,299.041178167,0.0,0.0,0.0,24.9203635341,149.522181205,4.36429137687,0.0,4.36429137687
 03/12  22:00:00,274.595305215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943807011,0.0,2.18943807011
 03/12  23:00:00,250.15090958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938529178,0.0,2.18938529178
 03/12  24:00:00,237.928711771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933252859,0.0,2.18933252859
 03/13  01:00:00,287.769929692,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012860563,0.0,2.19012860563
 03/13  02:00:00,287.76992967,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010031519,0.0,2.19010031519
 03/13  03:00:00,287.769929783,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007198499,0.0,2.19007198499
 03/13  04:00:00,337.669040479,1.19577496448,1.71575805004,0.0,24.9203635341,199.362908273,9.31217468001,7.12178424308,2.19039043694
 03/13  05:00:00,379.863629133,1.59436661931,1.85144272403,0.0,49.8407270682,199.362908273,15.7806926814,11.4144258835,4.3662667979
 03/13  06:00:00,714.902577225,29.441180467,206.245769632,0.0,49.8407270682,199.362908273,818.333639139,813.969744342,4.36389479707
 03/13  07:00:00,526.841690315,29.441180467,0.0,0.0,149.522181205,199.362908273,788.72705452,779.974712391,8.75234212858
 03/13  08:00:00,1049.15338123,29.441180467,0.0,0.0,448.566543614,448.566543614,410.014688951,394.605167797,15.4095211538
 03/13  09:00:00,1198.08886934,29.441180467,101.001012368,0.0,448.566543614,448.566543614,193.038989146,173.205773941,19.8332152046
 03/13  10:00:00,1173.46645109,29.441180467,119.815177205,0.0,448.566543614,448.566543614,116.602128973,98.9627631466,17.639365826
 03/13  11:00:00,1273.25424025,29.4716476329,218.574088533,0.0,448.566543614,448.566543614,89.4096743853,67.2852609028,22.1244134825
 03/13  12:00:00,1273.43133433,30.199741211,267.04157079,0.0,448.566543614,398.725816546,92.1266973215,65.4731156003,26.6535817212
 03/13  13:00:00,1333.07246554,30.6000480058,275.839320805,0.0,448.566543614,448.566543614,63.8325893362,39.4230433607,24.4095459755
 03/13  14:00:00,1343.62817833,32.5801968377,283.934929251,0.0,448.566543614,448.566543614,40.5024490212,25.0995184228,15.4029305984
 03/13  15:00:00,1345.12588868,32.4784727984,285.255433355,0.0,448.566543614,448.566543614,19.4761022354,4.08005389289,15.3960483425
 03/13  16:00:00,1393.22206754,30.8213974278,285.878069227,0.0,448.566543614,448.566543614,24.6793498456,2.58573268679,22.0936171588
 03/13  17:00:00,1275.85552553,29.5164384438,282.747129676,0.0,348.885089477,398.725816546,26.5507298951,15.5807021586,10.9700277366
 03/13  18:00:00,1068.94412345,29.441180467,275.759071689,0.0,249.203635341,299.044362409,45.4969357515,34.5514821044,10.9454536471
 03/13  19:00:00,1074.98269943,29.441180467,264.413836822,0.0,249.203635341,299.044362409,88.131493473,81.5723055965,6.55918787646
 03/13  20:00:00,874.936896095,29.441180467,206.497526545,0.0,149.522181205,249.203635341,167.639771607,158.894473706,8.7452979011
 03/13  21:00:00,798.959342084,29.441180467,155.332098562,0.0,149.522181205,249.203635341,189.635906786,185.270123723,4.36578306264
 03/13  22:00:00,349.356886918,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011638282,0.0,2.19011638282
 03/13  23:00:00,299.99212761,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008783539,0.0,2.19008783539
 03/13  24:00:00,287.769929738,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040604126,0.0,2.19040604126
 03/14  01:00:00,287.769928322,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037335876,0.0,2.19037335876
 03/14  02:00:00,287.769928497,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034208702,0.0,2.19034208702
 03/14  03:00:00,287.769928522,0.0,0.0,0.0,24.9203635341,199.362908273,4.36059017717,0.0,4.36059017717
 03/14  04:00:00,299.992126163,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024804059,0.0,2.19024804059
 03/14  05:00:00,349.35836049,0.0,0.0,0.0,49.8407270682,199.362908273,4.36601445887,0.0,4.36601445887
 03/14  06:00:00,756.872063381,29.441180467,234.794764872,0.0,49.8407270682,199.362908273,370.50269349,368.310537981,2.19215550894
 03/14  07:00:00,813.553894724,29.441180467,196.815533588,0.0,149.522181205,199.362908273,334.668230798,325.91616472,8.75206607764
 03/14  08:00:00,1306.68059681,29.441180467,167.200491911,0.0,448.566543614,448.566543614,192.951991656,175.345420983,17.6065706733
 03/14  09:00:00,1264.18427038,29.441180467,161.079252206,0.0,448.566543614,448.566543614,169.542277396,151.909287533,17.6329898628
 03/14  10:00:00,1191.5974733,29.441180467,137.552302861,0.0,448.566543614,448.566543614,156.040295406,138.402379097,17.6379163084
 03/14  11:00:00,1168.02618643,29.441180467,114.055689405,0.0,448.566543614,448.566543614,151.461469669,129.33901774,22.1224519298
 03/14  12:00:00,1125.64337142,29.441180467,121.367051855,0.0,448.566543614,398.725816546,166.070122435,139.412292046,26.6578303889
 03/14  13:00:00,1187.16139456,29.441180467,132.970522318,0.0,448.566543614,448.566543614,113.873713441,89.4673677195,24.4063457217
 03/14  14:00:00,1217.90660315,29.441180467,155.557765588,0.0,448.566543614,448.566543614,92.073882737,76.6708771353,15.4030056017
 03/14  15:00:00,1216.50641826,29.441180467,150.153717055,0.0,448.566543614,448.566543614,99.5798795574,83.5710049528,16.0088746046
 03/14  16:00:00,1258.82197769,29.441180467,143.570086621,0.0,448.566543614,448.566543614,111.706265212,90.2301635464,21.4761016659
 03/14  17:00:00,1135.76751385,29.441180467,133.354841307,0.0,348.885089477,398.725816546,134.089321436,123.122605731,10.9667157054
 03/14  18:00:00,930.362191576,29.441180467,127.260708378,0.0,249.203635341,299.044362409,204.881217378,193.935818254,10.9453991238
 03/14  19:00:00,944.082773162,29.441180467,122.68588153,0.0,249.203635341,299.044362409,233.077283297,226.519273925,6.55800937243
 03/14  20:00:00,780.196550001,29.441180467,106.101528641,0.0,149.522181205,249.203635341,296.999850804,288.254504616,8.74534618868
 03/14  21:00:00,741.42777475,29.441180467,98.3788758278,0.0,149.522181205,249.203635341,314.535669454,310.169383565,4.36628588945
 03/14  22:00:00,349.356885299,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903669978,0.0,2.1903669978
 03/14  23:00:00,299.992126054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033543915,0.0,2.19033543915
 03/14  24:00:00,287.769928276,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030389937,0.0,2.19030389937
 03/15  01:00:00,287.769926965,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026887099,0.0,2.19026887099
 03/15  02:00:00,287.769927069,0.0,0.0,0.0,24.9203635341,199.362908273,4.36043550898,0.0,4.36043550898
 03/15  03:00:00,287.769926984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016655537,0.0,2.19016655537
 03/15  04:00:00,299.99212463,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013239462,0.0,2.19013239462
 03/15  05:00:00,349.358358514,0.0,0.0,0.0,49.8407270682,199.362908273,4.36592361713,0.0,4.36592361713
 03/15  06:00:00,761.616190596,29.441180467,239.539114204,0.0,49.8407270682,199.362908273,523.637262614,521.445359946,2.19190266825
 03/15  07:00:00,744.703848522,29.441180467,128.985576502,0.0,149.522181205,199.362908273,438.406597736,429.653763658,8.75283407771
 03/15  08:00:00,1214.93172307,29.441180467,76.3451185236,0.0,448.566543614,448.566543614,256.523024737,238.915310797,17.6077139399
 03/15  09:00:00,1216.74728324,29.441180467,110.001734208,0.0,448.566543614,448.566543614,181.296991317,163.668010122,17.6289811947
 03/15  10:00:00,1215.70672106,29.441180467,149.356452706,0.0,448.566543614,448.566543614,95.5592783092,77.9206522125,17.6386260966
 03/15  11:00:00,1301.43329702,29.441180467,236.247042626,0.0,448.566543614,448.566543614,93.1951003623,71.0725583841,22.1225419782
 03/15  12:00:00,1323.41899221,29.8600807628,309.466454573,0.0,448.566543614,398.725816546,99.0479617874,72.390369766,26.6575920214
 03/15  13:00:00,1401.44374594,32.0207389149,336.451039868,0.0,448.566543614,448.566543614,77.3137571535,52.9080327337,24.4057244198
 03/15  14:00:00,1424.46286758,32.839908703,360.161769761,0.0,448.566543614,448.566543614,49.1674518904,33.7647391067,15.4027127837
 03/15  15:00:00,1444.96608515,31.2807810034,380.986192385,0.0,448.566543614,448.566543614,25.3227010266,9.92708047468,15.3956205519
 03/15  16:00:00,1512.25307789,30.5373959649,397.204140154,0.0,448.566543614,448.566543614,28.7009128531,6.60920743394,22.0917054191
 03/15  17:00:00,1417.56418988,29.4972178069,415.359367781,0.0,348.885089477,398.725816546,30.8451085975,19.8759217167,10.9691868809
 03/15  18:00:00,1218.43814897,29.441180467,416.641826485,0.0,249.203635341,299.044362409,71.324950341,60.3801155785,10.9448347625
 03/15  19:00:00,1220.49201082,29.441180467,410.252677283,0.0,249.203635341,299.044362409,86.1230627315,79.56442038,6.55864235144
 03/15  20:00:00,1078.99370643,29.441180467,402.053437712,0.0,149.522181205,249.203635341,119.319650398,110.574827366,8.74482303295
 03/15  21:00:00,1046.40649221,29.441180467,395.073872632,0.0,149.522181205,249.203635341,136.326266188,131.960227118,4.36603906963
 03/15  22:00:00,349.356883897,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024492023,0.0,2.19024492023
 03/15  23:00:00,299.992124642,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902105642,0.0,2.1902105642
 03/15  24:00:00,287.769926831,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017623187,0.0,2.19017623187
 03/16  01:00:00,287.769925439,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013832184,0.0,2.19013832184
 03/16  02:00:00,287.769925666,0.0,0.0,0.0,24.9203635341,199.362908273,4.36016585991,0.0,4.36016585991
 03/16  03:00:00,287.769925664,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037248379,0.0,2.19037248379
 03/16  04:00:00,299.992123176,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903352139,0.0,2.1903352139
 03/16  05:00:00,349.358355881,0.0,0.0,0.0,49.8407270682,199.362908273,4.36615012421,0.0,4.36615012421
 03/16  06:00:00,879.63230022,29.5939338159,351.91414399,0.0,49.8407270682,199.362908273,279.083734691,276.891517652,2.19221703905
 03/16  07:00:00,911.332911362,29.441180467,291.404637701,0.0,149.522181205,199.362908273,285.142335044,276.390250266,8.75208477773
 03/16  08:00:00,1425.60551795,29.441180467,281.60886283,0.0,448.566543614,448.566543614,139.135836981,121.530007815,17.6058291662
 03/16  09:00:00,1420.94601071,29.441180467,313.158837652,0.0,448.566543614,448.566543614,93.8421385539,76.2110366074,17.6311019465
 03/16  10:00:00,1382.23226846,29.441180467,323.214489869,0.0,448.566543614,448.566543614,56.1515084722,38.5124344139,17.6390740582
 03/16  11:00:00,1396.0574517,30.3894418214,335.885957667,0.0,448.566543614,448.566543614,51.7393176177,29.620517401,22.1188002168
 03/16  12:00:00,1366.06758275,32.2862536311,352.132140494,0.0,448.566543614,398.725816546,57.1313536967,30.478494275,26.6528594217
 03/16  13:00:00,1436.55069301,34.7123261309,369.471178955,0.0,448.566543614,448.566543614,41.361290944,16.9568134009,24.4044775431
 03/16  14:00:00,1457.47140636,35.6096916321,387.672807031,0.0,448.566543614,448.566543614,22.6475960065,7.24563565574,15.4019603508
 03/16  15:00:00,1467.41408599,35.0696311215,396.571473331,0.0,448.566543614,448.566543614,15.5283831005,0.132369899779,15.3960132007
 03/16  16:00:00,1519.39176561,33.7890817442,400.18066959,0.0,448.566543614,448.566543614,22.1344074662,0.0423584467507,22.0920490195
 03/16  17:00:00,1404.09258921,32.3858725697,399.182508197,0.0,348.885089477,398.725816546,13.1920238995,2.22194557559,10.9700783239
 03/16  18:00:00,1190.11114272,30.233326147,388.32575639,0.0,249.203635341,299.044362409,31.8917907493,20.9466782886,10.9451124607
 03/16  19:00:00,1175.57472579,29.441180467,367.477619275,0.0,249.203635341,299.044362409,41.0999504784,34.5415518423,6.5583986361
 03/16  20:00:00,1012.67964983,29.441180467,339.138041358,0.0,149.522181205,249.203635341,79.4129212716,70.6679186626,8.74500260902
 03/16  21:00:00,967.279977232,29.441180467,316.720202755,0.0,149.522181205,249.203635341,114.516985165,112.323844229,2.1931409363
 03/16  22:00:00,349.356882614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36044029346,0.0,4.36044029346
 03/16  23:00:00,299.992123432,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005996729,0.0,2.19005996729
 03/16  24:00:00,287.7699254,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036777746,0.0,2.19036777746
 03/17  01:00:00,287.769923709,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032560631,0.0,2.19032560631
 03/17  02:00:00,287.769923736,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902854923,0.0,2.1902854923
 03/17  03:00:00,287.769923901,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024533129,0.0,2.19024533129
 03/17  04:00:00,299.992121816,0.0,0.0,0.0,24.9203635341,199.362908273,4.36037008171,0.0,4.36037008171
 03/17  05:00:00,349.358353263,0.0,0.0,0.0,49.8407270682,199.362908273,2.19316772789,0.0,2.19316772789
 03/17  06:00:00,817.231601017,30.0476831119,285.668705508,0.0,49.8407270682,199.362908273,323.16533073,318.800933341,4.36439738923
 03/17  07:00:00,795.338357614,29.441180467,168.015378681,0.0,149.522181205,199.362908273,310.805699175,302.053412558,8.75228661768
 03/17  08:00:00,1295.79508668,29.441180467,143.867673163,0.0,448.566543614,448.566543614,151.838676258,136.430767632,15.4079086268
 03/17  09:00:00,1295.33330534,29.441180467,180.271578276,0.0,448.566543614,448.566543614,117.66361994,100.03229267,17.6313272694
 03/17  10:00:00,1280.52647802,29.441180467,215.339923584,0.0,448.566543614,448.566543614,93.4577399924,73.6173206862,19.8404193062
 03/17  11:00:00,1329.01294281,29.4670401365,264.706227891,0.0,448.566543614,448.566543614,55.9013598868,33.7827827751,22.1185771117
 03/17  12:00:00,1326.75407672,31.2558775811,311.088150344,0.0,448.566543614,398.725816546,72.6996311461,48.2608572172,24.4387739289
 03/17  13:00:00,1409.35328577,33.9791317515,341.400776578,0.0,448.566543614,448.566543614,53.1790388755,26.5577635737,26.6212753018
 03/17  14:00:00,1441.56705571,34.9025824032,373.968347855,0.0,448.566543614,448.566543614,27.6690354804,12.2684636819,15.4005717985
 03/17  15:00:00,1473.88161075,34.8345918989,403.592212511,0.0,448.566543614,448.566543614,16.8646699757,1.47036635591,15.3943036198
 03/17  16:00:00,1549.32900953,34.7821789639,428.80548034,0.0,448.566543614,448.566543614,20.703801337,0.821070109694,19.8827312273
 03/17  17:00:00,1454.43600069,33.016509652,448.539142193,0.0,348.885089477,398.725816546,18.5901951809,5.4349158063,13.1552793746
 03/17  18:00:00,1248.2993855,30.2349368967,444.537291599,0.0,249.203635341,299.044362409,30.5932544325,21.8333239371,8.75993049533
 03/17  19:00:00,1229.94032513,29.441180467,418.106807807,0.0,249.203635341,299.044362409,39.3325790119,32.7736081749,6.55897083705
 03/17  20:00:00,1064.77631617,29.441180467,387.888141746,0.0,149.522181205,249.203635341,67.360007333,58.6146640517,8.74534328129
 03/17  21:00:00,1005.55214426,29.441180467,355.753316128,0.0,149.522181205,249.203635341,98.5697412878,94.2039448415,4.36579644627
 03/17  22:00:00,349.356880557,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031113861,0.0,2.19031113861
 03/17  23:00:00,299.992121498,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027072374,0.0,2.19027072374
 03/17  24:00:00,287.769923868,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023033528,0.0,2.19023033528
 03/18  01:00:00,237.929195332,0.0,0.0,0.0,24.9203635341,149.522181205,4.36033038525,0.0,4.36033038525
 03/18  02:00:00,237.929195302,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010053316,0.0,2.19010053316
 03/18  03:00:00,237.929195156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005737498,0.0,2.19005737498
 03/18  04:00:00,250.151392917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035795487,0.0,2.19035795487
 03/18  05:00:00,274.597260347,0.0,0.0,0.0,24.9203635341,149.522181205,4.36578312539,0.0,4.36578312539
 03/18  06:00:00,842.293047943,30.0087661965,312.541954722,0.0,49.8407270682,199.362908273,284.58643658,282.394347092,2.19208948767
 03/18  07:00:00,739.438335595,29.441180467,216.651460148,0.0,49.8407270682,199.362908273,301.515065729,294.967463834,6.547601895
 03/18  08:00:00,924.705760471,29.441180467,175.949022856,0.0,249.203635341,249.203635341,235.663326323,229.105706403,6.55761991988
 03/18  09:00:00,898.654605303,29.441180467,185.045430457,0.0,249.203635341,249.203635341,215.764147771,204.820123766,10.9440240053
 03/18  10:00:00,862.106483964,29.441180467,196.988361098,0.0,249.203635341,249.203635341,181.338130196,172.585821908,8.75230828847
 03/18  11:00:00,872.426272224,29.441180467,207.381633592,0.0,249.203635341,249.203635341,150.358188591,139.405184005,10.9530045861
 03/18  12:00:00,904.27416889,29.441180467,239.288013288,0.0,249.203635341,249.203635341,120.910487771,112.154852552,8.75563521913
 03/18  13:00:00,944.63207679,29.441180467,280.077571222,0.0,249.203635341,249.203635341,112.006238575,103.25417817,8.75206040479
 03/18  14:00:00,721.671494579,29.441180467,307.152197106,0.0,74.7610906023,174.442544739,155.551486278,148.993488181,6.55799809693
 03/18  15:00:00,731.356015845,29.441180467,317.048761311,0.0,74.7610906023,174.442544739,165.106768563,158.554291674,6.55247688874
 03/18  16:00:00,781.174605188,29.441180467,317.717883188,0.0,74.7610906023,174.442544739,180.400042084,173.845192475,6.554849609
 03/18  17:00:00,742.724313398,29.441180467,316.715044978,0.0,24.9203635341,149.522181205,236.678506719,232.314456301,4.36405041829
 03/18  18:00:00,296.66795636,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218558881,0.0,2.19218558881
 03/18  19:00:00,306.398227692,0.0,0.0,0.0,24.9203635341,149.522181205,4.36421659203,0.0,4.36421659203
 03/18  20:00:00,323.485561067,0.0,0.0,0.0,24.9203635341,149.522181205,4.36370285955,0.0,4.36370285955
 03/18  21:00:00,299.042146326,0.0,0.0,0.0,24.9203635341,149.522181205,4.36735438598,0.0,4.36735438598
 03/18  22:00:00,274.595788743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011701791,0.0,2.19011701791
 03/18  23:00:00,250.151392985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007363696,0.0,2.19007363696
 03/18  24:00:00,237.929195158,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900302879,0.0,2.1900302879
 03/19  01:00:00,237.928703373,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892640467,0.0,2.1892640467
 03/19  02:00:00,237.928703412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919204955,0.0,2.18919204955
 03/19  03:00:00,237.928703439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940115423,0.0,2.18940115423
 03/19  04:00:00,250.150901198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932889215,0.0,2.18932889215
 03/19  05:00:00,274.596767518,0.0,0.0,0.0,24.9203635341,149.522181205,4.36395870673,0.0,4.36395870673
 03/19  06:00:00,323.484088063,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  07:00:00,313.753816954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937272802,0.0,2.18937272802
 03/19  08:00:00,296.666483596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930026197,0.0,2.18930026197
 03/19  09:00:00,259.999890204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922777175,0.0,2.18922777175
 03/19  10:00:00,211.111099039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915527355,0.0,2.18915527355
 03/19  11:00:00,211.112079797,0.0,0.0,0.0,24.9203635341,149.522181205,4.36217933872,0.0,4.36217933872
 03/19  12:00:00,211.112079147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107621001,0.0,2.19107621001
 03/19  13:00:00,211.113550055,0.0,0.0,0.0,24.9203635341,149.522181205,4.36788140808,0.0,4.36788140808
 03/19  14:00:00,211.112079439,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121208539,0.0,2.19121208539
 03/19  15:00:00,211.111098993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932556097,0.0,2.18932556097
 03/19  16:00:00,533.302946684,14.99976006,209.148079173,0.0,24.9203635341,149.522181205,2.1893934577,0.0,2.1893934577
 03/19  17:00:00,749.215013482,22.5328798049,333.878339736,0.0,24.9203635341,149.522181205,2.18936802816,0.0,2.18936802816
 03/19  18:00:00,650.717070539,18.0462934612,256.213282115,0.0,24.9203635341,149.522181205,2.1893893507,0.0,2.1893893507
 03/19  19:00:00,465.671934413,7.85735619194,118.839955667,0.0,24.9203635341,149.522181205,2.18941024057,0.0,2.18941024057
 03/19  20:00:00,323.48408802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924316215,0.0,2.18924316215
 03/19  21:00:00,299.041163516,0.0,0.0,0.0,24.9203635341,149.522181205,4.36397730845,0.0,4.36397730845
 03/19  22:00:00,274.595296767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928602618,0.0,2.18928602618
 03/19  23:00:00,250.150901177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921343407,0.0,2.18921343407
 03/19  24:00:00,237.928703419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914085904,0.0,2.18914085904
 03/20  01:00:00,287.769918912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024700152,0.0,2.19024700152
 03/20  02:00:00,287.769918805,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019740809,0.0,2.19019740809
 03/20  03:00:00,287.76991883,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014777156,0.0,2.19014777156
 03/20  04:00:00,299.992116776,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900981113,0.0,2.1900981113
 03/20  05:00:00,349.358345636,0.0,0.0,0.0,49.8407270682,199.362908273,4.36553732842,0.0,4.36553732842
 03/20  06:00:00,847.799394191,29.441180467,316.759972571,0.0,49.8407270682,199.362908273,438.826806991,434.462662963,4.36414402833
 03/20  07:00:00,800.83439933,29.441180467,185.144610672,0.0,149.522181205,199.362908273,380.304363624,371.552057273,8.75230635056
 03/20  08:00:00,1278.87521062,29.441180467,130.202107947,0.0,448.566543614,448.566543614,187.260677908,171.853647245,15.4070306629
 03/20  09:00:00,1282.21195825,29.441180467,168.369834393,0.0,448.566543614,448.566543614,95.7917606323,78.1619236262,17.6298370061
 03/20  10:00:00,1319.44379283,29.441180467,253.117861539,0.0,448.566543614,448.566543614,65.1642623239,47.5290839003,17.6351784236
 03/20  11:00:00,1325.89140428,29.8771063502,262.640529929,0.0,448.566543614,448.566543614,60.2284490839,38.1121665027,22.1162825812
 03/20  12:00:00,1275.81570563,31.5699393018,267.471132549,0.0,448.566543614,398.725816546,66.8014175849,40.1516266056,26.6497909794
 03/20  13:00:00,1338.01180072,33.4094681845,277.611720563,0.0,448.566543614,448.566543614,49.8125979412,25.412496488,24.4001014533
 03/20  14:00:00,1346.69992219,33.9339798293,285.285466862,0.0,448.566543614,448.566543614,29.9106473547,14.5112772205,15.3993701341
 03/20  15:00:00,1346.90742764,33.2315952595,285.883000299,0.0,448.566543614,448.566543614,17.1012799257,1.70641399746,15.3948659283
 03/20  16:00:00,1393.87146752,31.809287195,285.088834152,0.0,448.566543614,448.566543614,21.5250711775,1.64593665578,19.8791345218
 03/20  17:00:00,1276.54547082,30.3596755329,282.111484002,0.0,348.885089477,398.725816546,25.1017379595,11.9449397095,13.1567982499
 03/20  18:00:00,1067.16346176,29.4550459697,273.510295144,0.0,249.203635341,299.044362409,42.318367856,33.5595531146,8.7588147414
 03/20  19:00:00,1064.95250747,29.441180467,262.482663526,0.0,249.203635341,299.044362409,59.4576387543,50.7201011169,8.73753763746
 03/20  20:00:00,891.371319318,29.441180467,222.14316523,0.0,149.522181205,249.203635341,127.537247477,120.974052046,6.56319543074
 03/20  21:00:00,807.909565903,29.441180467,163.787464203,0.0,149.522181205,249.203635341,166.873639157,162.507988048,4.3656511088
 03/20  22:00:00,349.356875725,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033279167,0.0,2.19033279167
 03/20  23:00:00,299.992116685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011085416,0.0,2.19011085416
 03/20  24:00:00,287.769919152,0.0,0.0,0.0,24.9203635341,199.362908273,4.3600722578,0.0,4.3600722578
 03/21  01:00:00,287.769917423,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029757329,0.0,2.19029757329
 03/21  02:00:00,287.769917176,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024462324,0.0,2.19024462324
 03/21  03:00:00,287.769917077,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019163001,0.0,2.19019163001
 03/21  04:00:00,299.99211491,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013861337,0.0,2.19013861337
 03/21  05:00:00,349.358342994,0.0,0.0,0.0,49.8407270682,199.362908273,4.36596588634,0.0,4.36596588634
 03/21  06:00:00,717.251237608,29.5426368823,208.64047262,0.0,49.8407270682,199.362908273,644.429711855,640.065742631,4.36396922418
 03/21  07:00:00,518.405032614,29.441180467,0.0,0.0,149.522181205,199.362908273,947.427251402,938.676375835,8.75087556645
 03/21  08:00:00,1049.2874613,29.441180467,0.0,0.0,448.566543614,448.566543614,548.930150048,533.524430244,15.4057198031
 03/21  09:00:00,1012.3992217,29.441180467,0.0,0.0,448.566543614,448.566543614,289.389462706,271.763755255,17.6257074502
 03/21  10:00:00,1076.45010813,29.441180467,67.21580514,0.0,448.566543614,448.566543614,149.405171114,131.77133104,17.6338400739
 03/21  11:00:00,1049.76291868,29.441180467,29.7367409466,0.0,448.566543614,448.566543614,106.30617005,84.1921844615,22.1139855887
 03/21  12:00:00,1022.98169012,29.441180467,47.6784849653,0.0,448.566543614,398.725816546,101.227419524,74.5846042474,26.6428152769
 03/21  13:00:00,1105.90399928,29.5449994933,71.9933529243,0.0,448.566543614,448.566543614,73.7414106866,49.3413037063,24.4001069802
 03/21  14:00:00,1127.25195193,29.441180467,87.7456183196,0.0,448.566543614,448.566543614,61.3132546789,45.9138303626,15.3994243164
 03/21  15:00:00,1137.82168356,29.441180467,94.9275891073,0.0,448.566543614,448.566543614,63.83557304,48.4423150652,15.3932579748
 03/21  16:00:00,1189.95183295,29.441180467,97.2184794085,0.0,448.566543614,448.566543614,75.7870642631,55.9053454238,19.8817188393
 03/21  17:00:00,1057.1803867,29.441180467,82.998972977,0.0,348.885089477,398.725816546,96.8459539364,85.8816740051,10.9642799313
 03/21  18:00:00,834.985029939,29.441180467,66.2820146735,0.0,249.203635341,299.044362409,145.196503409,134.251775118,10.944728291
 03/21  19:00:00,824.661932912,29.441180467,51.0259108496,0.0,249.203635341,299.044362409,182.813052323,176.255498413,6.5575539094
 03/21  20:00:00,675.095654817,29.441180467,37.9022564676,0.0,149.522181205,249.203635341,261.237852435,252.49356321,8.74428922519
 03/21  21:00:00,639.40798817,29.441180467,29.4662336798,0.0,149.522181205,249.203635341,292.958823753,288.592974745,4.36584900863
 03/21  22:00:00,349.356874285,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015449827,0.0,2.19015449827
 03/21  23:00:00,299.992115044,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010134246,0.0,2.19010134246
 03/21  24:00:00,287.76991723,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900482178,0.0,2.1900482178
 03/22  01:00:00,287.769915566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971189911,0.0,2.18971189911
 03/22  02:00:00,287.76991567,0.0,0.0,0.0,24.9203635341,199.362908273,2.190276055,0.0,2.190276055
 03/22  03:00:00,287.769915672,0.0,0.0,0.0,24.9203635341,199.362908273,4.36038305249,0.0,4.36038305249
 03/22  04:00:00,299.992113378,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010693979,0.0,2.19010693979
 03/22  05:00:00,349.358339908,0.0,0.0,0.0,49.8407270682,199.362908273,4.36556354328,0.0,4.36556354328
 03/22  06:00:00,704.573610213,29.4433112791,200.287204003,0.0,49.8407270682,199.362908273,653.995417478,651.803512975,2.19190450276
 03/22  07:00:00,518.432706774,29.441180467,0.0,0.0,149.522181205,199.362908273,890.496736149,881.745446893,8.75128925588
 03/22  08:00:00,1049.20452895,29.441180467,0.0,0.0,448.566543614,448.566543614,430.575594441,413.511516039,17.064078402
 03/22  09:00:00,1148.41801377,29.441180467,78.0891577239,0.0,448.566543614,448.566543614,189.351780511,173.384334493,15.9674460185
 03/22  10:00:00,1086.90529393,29.441180467,59.7728795458,0.0,448.566543614,448.566543614,114.961441714,95.1256445295,19.8357971842
 03/22  11:00:00,1136.71024484,29.5297896078,98.8428609885,0.0,448.566543614,448.566543614,86.0119504565,66.1067041756,19.9052462809
