Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/22  12:00:00,1151.114109,30.7969111197,149.917363838,0.0,448.566543614,398.725816546,94.7127273526,68.0605884939,26.6521388587
 03/22  13:00:00,1263.14046245,32.5948749531,204.816837609,0.0,448.566543614,448.566543614,69.0848111807,44.68684542,24.3979657607
 03/22  14:00:00,1282.46779398,33.2096907052,222.980352187,0.0,448.566543614,448.566543614,50.8811706695,35.4830897797,15.3980808899
 03/22  15:00:00,1287.60991711,32.6363626651,228.312596335,0.0,448.566543614,448.566543614,21.6634439167,6.26950032957,15.3939435871
 03/22  16:00:00,1340.11780885,31.0898490634,233.104401786,0.0,448.566543614,448.566543614,26.069312716,6.19047173159,19.8788409844
 03/22  17:00:00,1226.68767706,30.1433074346,233.38625891,0.0,348.885089477,398.725816546,30.8946564508,17.7379448285,13.1567116222
 03/22  18:00:00,1022.21161802,29.6271441315,229.121944499,0.0,249.203635341,299.044362409,47.6345570102,38.8758713154,8.7586856948
 03/22  19:00:00,1003.92665378,29.441180467,202.00930526,0.0,249.203635341,299.044362409,72.0591857703,63.321796535,8.73738923523
 03/22  20:00:00,797.149068912,29.441180467,133.436341837,0.0,149.522181205,249.203635341,136.957505128,130.394525293,6.56297983564
 03/22  21:00:00,709.313811114,29.441180467,85.9709135338,0.0,149.522181205,249.203635341,173.089636926,168.724093903,4.3655430227
 03/22  22:00:00,349.356872253,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027933132,0.0,2.19027933132
 03/22  23:00:00,299.99211323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005130498,0.0,2.19005130498
 03/22  24:00:00,287.769915692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999480087,0.0,2.18999480087
 03/23  01:00:00,287.769913828,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049202936,0.0,4.36049202936
 03/23  02:00:00,287.769913667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015644776,0.0,2.19015644776
 03/23  03:00:00,287.769913577,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009667205,0.0,2.19009667205
 03/23  04:00:00,299.992111407,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003687484,0.0,2.19003687484
 03/23  05:00:00,349.35833731,0.0,0.0,0.0,49.8407270682,199.362908273,4.36571528344,0.0,4.36571528344
 03/23  06:00:00,715.169818351,29.5902834912,204.750339625,0.0,49.8407270682,199.362908273,508.298346239,506.106308528,2.19203771151
 03/23  07:00:00,654.443272103,29.441180467,72.5967647417,0.0,149.522181205,199.362908273,443.141263379,432.206682711,10.9345806679
 03/23  08:00:00,1154.82268986,29.441180467,44.1068161486,0.0,448.566543614,448.566543614,183.312156872,167.905886271,15.4062706011
 03/23  09:00:00,1228.25055226,29.4508652869,126.809671722,0.0,448.566543614,448.566543614,108.554670627,90.9273762108,17.6272944157
 03/23  10:00:00,1279.37709371,29.44869013,223.639521315,0.0,448.566543614,448.566543614,69.973871533,52.3401446078,17.6337269252
 03/23  11:00:00,1317.19836624,29.6567966599,260.307968268,0.0,448.566543614,448.566543614,57.0226152392,34.9085067159,22.1141085233
 03/23  12:00:00,1281.50849732,29.8414309128,273.942481053,0.0,448.566543614,398.725816546,58.9297110545,34.4986503553,24.4310606991
 03/23  13:00:00,1342.04924874,30.6351627023,283.452985108,0.0,448.566543614,448.566543614,42.9271882249,18.5327714028,24.3944168222
 03/23  14:00:00,1353.4516103,31.6328124825,293.405744421,0.0,448.566543614,448.566543614,23.8186606717,6.22316872002,17.5954919517
 03/23  15:00:00,1345.27726632,30.0231086262,287.049934596,0.0,448.566543614,448.566543614,17.6515280994,4.45817159026,13.1933565092
 03/23  16:00:00,1383.44703178,29.7100454284,276.834580214,0.0,448.566543614,448.566543614,23.7684250685,1.68094528231,22.0874797862
 03/23  17:00:00,1265.85413116,29.441180467,272.707799202,0.0,348.885089477,398.725816546,26.2897369107,15.3217409744,10.9679959363
 03/23  18:00:00,1062.25454249,29.441180467,269.240936318,0.0,249.203635341,299.044362409,71.9610595933,63.2015164875,8.7595431058
 03/23  19:00:00,1070.53290734,29.441180467,268.329290667,0.0,249.203635341,299.044362409,97.7824994682,89.0462078679,8.73629160023
 03/23  20:00:00,900.544386775,29.441180467,231.271824055,0.0,149.522181205,249.203635341,150.4443762,143.88189813,6.56247807075
 03/23  21:00:00,815.54310636,29.441180467,171.338408419,0.0,149.522181205,249.203635341,180.823759069,176.458336381,4.36542268801
 03/23  22:00:00,349.356870539,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031129613,0.0,2.19031129613
 03/23  23:00:00,299.992111565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025038773,0.0,2.19025038773
 03/23  24:00:00,287.76991381,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032060233,0.0,4.36032060233
 03/24  01:00:00,287.769911917,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006409467,0.0,2.19006409467
 03/24  02:00:00,287.769911828,0.0,0.0,0.0,24.9203635341,199.362908273,2.190000947,0.0,2.190000947
 03/24  03:00:00,287.769911778,0.0,0.0,0.0,24.9203635341,199.362908273,2.190277488,0.0,2.190277488
 03/24  04:00:00,299.992109578,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021408775,0.0,2.19021408775
 03/24  05:00:00,349.358334438,0.0,0.0,0.0,49.8407270682,199.362908273,4.36552236536,0.0,4.36552236536
 03/24  06:00:00,745.639304189,29.7131739786,222.637405621,0.0,49.8407270682,199.362908273,466.673290995,462.30950055,4.36379044542
 03/24  07:00:00,623.105280781,29.441180467,63.0719661673,0.0,149.522181205,199.362908273,455.195692234,446.445145069,8.75054716457
 03/24  08:00:00,1123.94637607,29.441180467,23.6957564334,0.0,448.566543614,448.566543614,208.441494192,193.036153762,15.4053404301
 03/24  09:00:00,1180.18077896,29.441180467,81.8844099563,0.0,448.566543614,448.566543614,109.742641854,92.1174014873,17.6252403672
 03/24  10:00:00,1235.14041714,29.441180467,180.047163539,0.0,448.566543614,448.566543614,72.3727675331,54.7414026226,17.6313649104
 03/24  11:00:00,1295.01999242,29.441180467,239.530541811,0.0,448.566543614,448.566543614,69.3190048415,47.2082906085,22.110714233
 03/24  12:00:00,1251.32855098,29.441180467,245.659599219,0.0,448.566543614,398.725816546,83.1901445876,58.7619391812,24.4282054064
 03/24  13:00:00,1324.69079837,30.1359452187,268.047098126,0.0,448.566543614,448.566543614,56.6198040516,32.227952512,24.3918515396
 03/24  14:00:00,1340.85876728,30.8571808196,282.84389556,0.0,448.566543614,448.566543614,32.0723273537,16.6751232367,15.397204117
 03/24  15:00:00,1349.11015873,30.5249588663,290.958214196,0.0,448.566543614,448.566543614,18.2456144805,2.85484577382,15.3907687067
 03/24  16:00:00,1399.28043001,29.5864059687,292.979048146,0.0,448.566543614,448.566543614,23.0996535416,3.22014698591,19.8795065557
 03/24  17:00:00,1277.0498123,29.441180467,284.001313092,0.0,348.885089477,398.725816546,28.6909561191,15.5340512717,13.1569048473
 03/24  18:00:00,1067.50699109,29.441180467,274.336182518,0.0,249.203635341,299.044362409,62.9300235369,54.1712903612,8.75873317562
 03/24  19:00:00,1072.39820448,29.441180467,270.054462807,0.0,249.203635341,299.044362409,98.883669755,90.1472365124,8.73643324263
 03/24  20:00:00,903.826968153,29.441180467,234.496890184,0.0,149.522181205,249.203635341,150.711807816,144.148917159,6.56289065681
 03/24  21:00:00,830.833477173,29.441180467,186.486442512,0.0,149.522181205,249.203635341,175.279257458,170.913736786,4.36552067206
 03/24  22:00:00,349.35686862,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026847845,0.0,2.19026847845
 03/24  23:00:00,299.992109594,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003421802,0.0,2.19003421802
 03/24  24:00:00,287.769912056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997073732,0.0,2.18997073732
 03/25  01:00:00,237.929183039,0.0,0.0,0.0,24.9203635341,149.522181205,4.36041979986,0.0,4.36041979986
 03/25  02:00:00,237.929182912,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010972486,0.0,2.19010972486
 03/25  03:00:00,237.929182834,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004287412,0.0,2.19004287412
 03/25  04:00:00,250.151380668,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899760012,0.0,2.1899760012
 03/25  05:00:00,274.597240808,0.0,0.0,0.0,24.9203635341,149.522181205,4.36554466689,0.0,4.36554466689
 03/25  06:00:00,755.114979611,29.470727701,232.363819449,0.0,49.8407270682,199.362908273,503.504909166,501.312964218,2.1919449479
 03/25  07:00:00,557.432105435,29.441180467,74.0195823292,0.0,49.8407270682,199.362908273,487.096764586,480.54992483,6.54683975532
 03/25  08:00:00,682.075346434,29.441180467,5.25901925125,0.0,249.203635341,249.203635341,406.674610973,400.11640299,6.55820798363
 03/25  09:00:00,677.305946703,29.441180467,11.2170890467,0.0,249.203635341,249.203635341,334.58602008,325.828717372,8.75730270786
 03/25  10:00:00,649.612162181,29.441180467,28.2583893013,0.0,249.203635341,249.203635341,199.052496856,189.101908467,9.95058838923
 03/25  11:00:00,686.021279862,29.441180467,56.3672400388,0.0,249.203635341,249.203635341,156.492550979,146.742354608,9.75019637052
 03/25  12:00:00,719.28528181,29.441180467,81.3034495152,0.0,249.203635341,249.203635341,161.137165946,150.198701575,10.9384643713
 03/25  13:00:00,746.763865106,29.4563002721,102.761369797,0.0,249.203635341,249.203635341,154.126467158,145.376060164,8.7504069938
 03/25  14:00:00,513.75261188,29.441180467,114.60426229,0.0,74.7610906023,174.442544739,194.095145424,187.537904692,6.5572407326
 03/25  15:00:00,510.081207802,29.441180467,112.643479885,0.0,74.7610906023,174.442544739,174.380534562,167.828849398,6.55168516381
 03/25  16:00:00,562.928066135,29.441180467,115.572985317,0.0,74.7610906023,174.442544739,150.865558352,144.311588386,6.55396996672
 03/25  17:00:00,523.597334083,29.441180467,115.825591261,0.0,24.9203635341,149.522181205,172.295022957,170.103031298,2.19199165985
 03/25  18:00:00,296.667939992,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376087317,0.0,4.36376087317
 03/25  19:00:00,297.854543491,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207790839,0.0,2.19207790839
 03/25  20:00:00,323.485543948,0.0,0.0,0.0,24.9203635341,149.522181205,4.36377308772,0.0,4.36377308772
 03/25  21:00:00,299.042124549,0.0,0.0,0.0,24.9203635341,149.522181205,4.36702303532,0.0,4.36702303532
 03/25  22:00:00,274.59577621,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021232353,0.0,2.19021232353
 03/25  23:00:00,250.151380618,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014517849,0.0,2.19014517849
 03/25  24:00:00,237.92918295,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007806213,0.0,2.19007806213
 03/26  01:00:00,237.928693382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936005629,0.0,2.18936005629
 03/26  02:00:00,275.102598682,1.99295827414,1.67608226677,0.0,24.9203635341,149.522181205,12.0919006653,9.90263563595,2.18926502936
 03/26  03:00:00,267.209251339,1.59436661931,1.298089115,0.0,24.9203635341,149.522181205,13.1442289637,10.95489167,2.18933729364
 03/26  04:00:00,286.26359943,1.99295827414,1.19170232719,0.0,24.9203635341,149.522181205,19.2005790764,17.0112273618,2.18935171461
 03/26  05:00:00,303.4582139,1.59436661931,0.93145405404,0.0,24.9203635341,149.522181205,19.5568159485,15.1925915396,4.36422440892
 03/26  06:00:00,353.712753284,1.99295827414,0.615760177022,0.0,24.9203635341,149.522181205,27.5711999426,25.3818796944,2.18932024825
 03/26  07:00:00,329.499970212,1.59436661931,0.351166984919,0.0,24.9203635341,149.522181205,22.4381500213,20.2488134655,2.18933655579
 03/26  08:00:00,320.35150956,1.99295827414,0.229979243473,0.0,24.9203635341,149.522181205,26.6224512912,24.4331829536,2.18926833756
 03/26  09:00:00,285.846262908,1.59436661931,0.582176290776,0.0,24.9203635341,149.522181205,12.5399715749,12.5199715749,0.02
 03/26  10:00:00,245.690987836,1.99295827414,1.01221259335,0.0,24.9203635341,149.522181205,11.9619166334,9.77260487921,2.18931175423
 03/26  11:00:00,240.410123365,1.59436661931,1.3517655199,0.0,24.9203635341,149.522181205,9.36404843778,5.00189094151,4.36215749628
 03/26  12:00:00,233.42557644,1.19577496448,1.33000844168,0.0,24.9203635341,149.522181205,5.29135127601,3.10022324881,2.1911280272
 03/26  13:00:00,211.113527634,0.0,0.0,0.0,24.9203635341,149.522181205,4.36781238413,0.0,4.36781238413
 03/26  14:00:00,211.112064411,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091473102,0.0,2.19091473102
 03/26  15:00:00,211.111088928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930078269,0.0,2.18930078269
 03/26  16:00:00,259.99988018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934357599,0.0,2.18934357599
 03/26  17:00:00,296.666473607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910864659,0.0,2.18910864659
 03/26  18:00:00,296.666473585,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892902803,0.0,2.1892902803
 03/26  19:00:00,297.853078024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928787491,0.0,2.18928787491
 03/26  20:00:00,323.484078052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909881982,0.0,2.18909881982
 03/26  21:00:00,323.799881905,1.19577496448,3.59706436497,0.0,24.9203635341,149.522181205,6.98555382801,2.62156300625,4.36399082175
 03/26  22:00:00,315.308175537,1.99295827414,5.51843647057,0.0,24.9203635341,149.522181205,8.00609557026,5.81675179426,2.189343776
 03/26  23:00:00,282.206282139,1.59436661931,3.95263043855,0.0,24.9203635341,149.522181205,8.67558230916,6.48626394158,2.18931836758
 03/26  24:00:00,276.917957184,1.99295827414,3.93909993509,0.0,24.9203635341,149.522181205,14.0729912108,11.8838388341,2.18915237668
 03/27  01:00:00,318.617445826,1.59436661931,2.8340002647,0.0,24.9203635341,199.362908273,12.7624384166,10.5726814877,2.18975692894
 03/27  02:00:00,325.435836662,1.99295827414,2.70474861963,0.0,24.9203635341,199.362908273,18.3794573726,16.1892540654,2.19020330721
 03/27  03:00:00,317.578592088,1.59436661931,1.86037953783,0.0,24.9203635341,199.362908273,16.0744800549,13.8843525917,2.19012746321
 03/27  04:00:00,336.501315823,1.99295827414,1.61650842446,0.0,24.9203635341,199.362908273,21.8442427852,19.6541896477,2.19005313747
 03/27  05:00:00,378.461925492,1.59436661931,1.19635269393,0.0,49.8407270682,199.362908273,20.6988045052,16.3330480466,4.36575645862
 03/27  06:00:00,709.655024733,29.441180467,206.287956281,0.0,49.8407270682,199.362908273,916.352656872,914.160666055,2.19199081748
 03/27  07:00:00,509.894892927,29.441180467,0.0,0.0,149.522181205,199.362908273,929.35316046,920.601592439,8.75156802119
 03/27  08:00:00,1049.30087679,29.441180467,0.0,0.0,448.566543614,448.566543614,557.099300352,539.499430256,17.5998700954
 03/27  09:00:00,1012.4237822,29.441180467,0.0,0.0,448.566543614,448.566543614,319.850083561,302.227684247,17.6223993143
 03/27  10:00:00,1091.49321424,29.441180467,73.3746264875,0.0,448.566543614,448.566543614,195.235108434,177.60611988,17.6289885543
 03/27  11:00:00,1057.97326815,29.441180467,37.3824899257,0.0,448.566543614,448.566543614,142.28011143,122.380849316,19.8992621148
 03/27  12:00:00,1045.74039499,29.4554932654,66.2718567272,0.0,448.566543614,398.725816546,156.632305639,129.990960359,26.6413452801
 03/27  13:00:00,1155.52664467,30.4754361116,111.55893986,0.0,448.566543614,448.566543614,114.896589633,90.5070083277,24.3895813056
 03/27  14:00:00,1212.898082,31.0731978393,157.102775874,0.0,448.566543614,448.566543614,86.8647067779,71.4697129155,15.3949938624
 03/27  15:00:00,1229.39618667,30.5887970436,173.637670031,0.0,448.566543614,448.566543614,47.5820578442,32.1921902163,15.3898676279
 03/27  16:00:00,1273.43757217,29.6361068096,169.48082674,0.0,448.566543614,448.566543614,47.873386952,27.9991658661,19.8742210859
 03/27  17:00:00,1153.71363878,29.441180467,162.695018204,0.0,348.885089477,398.725816546,51.3015573377,40.3360954143,10.9654619234
 03/27  18:00:00,932.9263791,29.441180467,145.148398644,0.0,249.203635341,299.044362409,95.0510395121,84.1090627194,10.9419767928
 03/27  19:00:00,870.80917088,29.441180467,97.31726605,0.0,249.203635341,299.044362409,128.656317003,122.098379964,6.55793703923
 03/27  20:00:00,684.888090663,29.441180467,47.9065091829,0.0,149.522181205,249.203635341,226.633377769,220.070827142,6.56255062691
 03/27  21:00:00,629.885218475,29.441180467,23.087189228,0.0,149.522181205,249.203635341,286.892507701,282.526964769,4.36554293178
 03/27  22:00:00,349.35686315,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025867396,0.0,2.19025867396
 03/27  23:00:00,299.992104179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995804664,0.0,2.18995804664
 03/27  24:00:00,287.769906313,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036780839,0.0,4.36036780839
 03/28  01:00:00,287.769904169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006552228,0.0,2.19006552228
 03/28  02:00:00,287.769904101,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899876679,0.0,2.1899876679
 03/28  03:00:00,287.769904102,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024645669,0.0,2.19024645669
 03/28  04:00:00,307.009347179,0.398591654827,0.0322657026422,0.0,24.9203635341,199.362908273,3.91670022325,1.72653184179,2.19016838146
 03/28  05:00:00,384.814481308,1.99295827414,0.449730520565,0.0,49.8407270682,199.362908273,14.1408250941,9.77549064127,4.36533445284
 03/28  06:00:00,700.41829669,29.441180467,199.942825565,0.0,49.8407270682,199.362908273,747.275861681,742.912079155,4.36378252628
 03/28  07:00:00,509.86256045,29.441180467,0.0,0.0,149.522181205,199.362908273,861.5196389,852.77018143,8.74945746991
 03/28  08:00:00,1049.1430948,29.441180467,0.0,0.0,448.566543614,448.566543614,370.861635225,355.459888559,15.4017466663
 03/28  09:00:00,1168.79001639,29.441180467,89.1799486645,0.0,448.566543614,448.566543614,188.219679987,170.597429288,17.6222506988
 03/28  10:00:00,1112.41726351,29.441180467,78.2860160046,0.0,448.566543614,448.566543614,115.313022452,97.6844853162,17.6285371357
 03/28  11:00:00,1180.80531783,29.441180467,128.07919969,0.0,448.566543614,448.566543614,90.0445429215,70.1474294025,19.8971135189
 03/28  12:00:00,1194.27698455,29.9533741132,188.806938203,0.0,448.566543614,398.725816546,101.756336351,75.1172529148,26.6390834366
 03/28  13:00:00,1304.98864625,31.3407133545,247.694792654,0.0,448.566543614,448.566543614,64.3576087056,39.9677305459,24.3898781597
 03/28  14:00:00,1319.24553975,31.2815891816,261.572445939,0.0,448.566543614,448.566543614,42.6794971454,27.2839040688,15.3955930766
 03/28  15:00:00,1322.47160691,31.2160048777,264.487950986,0.0,448.566543614,448.566543614,23.0275096974,7.63814345064,15.3893662467
 03/28  16:00:00,1375.16475187,30.0482222514,269.194584348,0.0,448.566543614,448.566543614,29.8449953128,9.97353456107,19.8714607517
 03/28  17:00:00,1257.2553561,29.6866960993,264.617628776,0.0,348.885089477,398.725816546,33.6007937868,22.6351955597,10.9655982271
 03/28  18:00:00,1051.60816044,29.441180467,258.945843765,0.0,249.203635341,299.044362409,53.2175848688,44.4608010214,8.75678384747
 03/28  19:00:00,1019.71622693,29.441180467,226.664492362,0.0,249.203635341,299.044362409,80.2768561531,71.5402527023,8.7366034508
 03/28  20:00:00,825.969690711,29.441180467,157.532681884,0.0,149.522181205,249.203635341,149.750840401,143.188177982,6.56266241847
 03/28  21:00:00,754.941356184,29.441180467,113.673478783,0.0,149.522181205,249.203635341,193.350537828,188.985093138,4.36544469037
 03/28  22:00:00,349.356860943,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023116287,0.0,2.19023116287
 03/28  23:00:00,299.992101898,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899837142,0.0,2.1899837142
 03/28  24:00:00,287.76990431,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024215896,0.0,2.19024215896
 03/29  01:00:00,287.769902223,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023797031,0.0,4.36023797031
 03/29  02:00:00,287.76990219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999645501,0.0,2.18999645501
 03/29  03:00:00,287.769902138,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896312475,0.0,2.1896312475
 03/29  04:00:00,299.992099798,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901688159,0.0,2.1901688159
 03/29  05:00:00,349.358318964,0.0,0.0,0.0,49.8407270682,199.362908273,4.36567261612,0.0,4.36567261612
 03/29  06:00:00,727.653005536,29.441180467,207.334896127,0.0,49.8407270682,199.362908273,462.010078834,459.818345159,2.19173367508
 03/29  07:00:00,692.0263242,29.441180467,106.3226705,0.0,149.522181205,199.362908273,396.682753268,387.932523328,8.75022994008
 03/29  08:00:00,1187.20181035,29.441180467,68.8748586341,0.0,448.566543614,448.566543614,208.264960753,190.66663179,17.5983289633
 03/29  09:00:00,1233.82658593,29.441180467,132.323936769,0.0,448.566543614,448.566543614,100.678274432,85.2556123697,15.4226620628
 03/29  10:00:00,1251.17442307,29.441180467,196.287410688,0.0,448.566543614,448.566543614,72.2443057451,54.615451985,17.6288537601
 03/29  11:00:00,1297.57188412,29.441180467,241.859909808,0.0,448.566543614,448.566543614,61.6848578893,39.5769530644,22.1079048249
 03/29  12:00:00,1281.61191144,29.441180467,274.921349495,0.0,448.566543614,398.725816546,63.2940553655,38.8805233864,24.4135319791
 03/29  13:00:00,1349.16880963,29.441180467,292.397662123,0.0,448.566543614,448.566543614,46.1159422209,21.7274026235,24.3885395973
 03/29  14:00:00,1359.8959116,29.9056415681,302.262483949,0.0,448.566543614,448.566543614,23.9568247332,8.56207768403,15.3947470492
 03/29  15:00:00,1372.02906018,30.6226810837,313.1827643,0.0,448.566543614,448.566543614,16.8960587141,1.50769302633,15.3883656878
 03/29  16:00:00,1430.47846483,30.0397531853,322.937718455,0.0,448.566543614,448.566543614,21.061128889,1.18879178046,19.8723371085
 03/29  17:00:00,1317.59872682,29.4628210236,323.453189009,0.0,348.885089477,398.725816546,21.6772046326,8.52476047687,13.1524441557
 03/29  18:00:00,1114.49716847,29.441180467,320.030877084,0.0,249.203635341,299.044362409,33.8332419976,25.0756846116,8.75755738604
 03/29  19:00:00,1115.73656435,29.441180467,320.577656055,0.0,249.203635341,299.044362409,44.0675129793,37.5108489736,6.55666400575
 03/29  20:00:00,994.212789882,29.441180467,323.36451062,0.0,149.522181205,249.203635341,85.4962998787,76.753168318,8.74313156072
 03/29  21:00:00,971.782665428,29.441180467,325.873407722,0.0,149.522181205,249.203635341,109.542878383,105.177488755,4.36538962822
 03/29  22:00:00,349.356859389,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993223038,0.0,2.18993223038
 03/29  23:00:00,299.992100035,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018623019,0.0,2.19018623019
 03/29  24:00:00,287.769902089,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010414809,0.0,2.19010414809
 03/30  01:00:00,287.769900003,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001658515,0.0,2.19001658515
 03/30  02:00:00,287.769900128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993107861,0.0,2.18993107861
 03/30  03:00:00,287.769900221,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018075105,0.0,2.19018075105
 03/30  04:00:00,299.992098045,0.0,0.0,0.0,24.9203635341,199.362908273,4.36010422877,0.0,4.36010422877
 03/30  05:00:00,349.358315092,0.0,0.0,0.0,49.8407270682,199.362908273,2.19287496606,0.0,2.19287496606
 03/30  06:00:00,889.373274818,29.8021010698,358.122972657,0.0,49.8407270682,199.362908273,217.448886061,213.085070427,4.36381563455
 03/30  07:00:00,975.851476769,29.441180467,365.396557472,0.0,149.522181205,199.362908273,197.523909348,188.774877689,8.74903165986
 03/30  08:00:00,1492.55114479,29.441180467,343.79498626,0.0,448.566543614,448.566543614,59.2908470329,43.8880133388,15.4028336941
 03/30  09:00:00,1440.49910296,29.825200809,325.888707098,0.0,448.566543614,448.566543614,49.3891987873,31.7694067637,17.6197920235
 03/30  10:00:00,1373.95617866,30.0411154605,307.046833529,0.0,448.566543614,448.566543614,41.5530342201,23.9228459343,17.6301882858
 03/30  11:00:00,1360.36082947,30.3510353526,297.340122002,0.0,448.566543614,448.566543614,36.6460040769,16.7499200169,19.89608406
 03/30  12:00:00,1317.25808574,31.9688540564,306.521565592,0.0,448.566543614,398.725816546,44.1937817163,17.5554241147,26.6383576016
 03/30  13:00:00,1384.52786777,33.6050238723,322.021925071,0.0,448.566543614,448.566543614,30.8591078338,6.47409393825,24.3850138955
 03/30  14:00:00,1394.75332999,34.0233086748,331.310340284,0.0,448.566543614,448.566543614,16.3839968174,0.989346685043,15.3946501323
 03/30  15:00:00,1392.0822079,33.3625765553,328.962203637,0.0,448.566543614,448.566543614,15.3890219344,0.0,15.3890219344
 03/30  16:00:00,1432.03600828,33.2683900966,319.9129438,0.0,448.566543614,448.566543614,19.8699692376,0.0,19.8699692376
 03/30  17:00:00,1311.35392902,31.9228530355,313.42936146,0.0,348.885089477,398.725816546,10.9657228854,0.0,10.9657228854
 03/30  18:00:00,1104.06007758,30.189017639,307.531670172,0.0,249.203635341,299.044362409,10.31712365,1.5602647057,8.75685894432
 03/30  19:00:00,1093.77617007,29.441180467,297.696923953,0.0,249.203635341,299.044362409,21.6652062637,14.0214826346,7.6437236291
 03/30  20:00:00,961.079715261,29.441180467,289.860605047,0.0,149.522181205,249.203635341,46.3297770018,38.6737776089,7.65599939288
 03/30  21:00:00,930.185307393,29.441180467,284.109970369,0.0,149.522181205,249.203635341,72.7909922206,68.4257071972,4.36528502334
 03/30  22:00:00,349.356856727,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900612431,0.0,2.1900612431
 03/30  23:00:00,299.992097695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997527607,0.0,2.18997527607
 03/30  24:00:00,287.769900031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022439036,0.0,2.19022439036
 03/31  01:00:00,287.76989797,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013349422,0.0,2.19013349422
 03/31  02:00:00,287.769898091,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999847098,0.0,4.35999847098
 03/31  03:00:00,287.769898148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019918537,0.0,2.19019918537
 03/31  04:00:00,299.992095719,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010944072,0.0,2.19010944072
 03/31  05:00:00,349.358311831,0.0,0.0,0.0,49.8407270682,199.362908273,4.36534486054,0.0,4.36534486054
 03/31  06:00:00,781.340865891,30.6310653397,256.359389167,0.0,49.8407270682,199.362908273,233.63344603,231.441685289,2.1917607415
 03/31  07:00:00,728.610827726,29.441180467,129.076325622,0.0,149.522181205,199.362908273,210.185502421,201.434935128,8.75056729248
 03/31  08:00:00,1253.90239434,29.5160711772,114.996100202,0.0,448.566543614,448.566543614,70.6562612943,55.2535602309,15.4027010634
 03/31  09:00:00,1332.73635739,30.5377922343,226.666330697,0.0,448.566543614,448.566543614,54.1196579725,36.5000163573,17.6196416153
 03/31  10:00:00,1315.98888857,30.6224975055,257.939319708,0.0,448.566543614,448.566543614,42.7800327225,25.1515890744,17.6284436481
 03/31  11:00:00,1330.61905917,30.7779219952,271.624421574,0.0,448.566543614,448.566543614,38.0975218807,16.4467413124,21.6507805683
 03/31  12:00:00,1294.44857804,32.5262977952,283.228786902,0.0,448.566543614,398.725816546,42.407987234,17.5322755223,24.8757117116
 03/31  13:00:00,1353.96252577,35.1802878444,289.862814942,0.0,448.566543614,448.566543614,30.2860624337,5.90037315519,24.3856892786
 03/31  14:00:00,1366.46259877,36.2894752756,300.694757451,0.0,448.566543614,448.566543614,16.6896742786,1.29667655899,15.3929977197
 03/31  15:00:00,1371.98145409,35.8617762235,306.216492107,0.0,448.566543614,448.566543614,15.3882781738,0.0,15.3882781738
 03/31  16:00:00,1425.3268178,36.0295916995,310.126552458,0.0,448.566543614,448.566543614,19.8697343112,0.0,19.8697343112
 03/31  17:00:00,1314.67956781,33.3496115699,314.943708111,0.0,348.885089477,398.725816546,10.9656509581,0.0,10.9656509581
 03/31  18:00:00,1112.10623993,31.2847543629,314.132973436,0.0,249.203635341,299.044362409,8.88874445226,0.131979895263,8.756764557
 03/31  19:00:00,1093.82271101,29.5100706475,297.572069824,0.0,249.203635341,299.044362409,18.1059113977,10.449687196,7.65622420165
 03/31  20:00:00,952.411489771,29.441180467,281.193541424,0.0,149.522181205,249.203635341,41.5924810907,33.9490256258,7.64345546482
 03/31  21:00:00,914.357158829,29.441180467,268.435197935,0.0,149.522181205,249.203635341,72.449156178,68.0839473974,4.36520878061
 03/31  22:00:00,349.356854659,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002364921,0.0,2.19002364921
 03/31  23:00:00,299.992095629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993374151,0.0,2.18993374151
 03/31  24:00:00,287.769897889,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901782037,0.0,2.1901782037
 04/01  01:00:00,237.929168734,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008328995,0.0,2.19008328995
 04/01  02:00:00,237.929168923,0.0,0.0,0.0,24.9203635341,149.522181205,4.35988609713,0.0,4.35988609713
 04/01  03:00:00,237.929168923,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013633871,0.0,2.19013633871
 04/01  04:00:00,250.151366535,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004260058,0.0,2.19004260058
 04/01  05:00:00,274.597217799,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518403413,0.0,4.36518403413
 04/01  06:00:00,802.682861569,30.523795235,277.620677664,0.0,49.8407270682,199.362908273,227.20477911,225.013102753,2.19167635698
 04/01  07:00:00,717.2359231,29.441180467,224.682300124,0.0,49.8407270682,199.362908273,257.104356708,252.733514411,4.37084229748
 04/01  08:00:00,910.47867335,29.441180467,168.875106908,0.0,249.203635341,249.203635341,208.795544067,200.06006249,8.7354815771
 04/01  09:00:00,871.848403207,29.441180467,166.814223368,0.0,249.203635341,249.203635341,192.764356545,184.006662179,8.7576943657
 04/01  10:00:00,830.734148352,29.441180467,174.533735701,0.0,249.203635341,249.203635341,178.76626085,170.017140419,8.74912043038
 04/01  11:00:00,883.653575571,29.441180467,217.879192333,0.0,249.203635341,249.203635341,169.491810373,158.541690855,10.9501195174
 04/01  12:00:00,904.063340298,29.441180467,236.403171216,0.0,249.203635341,249.203635341,147.195272065,138.441367258,8.75390480656
 04/01  13:00:00,929.945828112,29.441180467,262.288642646,0.0,249.203635341,249.203635341,144.184948264,135.43428267,8.75066559374
 04/01  14:00:00,691.068049632,29.441180467,272.564568997,0.0,74.7610906023,174.442544739,211.170735054,204.613438562,6.5572964923
 04/01  15:00:00,697.233389256,29.441180467,278.731106321,0.0,74.7610906023,174.442544739,211.358333543,204.806770191,6.55156335137
 04/01  16:00:00,707.309608558,29.441180467,247.560266596,0.0,74.7610906023,174.442544739,241.264540174,234.711004651,6.55353552248
 04/01  17:00:00,692.856918374,29.441180467,267.363646976,0.0,24.9203635341,149.522181205,294.286757631,292.094862914,2.19189471681
 04/01  18:00:00,296.667920102,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393819819,0.0,4.36393819819
 04/01  19:00:00,297.854523747,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158777276,0.0,2.19158777276
 04/01  20:00:00,323.48552427,0.0,0.0,0.0,24.9203635341,149.522181205,4.36332337254,0.0,4.36332337254
 04/01  21:00:00,299.042098933,0.0,0.0,0.0,24.9203635341,149.522181205,4.3675475687,0.0,4.3675475687
 04/01  22:00:00,274.595762096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991604945,0.0,2.18991604945
 04/01  23:00:00,250.151366437,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015571546,0.0,2.19015571546
 04/01  24:00:00,237.929168623,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006177878,0.0,2.19006177878
 04/02  01:00:00,237.928681817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926827112,0.0,2.18926827112
 04/02  02:00:00,237.928681799,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891472057,0.0,2.1891472057
 04/02  03:00:00,237.928681879,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890259095,0.0,2.1890259095
 04/02  04:00:00,250.150879615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917760535,0.0,2.18917760535
 04/02  05:00:00,274.59672952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19186307544,0.0,2.19186307544
 04/02  06:00:00,323.484066403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918531955,0.0,2.18918531955
 04/02  07:00:00,296.666462042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906367018,0.0,2.18906367018
 04/02  08:00:00,296.666462078,0.0,0.0,0.0,24.9203635341,149.522181205,2.189284029,0.0,2.189284029
 04/02  09:00:00,259.999868695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923026508,0.0,2.18923026508
 04/02  10:00:00,407.785461137,11.7860342879,139.077971853,0.0,24.9203635341,149.522181205,2.18924545224,0.0,2.18924545224
 04/02  11:00:00,211.112047096,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098008256,0.0,2.19098008256
 04/02  12:00:00,211.112047342,0.0,0.0,0.0,24.9203635341,149.522181205,4.36177148253,0.0,4.36177148253
 04/02  13:00:00,211.113501412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36730448185,0.0,4.36730448185
 04/02  14:00:00,350.466686487,7.85735619194,100.690430339,0.0,24.9203635341,149.522181205,2.19088463928,0.0,2.19088463928
 04/02  15:00:00,282.600437731,3.92867809597,52.2448491157,0.0,24.9203635341,149.522181205,2.18923761965,0.0,2.18923761965
 04/02  16:00:00,457.543129309,11.3503691623,140.416400384,0.0,24.9203635341,149.522181205,2.18881769163,0.0,2.18881769163
 04/02  17:00:00,296.666462079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906121681,0.0,2.18906121681
 04/02  18:00:00,440.23999433,7.85735619194,104.858766787,0.0,24.9203635341,149.522181205,2.18926791196,0.0,2.18926791196
 04/02  19:00:00,369.174694266,3.92867809597,52.0586278557,0.0,24.9203635341,149.522181205,2.18922757763,0.0,2.18922757763
 04/02  20:00:00,323.484066392,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892414778,0.0,2.1892414778
 04/02  21:00:00,299.041124853,0.0,0.0,0.0,24.9203635341,149.522181205,2.19183045154,0.0,2.19183045154
 04/02  22:00:00,274.595275217,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892479096,0.0,2.1892479096
 04/02  23:00:00,250.150879608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912607284,0.0,2.18912607284
 04/02  24:00:00,237.92868187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927693365,0.0,2.18927693365
 04/03  01:00:00,287.76989133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990177889,0.0,2.18990177889
 04/03  02:00:00,287.769891358,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013213581,0.0,2.19013213581
 04/03  03:00:00,287.769891425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003035164,0.0,2.19003035164
 04/03  04:00:00,299.992089424,0.0,0.0,0.0,24.9203635341,199.362908273,2.189928503,0.0,2.189928503
 04/03  05:00:00,349.358301178,0.0,0.0,0.0,49.8407270682,199.362908273,4.3655162143,0.0,4.3655162143
 04/03  06:00:00,794.055223495,29.441180467,271.463269521,0.0,49.8407270682,199.362908273,445.825966483,441.462019989,4.36394649409
 04/03  07:00:00,743.172989941,29.441180467,152.30555366,0.0,149.522181205,199.362908273,386.308958317,377.559255346,8.74970297062
 04/03  08:00:00,1253.86135956,29.441180467,114.537338064,0.0,448.566543614,448.566543614,182.017442449,166.61800053,15.3994419187
 04/03  09:00:00,1239.03767578,29.441180467,135.824055433,0.0,448.566543614,448.566543614,123.592523976,105.974946631,17.6175773456
 04/03  10:00:00,1229.31853594,29.441180467,174.546815923,0.0,448.566543614,448.566543614,63.1932976344,47.7695957126,15.4237019218
 04/03  11:00:00,1276.35745499,29.441180467,220.997999041,0.0,448.566543614,448.566543614,57.5076404781,35.4067450216,22.1008954565
 04/03  12:00:00,1261.09270948,29.441180467,255.275682536,0.0,448.566543614,398.725816546,72.1278809313,47.7175089189,24.4103720124
 04/03  13:00:00,1314.25534908,29.5827374553,258.314738241,0.0,448.566543614,448.566543614,50.190754861,25.808849938,24.3819049229
 04/03  14:00:00,1314.11976883,29.4427078136,257.935038709,0.0,448.566543614,448.566543614,38.7295389911,23.3384088816,15.3911301095
 04/03  15:00:00,1313.70380106,29.960539179,256.714461759,0.0,448.566543614,448.566543614,18.6085794235,3.22192484813,15.3866545754
 04/03  16:00:00,1358.59703992,29.5411346898,252.996000951,0.0,448.566543614,448.566543614,24.0358559456,4.16979792778,19.8660580178
 04/03  17:00:00,1240.60342779,29.4637036302,247.849177393,0.0,348.885089477,398.725816546,29.1587960216,18.1942648552,10.9645311665
 04/03  18:00:00,1035.74957091,29.441180467,242.652156567,0.0,249.203635341,299.044362409,48.47177151,39.7153328725,8.75643863743
 04/03  19:00:00,1014.29292041,29.441180467,220.817564176,0.0,249.203635341,299.044362409,64.7281479595,58.1713411773,6.55680678219
 04/03  20:00:00,843.697502513,29.441180467,174.708741884,0.0,149.522181205,249.203635341,141.769240674,133.026789127,8.74245154682
 04/03  21:00:00,776.763027628,29.441180467,137.479279047,0.0,149.522181205,249.203635341,189.244414329,184.879269606,4.36514472314
 04/03  22:00:00,349.356848323,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006964266,0.0,2.19006964266
 04/03  23:00:00,299.992089148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996754088,0.0,2.18996754088
 04/03  24:00:00,287.769891403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986545516,0.0,2.18986545516
 04/04  01:00:00,287.769889073,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008943877,0.0,2.19008943877
 04/04  02:00:00,287.769889158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998361719,0.0,2.18998361719
 04/04  03:00:00,287.769889364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987770175,0.0,2.18987770175
 04/04  04:00:00,299.992087106,0.0,0.0,0.0,24.9203635341,199.362908273,4.36009962708,0.0,4.36009962708
 04/04  05:00:00,349.358297609,0.0,0.0,0.0,49.8407270682,199.362908273,2.19280161348,0.0,2.19280161348
 04/04  06:00:00,711.070379707,29.6085360217,206.280675175,0.0,49.8407270682,199.362908273,608.958707783,604.595079267,4.36362851633
 04/04  07:00:00,501.155937653,29.441180467,0.0,0.0,149.522181205,199.362908273,762.065179888,753.316192742,8.74898714602
 04/04  08:00:00,1166.39783612,29.441180467,70.9525460655,0.0,448.566543614,448.566543614,246.354628863,230.956326834,15.3983020289
 04/04  09:00:00,1142.80608122,29.441180467,65.7684861409,0.0,448.566543614,448.566543614,119.171708079,101.554090282,17.6176177966
 04/04  10:00:00,1150.68242292,29.441180467,110.603339475,0.0,448.566543614,448.566543614,74.5035593862,59.0801094176,15.4234499686
 04/04  11:00:00,1206.80673761,29.441180467,154.287781164,0.0,448.566543614,448.566543614,65.5406495675,43.4407668958,22.0998826717
 04/04  12:00:00,1193.01795722,29.8422334417,187.055442853,0.0,448.566543614,398.725816546,70.6623887026,46.2541125982,24.4082761044
 04/04  13:00:00,1278.4985339,31.2324695236,220.857917456,0.0,448.566543614,448.566543614,56.4389245638,32.0591641678,24.3797603961
 04/04  14:00:00,1296.03473998,31.6550141793,237.373447083,0.0,448.566543614,448.566543614,33.6199870852,18.2282769465,15.3917101387
 04/04  15:00:00,1301.07880661,31.0499383784,242.668626832,0.0,448.566543614,448.566543614,17.1944158921,1.8093242957,15.3850915964
 04/04  16:00:00,1356.97797214,30.2515994686,249.999087562,0.0,448.566543614,448.566543614,18.8629852723,1.20341969255,17.6595655798
 04/04  17:00:00,1249.92411172,30.2634490013,255.633163777,0.0,348.885089477,398.725816546,20.6667844626,7.5144966434,13.1522878192
 04/04  18:00:00,1047.48824831,29.8722198804,253.432944803,0.0,249.203635341,299.044362409,35.9417412592,27.1858603611,8.75588089816
 04/04  19:00:00,1014.62136351,29.441180467,220.991448756,0.0,249.203635341,299.044362409,54.3177930712,47.7604967506,6.55729632061
 04/04  20:00:00,805.1085518,29.441180467,136.315411008,0.0,149.522181205,249.203635341,126.421479793,117.679273692,8.74220610167
 04/04  21:00:00,730.563264704,29.441180467,96.0525794505,0.0,149.522181205,249.203635341,167.785953442,163.420925879,4.36502756363
 04/04  22:00:00,349.356846399,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008843584,0.0,2.19008843584
 04/04  23:00:00,299.992087086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998217343,0.0,2.18998217343
 04/04  24:00:00,287.769889232,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898759174,0.0,2.1898759174
 04/05  01:00:00,287.769886808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009399677,0.0,2.19009399677
 04/05  02:00:00,287.769886786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998394073,0.0,2.18998394073
 04/05  03:00:00,287.769886907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987378795,0.0,2.18987378795
 04/05  04:00:00,299.992084784,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900938265,0.0,2.1900938265
 04/05  05:00:00,349.358294139,0.0,0.0,0.0,49.8407270682,199.362908273,4.36512681584,0.0,4.36512681584
 04/05  06:00:00,759.590823254,29.9481681851,236.008760146,0.0,49.8407270682,199.362908273,330.630868996,326.267338563,4.36353043241
 04/05  07:00:00,857.156653201,29.441180467,264.76943978,0.0,149.522181205,199.362908273,289.145269111,280.396760561,8.7485085498
 04/05  08:00:00,1419.02552754,29.441180467,277.774947513,0.0,448.566543614,448.566543614,79.2959333053,63.897107385,15.3988259203
 04/05  09:00:00,1404.36858168,29.4639234772,298.471579252,0.0,448.566543614,448.566543614,50.3136081073,34.8961722067,15.4174359007
 04/05  10:00:00,1384.71031815,29.694082038,326.402451312,0.0,448.566543614,448.566543614,38.4020645826,20.7799706325,17.6220939501
 04/05  11:00:00,1417.47590295,30.0367869247,353.114702174,0.0,448.566543614,448.566543614,31.9931850335,9.89386662152,22.099318412
 04/05  12:00:00,1401.56099739,31.6373588102,382.901174101,0.0,448.566543614,398.725816546,31.1441225413,6.73331243106,24.4108101103
 04/05  13:00:00,1483.28302475,33.5154551897,412.910128925,0.0,448.566543614,448.566543614,25.6275262285,1.25041664503,24.3771095834
 04/05  14:00:00,1512.13622253,34.0566119666,441.232691722,0.0,448.566543614,448.566543614,15.5545262305,0.163931353436,15.3905948771
 04/05  15:00:00,1528.1356198,34.1298972253,457.159418413,0.0,448.566543614,448.566543614,13.1904696338,0.0,13.1904696338
 04/05  16:00:00,1589.65451486,35.8122069694,468.101893909,0.0,448.566543614,448.566543614,19.8637744768,0.0,19.8637744768
 04/05  17:00:00,1481.11814428,34.0615004006,474.180518109,0.0,348.885089477,398.725816546,10.9614537162,0.0,10.9614537162
 04/05  18:00:00,1272.35646134,32.0925056905,466.753158896,0.0,249.203635341,299.044362409,10.9394032421,0.0,10.9394032421
 04/05  19:00:00,1221.83759386,29.6510686515,426.035689743,0.0,249.203635341,299.044362409,6.55658838115,0.0,6.55658838115
 04/05  20:00:00,1081.5597864,29.441180467,401.310186142,0.0,149.522181205,249.203635341,11.825264707,5.26407989085,6.56118481617
 04/05  21:00:00,1021.17670026,29.441180467,367.790438459,0.0,149.522181205,249.203635341,21.4005047727,17.0351744879,4.36533028482
 04/05  22:00:00,349.356843698,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001067372,0.0,2.19001067372
 04/05  23:00:00,299.992084615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989916434,0.0,2.18989916434
 04/05  24:00:00,287.769886963,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011879477,0.0,2.19011879477
 04/06  01:00:00,287.769884636,0.0,0.0,0.0,24.9203635341,199.362908273,4.35989310847,0.0,4.35989310847
 04/06  02:00:00,287.769884684,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010440618,0.0,2.19010440618
 04/06  03:00:00,287.769884498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998992285,0.0,2.18998992285
 04/06  04:00:00,299.992082283,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898753709,0.0,2.1898753709
 04/06  05:00:00,349.358290568,0.0,0.0,0.0,49.8407270682,199.362908273,4.36536939512,0.0,4.36536939512
 04/06  06:00:00,821.679045325,31.2823928561,295.419596586,0.0,49.8407270682,199.362908273,107.39505657,105.203309476,2.19174709423
 04/06  07:00:00,851.535141524,29.441180467,258.342449118,0.0,149.522181205,199.362908273,115.473823636,106.724327085,8.74949655152
 04/06  08:00:00,1395.28279082,29.441180467,253.451939645,0.0,448.566543614,448.566543614,36.8571589475,21.4604375067,15.3967214408
 04/06  09:00:00,1358.75403222,29.441180467,252.964192999,0.0,448.566543614,448.566543614,32.9193705886,15.3025489675,17.6168216211
 04/06  10:00:00,1313.21862598,29.4438523412,256.131318569,0.0,448.566543614,448.566543614,28.8480084977,11.2255303269,17.6224781708
 04/06  11:00:00,1321.02295372,30.0537164881,262.814503489,0.0,448.566543614,448.566543614,21.7036036797,1.81430973146,19.8892939482
 04/06  12:00:00,1277.496467,30.1427664278,268.587637105,0.0,448.566543614,398.725816546,25.7818798058,1.37769534845,24.4041844574
 04/06  13:00:00,1337.95270721,32.1414890226,276.813021024,0.0,448.566543614,448.566543614,24.7348240959,0.357904331382,24.3769197645
 04/06  14:00:00,1356.61743044,33.9007434391,293.226179547,0.0,448.566543614,448.566543614,15.3899135201,0.0,15.3899135201
 04/06  15:00:00,1371.09362752,34.4225163364,306.846407697,0.0,448.566543614,448.566543614,15.3846516505,0.0,15.3846516505
 04/06  16:00:00,1426.99776154,34.6662154408,313.338340071,0.0,448.566543614,448.566543614,17.6598828226,0.0,17.6598828226
 04/06  17:00:00,1309.31610992,31.6847408771,311.450780382,0.0,348.885089477,398.725816546,13.1496712726,0.0,13.1496712726
 04/06  18:00:00,1101.33460455,29.6137003328,305.144634722,0.0,249.203635341,299.044362409,12.8403931254,4.08376885159,8.75662427379
 04/06  19:00:00,1082.64166479,29.441180467,294.716299946,0.0,249.203635341,299.044362409,24.303431049,17.7466030549,6.55682799407
 04/06  20:00:00,955.549603072,29.441180467,283.790454904,0.0,149.522181205,249.203635341,46.6266628494,37.884905426,8.7417574234
 04/06  21:00:00,919.205912187,29.441180467,272.883023087,0.0,149.522181205,249.203635341,68.6677277393,66.4750684883,2.19265925107
 04/06  22:00:00,349.356841568,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005197491,0.0,2.19005197491
 04/06  23:00:00,299.992082535,0.0,0.0,0.0,24.9203635341,199.362908273,4.3597577304,0.0,4.3597577304
 04/06  24:00:00,287.76988471,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900361709,0.0,2.1900361709
 04/07  01:00:00,287.769882185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991369457,0.0,2.18991369457
 04/07  02:00:00,287.76988217,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012340306,0.0,2.19012340306
 04/07  03:00:00,287.769882033,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000462337,0.0,2.19000462337
 04/07  04:00:00,299.992079875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988576108,0.0,2.18988576108
 04/07  05:00:00,349.35828701,0.0,0.0,0.0,49.8407270682,199.362908273,4.36500648335,0.0,4.36500648335
 04/07  06:00:00,784.96284353,31.4643718177,267.141754403,0.0,49.8407270682,199.362908273,184.28675567,182.095135356,2.19162031379
 04/07  07:00:00,843.675667929,29.441180467,250.783628899,0.0,149.522181205,199.362908273,147.290535496,138.542253276,8.7482822204
 04/07  08:00:00,1398.60583041,29.441180467,257.01465313,0.0,448.566543614,448.566543614,49.1908024358,33.7954405404,15.3953618954
 04/07  09:00:00,1377.35068294,29.441180467,271.543800026,0.0,448.566543614,448.566543614,41.0656068678,23.4520952334,17.6135116344
 04/07  10:00:00,1341.97677492,29.6641227889,284.360299022,0.0,448.566543614,448.566543614,33.2956495866,15.672170317,17.6234792696
 04/07  11:00:00,1361.22626976,30.5306201101,301.883870703,0.0,448.566543614,448.566543614,23.1103709534,3.22055269171,19.8898182617
 04/07  12:00:00,1322.46503254,30.8054042488,312.351824478,0.0,448.566543614,398.725816546,27.8375885588,3.43492737934,24.4026611795
 04/07  13:00:00,1368.98335996,34.0238899979,306.002045617,0.0,448.566543614,448.566543614,25.6394880444,1.26339284322,24.3760952011
 04/07  14:00:00,1364.65227569,34.2074608989,301.653190333,0.0,448.566543614,448.566543614,15.7091915643,0.31975541058,15.3894361537
 04/07  15:00:00,1353.73129572,34.1301055762,291.207812264,0.0,448.566543614,448.566543614,13.9925702071,0.0103195037979,13.9822507033
 04/07  16:00:00,1381.23821538,32.8709999807,271.695573497,0.0,448.566543614,448.566543614,19.6075677313,0.540058746606,19.0675089847
 04/07  17:00:00,1180.67673792,29.9629827581,187.898966344,0.0,348.885089477,398.725816546,29.006089545,15.857396659,13.148692886
 04/07  18:00:00,877.546659883,29.441180467,92.5862529713,0.0,249.203635341,299.044362409,81.8862422417,73.1303277312,8.75591451054
 04/07  19:00:00,826.790808332,29.441180467,66.0033327174,0.0,249.203635341,299.044362409,114.907801818,108.351052235,6.5567495835
 04/07  20:00:00,682.173564675,29.441180467,43.6254353045,0.0,149.522181205,249.203635341,183.560535215,176.999880146,6.56065506898
 04/07  21:00:00,639.059695869,29.441180467,29.3544725508,0.0,149.522181205,249.203635341,235.023662659,230.658456793,4.36520586604
