Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/07  22:00:00,349.356839115,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003803985,0.0,2.19003803985
 04/07  23:00:00,299.992080079,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008208245,0.0,2.19008208245
 04/07  24:00:00,287.769882329,0.0,0.0,0.0,24.9203635341,199.362908273,4.35980687408,0.0,4.35980687408
 04/08  01:00:00,237.92915284,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004469584,0.0,2.19004469584
 04/08  02:00:00,237.929152697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992163651,0.0,2.18992163651
 04/08  03:00:00,237.929152718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959320239,0.0,2.18959320239
 04/08  04:00:00,250.151350368,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000293415,0.0,2.19000293415
 04/08  05:00:00,274.59719243,0.0,0.0,0.0,24.9203635341,149.522181205,4.36505900932,0.0,4.36505900932
 04/08  06:00:00,698.328207775,29.9457582667,203.169120429,0.0,49.8407270682,199.362908273,641.111793304,638.919958277,2.19183502688
 04/08  07:00:00,401.487681825,29.441180467,0.0,0.0,49.8407270682,199.362908273,761.103059069,754.557986624,6.54507244505
 04/08  08:00:00,727.725764148,29.441180467,52.7709886581,0.0,249.203635341,249.203635341,360.338078892,353.78222185,6.55585704194
 04/08  09:00:00,718.248352082,29.441180467,45.5754434197,0.0,249.203635341,249.203635341,231.122045531,222.365863459,8.75618207233
 04/08  10:00:00,699.731477483,29.441180467,71.2255066169,0.0,249.203635341,249.203635341,157.740153354,148.99175907,8.74839428377
 04/08  11:00:00,748.012448597,29.441180467,107.212664038,0.0,249.203635341,249.203635341,121.262220879,112.500427793,8.76179308635
 04/08  12:00:00,802.5426516,29.441180467,147.708470097,0.0,249.203635341,249.203635341,112.416725945,101.482351325,10.9343746201
 04/08  13:00:00,854.056691494,29.791693978,197.248905143,0.0,249.203635341,249.203635341,102.382083527,95.8153308292,6.56675269826
 04/08  14:00:00,637.710378024,29.6482091423,230.040945402,0.0,74.7610906023,174.442544739,138.624447173,129.889260996,8.73518617752
 04/08  15:00:00,645.361865076,29.441180467,237.883614119,0.0,74.7610906023,174.442544739,94.7418917609,90.3677910184,4.37410074246
 04/08  16:00:00,701.56009788,29.441180467,245.03290838,0.0,74.7610906023,174.442544739,89.0553243574,82.5024568754,6.55286748197
 04/08  17:00:00,667.619320503,29.441180467,249.222331653,0.0,24.9203635341,149.522181205,108.34238919,103.978992098,4.36339709209
 04/08  18:00:00,446.630235008,9.82169523993,101.987779513,0.0,24.9203635341,149.522181205,2.19183651199,0.0,2.19183651199
 04/08  19:00:00,289.310835178,0.0,0.0,0.0,24.9203635341,149.522181205,4.36364503141,0.0,4.36364503141
 04/08  20:00:00,323.485501008,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176995906,0.0,2.19176995906
 04/08  21:00:00,299.042070195,0.0,0.0,0.0,24.9203635341,149.522181205,4.36714013945,0.0,4.36714013945
 04/08  22:00:00,274.595745965,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005422598,0.0,2.19005422598
 04/08  23:00:00,250.151350432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993074796,0.0,2.18993074796
 04/08  24:00:00,237.929152841,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898072622,0.0,2.1898072622
 04/09  01:00:00,237.928668607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911694609,0.0,2.18911694609
 04/09  02:00:00,237.928668728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896727889,0.0,2.18896727889
 04/09  03:00:00,237.928668723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908568903,0.0,2.18908568903
 04/09  04:00:00,250.150866615,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892035834,0.0,2.1892035834
 04/09  05:00:00,274.596706961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36326694251,0.0,4.36326694251
 04/09  06:00:00,314.940386688,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891290683,0.0,2.1891290683
 04/09  07:00:00,296.66644888,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  08:00:00,296.666448929,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892021472,0.0,2.1892021472
 04/09  09:00:00,440.909173881,10.9575013527,112.474796086,0.0,24.9203635341,149.522181205,2.18909638307,0.0,2.18909638307
 04/09  10:00:00,336.652513263,7.85735619194,87.0953191057,0.0,24.9203635341,149.522181205,2.18916942927,0.0,2.18916942927
 04/09  11:00:00,275.371539189,3.92867809597,45.123870295,0.0,24.9203635341,149.522181205,2.19097877953,0.0,2.19097877953
 04/09  12:00:00,211.112027621,0.0,0.0,0.0,24.9203635341,149.522181205,4.36175079671,0.0,4.36175079671
 04/09  13:00:00,211.113472097,0.0,0.0,0.0,24.9203635341,149.522181205,4.3670406825,0.0,4.3670406825
 04/09  14:00:00,417.42457725,11.7860342879,148.3979997,0.0,24.9203635341,149.522181205,2.19088980876,0.0,2.19088980876
 04/09  15:00:00,211.111064413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918121199,0.0,2.18918121199
 04/09  16:00:00,599.245722811,19.6615017195,245.346042334,0.0,24.9203635341,149.522181205,2.18919165424,0.0,2.18919165424
 04/09  17:00:00,608.028151399,18.7499322602,229.389002337,0.0,24.9203635341,149.522181205,2.18914726093,0.0,2.18914726093
 04/09  18:00:00,680.207086428,22.9877373874,281.930408221,0.0,24.9203635341,149.522181205,2.18921198218,0.0,2.18921198218
 04/09  19:00:00,386.295268033,5.10446344323,63.2876339152,0.0,24.9203635341,149.522181205,2.18911482018,0.0,2.18911482018
 04/09  20:00:00,323.484053251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896363134,0.0,2.18896363134
 04/09  21:00:00,299.041102325,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146688723,0.0,2.19146688723
 04/09  22:00:00,274.595262093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917357933,0.0,2.18917357933
 04/09  23:00:00,250.150866494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902303257,0.0,2.18902303257
 04/09  24:00:00,237.92866869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914044535,0.0,2.18914044535
 04/10  01:00:00,287.769874784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977750634,0.0,2.18977750634
 04/10  02:00:00,287.769874657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997158609,0.0,2.18997158609
 04/10  03:00:00,287.769874717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983955762,0.0,2.18983955762
 04/10  04:00:00,299.992072568,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003320947,0.0,2.19003320947
 04/10  05:00:00,349.358275238,0.0,0.0,0.0,49.8407270682,199.362908273,4.36521043844,0.0,4.36521043844
 04/10  06:00:00,798.106780374,29.441180467,284.140015371,0.0,49.8407270682,199.362908273,335.957419793,333.765712073,2.19170771947
 04/10  07:00:00,830.606976273,29.441180467,238.987448173,0.0,149.522181205,199.362908273,245.442479489,236.69438027,8.74809921933
 04/10  08:00:00,1384.22496169,29.441180467,243.868375144,0.0,448.566543614,448.566543614,74.8534561548,59.4596661934,15.3937899614
 04/10  09:00:00,1378.28430211,29.4722761071,273.516270438,0.0,448.566543614,448.566543614,52.7199740227,35.10892531,17.6110487128
 04/10  10:00:00,1354.44668118,29.6825036123,297.352623583,0.0,448.566543614,448.566543614,39.3570008111,21.7379063068,17.6190945044
 04/10  11:00:00,1384.25877818,29.5737728358,326.377450548,0.0,448.566543614,448.566543614,31.253760707,11.370728135,19.883032572
 04/10  12:00:00,1374.2027809,30.6000550179,356.577989393,0.0,448.566543614,398.725816546,34.089890653,9.69143392685,24.3984567261
 04/10  13:00:00,1448.58791634,31.5057207112,380.224618609,0.0,448.566543614,448.566543614,25.9395849101,1.57274610772,24.3668388023
 04/10  14:00:00,1457.81771131,29.9770435162,391.134315347,0.0,448.566543614,448.566543614,14.7516407642,1.56154248465,13.1900982796
 04/10  15:00:00,1453.9359413,29.4636368299,389.618091668,0.0,448.566543614,448.566543614,18.2043155442,2.82417924394,15.3801363003
 04/10  16:00:00,1500.69366387,29.441180467,389.418555754,0.0,448.566543614,448.566543614,24.7090864967,4.8480505508,19.8610359459
 04/10  17:00:00,1391.66457786,29.441180467,392.050179659,0.0,348.885089477,398.725816546,25.9902113501,15.0296874894,10.9605238607
 04/10  18:00:00,1170.40480908,29.441180467,371.408994638,0.0,249.203635341,299.044362409,55.2312498632,46.4757183717,8.7555314915
 04/10  19:00:00,1113.62420733,29.441180467,325.118645348,0.0,249.203635341,299.044362409,82.1103018755,75.5551972951,6.55510458047
 04/10  20:00:00,967.344668347,29.441180467,291.34706451,0.0,149.522181205,249.203635341,127.508036386,118.76742286,8.74061352614
 04/10  21:00:00,893.56824047,29.441180467,237.837465246,0.0,149.522181205,249.203635341,151.466205122,149.273902434,2.19230268769
 04/10  22:00:00,349.356832055,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007890393,0.0,2.19007890393
 04/10  23:00:00,299.992072815,0.0,0.0,0.0,24.9203635341,199.362908273,4.360018128,0.0,4.360018128
 04/10  24:00:00,287.769874973,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898105287,0.0,2.1898105287
 04/11  01:00:00,287.769872293,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899958795,0.0,2.1899958795
 04/11  02:00:00,287.769872245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985946239,0.0,2.18985946239
 04/11  03:00:00,287.769872277,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004770711,0.0,2.19004770711
 04/11  04:00:00,299.992070028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991110587,0.0,2.18991110587
 04/11  05:00:00,349.358271274,0.0,0.0,0.0,49.8407270682,199.362908273,4.36493490156,0.0,4.36493490156
 04/11  06:00:00,761.398911999,29.7427776438,246.160040722,0.0,49.8407270682,199.362908273,414.57173373,412.380168314,2.19156541567
 04/11  07:00:00,708.8057291,29.441180467,118.138601066,0.0,149.522181205,199.362908273,331.066969443,322.319623938,8.74734550495
 04/11  08:00:00,1211.19337327,29.441180467,72.0573173993,0.0,448.566543614,448.566543614,176.226080513,160.834359149,15.3917213642
 04/11  09:00:00,1209.95853918,29.441180467,106.752634393,0.0,448.566543614,448.566543614,144.797164484,127.184830198,17.6123342863
 04/11  10:00:00,1212.57022505,29.441180467,148.0582482,0.0,448.566543614,448.566543614,132.228915078,116.812518564,15.4163965136
 04/11  11:00:00,1206.91115419,29.441180467,140.534498446,0.0,448.566543614,448.566543614,129.113350076,107.021954973,22.0913951034
 04/11  12:00:00,1186.98101092,29.441180467,170.432443397,0.0,448.566543614,398.725816546,141.900491164,117.500869109,24.3996220551
 04/11  13:00:00,1286.66876084,29.441180467,220.304289286,0.0,448.566543614,448.566543614,109.457049727,87.3058337586,22.1512159683
 04/11  14:00:00,1336.02887785,29.441180467,269.686091502,0.0,448.566543614,448.566543614,87.106648642,71.7202794831,15.3863691588
 04/11  15:00:00,1345.49874489,29.441180467,279.184461741,0.0,448.566543614,448.566543614,50.547558801,35.1654961347,15.3820626663
 04/11  16:00:00,1397.04520697,29.441180467,281.842074036,0.0,448.566543614,448.566543614,46.0161149721,28.362404219,17.6537107531
 04/11  17:00:00,1273.79812053,29.441180467,279.559268651,0.0,348.885089477,398.725816546,40.1005158649,26.9530708495,13.1474450154
 04/11  18:00:00,1076.70972124,29.441180467,283.771806541,0.0,249.203635341,299.044362409,57.515631327,48.7607733673,8.75485795972
 04/11  19:00:00,1021.25851886,29.441180467,236.569942115,0.0,249.203635341,299.044362409,89.0390383571,82.4831101625,6.55592819465
 04/11  20:00:00,822.759954021,29.441180467,154.136802108,0.0,149.522181205,249.203635341,206.364228809,199.803596947,6.5606318619
 04/11  21:00:00,750.524768222,29.441180467,106.866475861,0.0,149.522181205,249.203635341,250.438647523,246.073559239,4.36508828423
 04/11  22:00:00,349.356829202,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005594915,0.0,2.19005594915
 04/11  23:00:00,299.992070145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945947067,0.0,2.18945947067
 04/11  24:00:00,287.769872318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994382725,0.0,2.18994382725
 04/12  01:00:00,287.769869905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980197782,0.0,2.18980197782
 04/12  02:00:00,287.769869883,0.0,0.0,0.0,24.9203635341,199.362908273,4.35982924238,0.0,4.35982924238
 04/12  03:00:00,287.769869925,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002684661,0.0,2.19002684661
 04/12  04:00:00,299.992067567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988566718,0.0,2.18988566718
 04/12  05:00:00,349.358266661,0.0,0.0,0.0,49.8407270682,199.362908273,2.19241126271,0.0,2.19241126271
 04/12  06:00:00,715.04500818,29.5990751038,206.634440752,0.0,49.8407270682,199.362908273,583.035387669,578.671876434,4.36351123531
 04/12  07:00:00,603.320247817,29.441180467,63.1732394516,0.0,149.522181205,199.362908273,480.042473776,471.295823099,8.74665067656
 04/12  08:00:00,1167.07048633,29.441180467,51.6494921263,0.0,448.566543614,448.566543614,183.548056665,168.155137267,15.3929193978
 04/12  09:00:00,1198.6983075,29.441180467,100.897518654,0.0,448.566543614,448.566543614,111.8632145,96.4519796555,15.4112348448
 04/12  10:00:00,1204.94155257,29.441180467,150.048223412,0.0,448.566543614,448.566543614,76.2279015756,58.6115188973,17.6163826783
 04/12  11:00:00,1253.43973424,29.441180467,197.988716714,0.0,448.566543614,448.566543614,64.8465662097,44.9655416143,19.8810245954
 04/12  12:00:00,1244.53354516,29.4561554195,238.555750491,0.0,448.566543614,398.725816546,70.120624971,45.7264392652,24.3941857058
 04/12  13:00:00,1307.77764635,30.3715380706,250.515304006,0.0,448.566543614,448.566543614,54.0420882735,29.6774046225,24.3646836509
 04/12  14:00:00,1319.60540545,30.7596631081,261.373675916,0.0,448.566543614,448.566543614,30.5895295441,15.2027793401,15.386750204
 04/12  15:00:00,1323.14300437,30.261890511,264.964193566,0.0,448.566543614,448.566543614,14.2660520757,1.07927743578,13.1867746399
 04/12  16:00:00,1381.38990005,29.9642765538,274.141687258,0.0,448.566543614,448.566543614,20.6562654327,0.799084639214,19.8571807935
 04/12  17:00:00,1271.63710946,30.595180054,276.528265024,0.0,348.885089477,398.725816546,13.3895241572,2.42925359351,10.9602705636
 04/12  18:00:00,1068.24172448,30.0071521719,273.414549971,0.0,249.203635341,299.044362409,29.2811597149,20.5265632967,8.75459641824
 04/12  19:00:00,1050.73309218,29.441180467,264.750518048,0.0,249.203635341,299.044362409,42.2396202178,35.6839705879,6.55564962987
 04/12  20:00:00,910.04559145,29.441180467,240.422494468,0.0,149.522181205,249.203635341,97.0234954845,88.2824889941,8.74100649037
 04/12  21:00:00,821.587529866,29.441180467,177.174469352,0.0,149.522181205,249.203635341,142.041802142,139.849103517,2.19269862558
 04/12  22:00:00,349.35682682,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004480072,0.0,2.19004480072
 04/12  23:00:00,299.992067658,0.0,0.0,0.0,24.9203635341,199.362908273,4.35979185805,0.0,4.35979185805
 04/12  24:00:00,287.769869898,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000760169,0.0,2.19000760169
 04/13  01:00:00,287.769867159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985794881,0.0,2.18985794881
 04/13  02:00:00,287.769867184,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003525894,0.0,2.19003525894
 04/13  03:00:00,287.769867067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988959799,0.0,2.18988959799
 04/13  04:00:00,299.992064964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974381298,0.0,2.18974381298
 04/13  05:00:00,349.358263022,0.0,0.0,0.0,49.8407270682,199.362908273,4.36503409563,0.0,4.36503409563
 04/13  06:00:00,735.021189202,29.8613590412,220.278649768,0.0,49.8407270682,199.362908273,465.193606796,463.001811359,2.19179543742
 04/13  07:00:00,713.855959099,29.441180467,123.080567782,0.0,149.522181205,199.362908273,313.289912048,304.54263118,8.74728086796
 04/13  08:00:00,1306.79489561,29.4430913081,166.506795049,0.0,448.566543614,448.566543614,102.47096096,87.0796008149,15.3913601453
 04/13  09:00:00,1369.76761542,29.6566427603,264.597419232,0.0,448.566543614,448.566543614,61.9486956266,46.5374414484,15.4112541782
 04/13  10:00:00,1350.82401622,29.7336381774,293.51962151,0.0,448.566543614,448.566543614,48.3099330002,30.6937020655,17.6162309347
 04/13  11:00:00,1373.80708742,29.477671002,315.903045453,0.0,448.566543614,448.566543614,38.9356235376,19.0555697973,19.8800537403
 04/13  12:00:00,1340.72398206,30.2622414137,331.314950752,0.0,448.566543614,398.725816546,42.9691891099,18.5770891582,24.3920999518
 04/13  13:00:00,1412.92385479,31.6971049835,349.387978707,0.0,448.566543614,448.566543614,29.2675763088,4.90197147507,24.3656048337
 04/13  14:00:00,1437.89459826,32.0856515347,368.961540731,0.0,448.566543614,448.566543614,16.3577577352,0.970527325105,15.38723041
 04/13  15:00:00,1448.16915545,31.7908292356,379.532152799,0.0,448.566543614,448.566543614,13.1862790098,0.0,13.1862790098
 04/13  16:00:00,1510.55444836,32.6282713283,392.185936926,0.0,448.566543614,448.566543614,19.856806315,0.0,19.856806315
 04/13  17:00:00,1406.14614737,31.9461373912,401.323988849,0.0,348.885089477,398.725816546,10.9601197175,0.0,10.9601197175
 04/13  18:00:00,1200.52345788,30.5905614584,396.421968778,0.0,249.203635341,299.044362409,9.02823563356,0.273804816288,8.75443081727
 04/13  19:00:00,1171.02175924,29.4822701817,375.383782103,0.0,249.203635341,299.044362409,12.9532558568,6.39773837843,6.5555174784
 04/13  20:00:00,1041.11416501,29.441180467,360.847832908,0.0,149.522181205,249.203635341,35.9130047114,27.1716217142,8.74138299721
 04/13  21:00:00,1007.95228366,29.441180467,352.118476352,0.0,149.522181205,249.203635341,50.4326049957,48.2399639134,2.19264108238
 04/13  22:00:00,349.356824226,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986102431,0.0,2.18986102431
 04/13  23:00:00,299.992065102,0.0,0.0,0.0,24.9203635341,199.362908273,4.35966958537,0.0,4.35966958537
 04/13  24:00:00,287.76986731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993876617,0.0,2.18993876617
 04/14  01:00:00,287.769864612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978441762,0.0,2.18978441762
 04/14  02:00:00,287.769864529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995631524,0.0,2.18995631524
 04/14  03:00:00,287.769864498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980599826,0.0,2.18980599826
 04/14  04:00:00,299.992062305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997758852,0.0,2.18997758852
 04/14  05:00:00,349.358258746,0.0,0.0,0.0,49.8407270682,199.362908273,4.36482350296,0.0,4.36482350296
 04/14  06:00:00,858.229374601,30.7436791906,343.167224315,0.0,49.8407270682,199.362908273,169.657645676,167.4659608,2.19168487535
 04/14  07:00:00,935.876298477,29.441180467,335.67651218,0.0,149.522181205,199.362908273,124.503578673,115.755789778,8.7477888949
 04/14  08:00:00,1494.45198337,29.5110555765,346.547957905,0.0,448.566543614,448.566543614,41.9578271298,26.566031474,15.3917956558
 04/14  09:00:00,1477.51939055,30.3927592298,365.947080716,0.0,448.566543614,448.566543614,27.954304749,12.5450713809,15.4092333681
 04/14  10:00:00,1449.97599228,30.4822503969,385.420915059,0.0,448.566543614,448.566543614,21.6759284267,4.05999359687,17.6159348298
 04/14  11:00:00,1474.76108806,30.6773684219,407.525652201,0.0,448.566543614,448.566543614,21.2867410518,1.41030435891,19.8764366929
 04/14  12:00:00,1448.1988504,31.7173384965,429.463749204,0.0,448.566543614,398.725816546,25.4833840542,1.09302501351,24.3903590407
 04/14  13:00:00,1513.3787271,34.195841355,442.326656787,0.0,448.566543614,448.566543614,24.3824591504,0.01958857839,24.362870572
 04/14  14:00:00,1523.81884122,35.4299975638,451.54220769,0.0,448.566543614,448.566543614,13.1881967629,0.0,13.1881967629
 04/14  15:00:00,1527.2721651,35.7274941887,454.698512463,0.0,448.566543614,448.566543614,15.3791087466,0.0,15.3791087466
 04/14  16:00:00,1579.10040553,37.4241643496,455.936021982,0.0,448.566543614,448.566543614,17.6504005094,0.0,17.6504005094
 04/14  17:00:00,1458.64160235,34.6762259093,451.08936962,0.0,348.885089477,398.725816546,13.1470995951,0.0,13.1470995951
 04/14  18:00:00,1248.12963319,31.6240877418,442.994840362,0.0,249.203635341,299.044362409,8.75446441276,0.0,8.75446441276
 04/14  19:00:00,1216.27771683,29.6626376813,421.610029834,0.0,249.203635341,299.044362409,6.55561676604,0.0,6.55561676604
 04/14  20:00:00,1081.5271898,29.441180467,404.177609553,0.0,149.522181205,249.203635341,10.9437503709,4.38363369775,6.5601166731
 04/14  21:00:00,1045.02326792,29.441180467,392.111625726,0.0,149.522181205,249.203635341,20.7240887591,16.3592761225,4.36481263656
 04/14  22:00:00,349.356821453,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991952431,0.0,2.18991952431
 04/14  23:00:00,299.992062295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992884675,0.0,2.18992884675
 04/14  24:00:00,287.769864578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977818011,0.0,2.18977818011
 04/15  01:00:00,237.929134886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994358321,0.0,2.18994358321
 04/15  02:00:00,237.929134993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978880266,0.0,2.18978880266
 04/15  03:00:00,237.929134979,0.0,0.0,0.0,24.9203635341,149.522181205,4.35975494112,0.0,4.35975494112
 04/15  04:00:00,250.151332803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996588111,0.0,2.18996588111
 04/15  05:00:00,274.597163457,0.0,0.0,0.0,24.9203635341,149.522181205,2.19262362177,0.0,2.19262362177
 04/15  06:00:00,887.692163446,31.1821202632,373.949330066,0.0,49.8407270682,199.362908273,83.4512563807,79.0880814072,4.36317497351
 04/15  07:00:00,855.582370669,29.441180467,357.384129544,0.0,49.8407270682,199.362908273,68.2669094533,63.8972525047,4.36965694856
 04/15  08:00:00,1107.55350683,29.441180467,359.766459057,0.0,249.203635341,249.203635341,38.8212865359,32.2671979725,6.55408856345
 04/15  09:00:00,1083.51537954,29.441180467,372.435736186,0.0,249.203635341,249.203635341,33.4637557953,24.7109242269,8.75283156841
 04/15  10:00:00,1050.75211321,29.441180467,386.711851324,0.0,249.203635341,249.203635341,25.4579929453,16.7102520991,8.74774084623
 04/15  11:00:00,1072.09831543,29.4862504024,405.939706177,0.0,249.203635341,249.203635341,21.9005781602,10.9552588089,10.9453193512
 04/15  12:00:00,1093.35026828,30.3214700896,425.259426649,0.0,249.203635341,249.203635341,14.596030182,5.84572264872,8.7503075333
 04/15  13:00:00,1107.33527663,30.6796585952,438.577021294,0.0,249.203635341,249.203635341,8.06535952259,1.50039428086,6.56496524173
 04/15  14:00:00,850.857102468,29.5128943995,433.036095509,0.0,74.7610906023,174.442544739,17.3495157488,9.18794939086,8.16156635799
 04/15  15:00:00,845.168687948,29.441180467,428.544232878,0.0,74.7610906023,174.442544739,11.8743950732,6.92903233495,4.94536273821
 04/15  16:00:00,893.83115448,29.441180467,428.573167791,0.0,74.7610906023,174.442544739,10.6091295692,4.05760971001,6.55151985922
 04/15  17:00:00,851.84953222,29.441180467,425.219987413,0.0,24.9203635341,149.522181205,26.8250044287,24.6332685761,2.19173585259
 04/15  18:00:00,296.667871908,0.0,0.0,0.0,24.9203635341,149.522181205,4.36341489135,0.0,4.36341489135
 04/15  19:00:00,280.767142863,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167598111,0.0,2.19167598111
 04/15  20:00:00,323.485476421,0.0,0.0,0.0,24.9203635341,149.522181205,4.36329196939,0.0,4.36329196939
 04/15  21:00:00,299.04203804,0.0,0.0,0.0,24.9203635341,149.522181205,4.36651973338,0.0,4.36651973338
 04/15  22:00:00,274.59572817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973713462,0.0,2.18973713462
 04/15  23:00:00,250.1513325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990290912,0.0,2.18990290912
 04/15  24:00:00,237.92913477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974755416,0.0,2.18974755416
 04/16  01:00:00,237.928654317,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889223431,0.0,2.1889223431
 04/16  02:00:00,237.928654296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900481131,0.0,2.18900481131
 04/16  03:00:00,237.928654302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908684126,0.0,2.18908684126
 04/16  04:00:00,250.150852075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890594335,0.0,2.18890594335
 04/16  05:00:00,274.59668103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158360097,0.0,2.19158360097
 04/16  06:00:00,306.396705575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904204468,0.0,2.18904204468
 04/16  07:00:00,296.666434589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912346631,0.0,2.18912346631
 04/16  08:00:00,296.666434549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894228112,0.0,2.18894228112
 04/16  09:00:00,259.999841091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902380989,0.0,2.18902380989
 04/16  10:00:00,211.111049855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910513767,0.0,2.18910513767
 04/16  11:00:00,211.112005669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085457034,0.0,2.19085457034
 04/16  12:00:00,211.112005412,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060171735,0.0,2.19060171735
 04/16  13:00:00,211.113439777,0.0,0.0,0.0,24.9203635341,149.522181205,4.36634870133,0.0,4.36634870133
 04/16  14:00:00,211.112005632,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086666119,0.0,2.19086666119
 04/16  15:00:00,211.111049854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880719825,0.0,2.18880719825
 04/16  16:00:00,259.999841085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895805085,0.0,2.18895805085
 04/16  17:00:00,296.666434541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903941128,0.0,2.18903941128
 04/16  18:00:00,296.66643461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912060869,0.0,2.18912060869
 04/16  19:00:00,280.765705623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893927418,0.0,2.18893927418
 04/16  20:00:00,323.484038906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902066488,0.0,2.18902066488
 04/16  21:00:00,299.04107676,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169657987,0.0,2.19169657987
 04/16  22:00:00,274.595247747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889317365,0.0,2.18889317365
 04/16  23:00:00,250.150852133,0.0,0.0,0.0,24.9203635341,149.522181205,2.188974669,0.0,2.188974669
 04/16  24:00:00,237.928654349,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890559902,0.0,2.1890559902
 04/17  01:00:00,287.769856438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990632427,0.0,2.18990632427
 04/17  02:00:00,287.769856471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974203263,0.0,2.18974203263
 04/17  03:00:00,287.769856465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989683226,0.0,2.18989683226
 04/17  04:00:00,299.992054343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973231356,0.0,2.18973231356
 04/17  05:00:00,349.358245915,0.0,0.0,0.0,49.8407270682,199.362908273,4.36453371577,0.0,4.36453371577
 04/17  06:00:00,818.672540193,30.102220683,304.947590582,0.0,49.8407270682,199.362908273,594.889854842,592.698274621,2.19158022055
 04/17  07:00:00,688.003288742,29.441180467,88.6335892224,0.0,149.522181205,199.362908273,488.931490481,480.18521137,8.74627911178
 04/17  08:00:00,1150.79817886,29.441180467,35.7414738534,0.0,448.566543614,448.566543614,288.671363906,273.282712382,15.3886515238
 04/17  09:00:00,1144.21994092,29.441180467,56.9249629664,0.0,448.566543614,448.566543614,224.205581949,208.797683247,15.4078987022
 04/17  10:00:00,1135.69321329,29.441180467,82.79818815,0.0,448.566543614,448.566543614,153.907801278,136.294518883,17.6132823948
 04/17  11:00:00,1162.54555902,29.441180467,108.003500858,0.0,448.566543614,448.566543614,119.039682812,99.1626309831,19.8770518293
 04/17  12:00:00,1138.43440144,29.441180467,133.444376989,0.0,448.566543614,398.725816546,121.177943806,96.7905247749,24.3874190312
 04/17  13:00:00,1263.71086371,29.441180467,208.120832536,0.0,448.566543614,448.566543614,76.9348044542,54.7914612761,22.143343178
 04/17  14:00:00,1334.99141098,29.441180467,278.477373534,0.0,448.566543614,448.566543614,49.7542135948,34.3727475179,15.3814660769
 04/17  15:00:00,1362.60475575,29.441180467,297.875322717,0.0,448.566543614,448.566543614,28.7768019289,15.5935383755,13.1832635533
 04/17  16:00:00,1427.49597924,30.1161994472,311.628888253,0.0,448.566543614,448.566543614,33.8132983656,13.9612894404,19.8520089251
 04/17  17:00:00,1319.69694472,30.721887471,316.08200533,0.0,348.885089477,398.725816546,33.1759251007,22.2176133128,10.9583117879
 04/17  18:00:00,1123.263533,30.2836301119,319.441569553,0.0,249.203635341,299.044362409,44.7523849147,35.9986974941,8.75368742054
 04/17  19:00:00,1103.80254724,29.45213407,316.707760096,0.0,249.203635341,299.044362409,52.9037789309,46.3484459912,6.5553329397
 04/17  20:00:00,985.07874466,29.441180467,306.430661925,0.0,149.522181205,249.203635341,85.0611058944,76.3205726587,8.74053323567
 04/17  21:00:00,944.764944142,29.441180467,299.211156751,0.0,149.522181205,249.203635341,123.44386351,121.251387545,2.19247596508
 04/17  22:00:00,349.356813483,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990268245,0.0,2.18990268245
 04/17  23:00:00,299.992054426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973693992,0.0,2.18973693992
 04/17  24:00:00,287.76985663,0.0,0.0,0.0,24.9203635341,199.362908273,4.35961771214,0.0,4.35961771214
 04/18  01:00:00,287.769853859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987133111,0.0,2.18987133111
 04/18  02:00:00,287.769853857,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897021923,0.0,2.1897021923
 04/18  03:00:00,287.769853732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985125127,0.0,2.18985125127
 04/18  04:00:00,299.992051589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968190101,0.0,2.18968190101
 04/18  05:00:00,349.35824122,0.0,0.0,0.0,49.8407270682,199.362908273,4.36459135205,0.0,4.36459135205
 04/18  06:00:00,787.616643836,30.1869430585,280.627853451,0.0,49.8407270682,199.362908273,364.475473875,362.284171768,2.19130210742
 04/18  07:00:00,807.694869438,29.441180467,215.911569255,0.0,149.522181205,199.362908273,244.677123381,235.931085625,8.74603775571
 04/18  08:00:00,1421.51923439,29.4582018455,273.3463331,0.0,448.566543614,448.566543614,70.246948821,54.8563118785,15.3906369425
 04/18  09:00:00,1440.43540382,30.0593037509,324.613838225,0.0,448.566543614,448.566543614,48.1887138284,32.7827011555,15.4060126729
 04/18  10:00:00,1418.79278615,30.1344908608,351.962099651,0.0,448.566543614,448.566543614,33.8945192138,18.4811825072,15.4133367066
 04/18  11:00:00,1439.60149234,29.5420780469,374.145435684,0.0,448.566543614,448.566543614,29.2405683463,7.15826703652,22.0823013098
 04/18  12:00:00,1415.41982071,30.2540715352,399.752993009,0.0,448.566543614,398.725816546,27.1574406134,4.9877588697,22.1696817437
 04/18  13:00:00,1488.44247682,31.5900751403,422.078075816,0.0,448.566543614,448.566543614,25.3851342233,1.02907448257,24.3560597407
 04/18  14:00:00,1519.72229056,32.2443836183,451.061294441,0.0,448.566543614,448.566543614,13.1864638063,0.0,13.1864638063
 04/18  15:00:00,1545.13867285,33.1390693205,475.153515825,0.0,448.566543614,448.566543614,15.3770319693,0.0,15.3770319693
 04/18  16:00:00,1589.42025844,34.9506703782,468.729465333,0.0,448.566543614,448.566543614,17.6470808052,0.0,17.6470808052
 04/18  17:00:00,1480.53894074,32.9496926513,474.713294665,0.0,348.885089477,398.725816546,10.95649841,0.0,10.95649841
 04/18  18:00:00,1286.28270805,31.4456158878,481.326433332,0.0,249.203635341,299.044362409,10.9363909676,0.0,10.9363909676
 04/18  19:00:00,1280.36880275,29.804071278,492.957661534,0.0,249.203635341,299.044362409,6.55396788551,0.0,6.55396788551
 04/18  20:00:00,1180.08274614,29.441180467,499.835477147,0.0,149.522181205,249.203635341,9.07269924803,2.51307517193,6.5596240761
 04/18  21:00:00,1158.511325,29.441180467,502.706143583,0.0,149.522181205,249.203635341,15.5427607932,11.1780485589,4.36471223427
 04/18  22:00:00,349.356810893,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993266193,0.0,2.18993266193
 04/18  23:00:00,299.992051659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976310902,0.0,2.18976310902
 04/18  24:00:00,287.769853816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991159084,0.0,2.18991159084
 04/19  01:00:00,287.769850958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973417984,0.0,2.18973417984
 04/19  02:00:00,287.769850933,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898775338,0.0,2.1898775338
 04/19  03:00:00,287.769850966,0.0,0.0,0.0,24.9203635341,199.362908273,2.189703508,0.0,2.189703508
 04/19  04:00:00,299.992048738,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898466559,0.0,2.1898466559
 04/19  05:00:00,349.358237257,0.0,0.0,0.0,49.8407270682,199.362908273,4.36454757041,0.0,4.36454757041
 04/19  06:00:00,1010.12488509,32.2318726689,493.691426559,0.0,49.8407270682,199.362908273,17.5571124685,15.365780773,2.19133169549
 04/19  07:00:00,1099.44385989,29.441180467,495.837940712,0.0,149.522181205,199.362908273,32.3391586903,23.5931473561,8.74601133413
 04/19  08:00:00,1640.64289731,29.441180467,488.799297931,0.0,448.566543614,448.566543614,15.4035743228,0.015733783032,15.3878405398
 04/19  09:00:00,1596.10326432,29.7224836769,480.643542542,0.0,448.566543614,448.566543614,15.4058016116,0.0,15.4058016116
 04/19  10:00:00,1539.52752424,30.7376506389,471.940946489,0.0,448.566543614,448.566543614,17.6121993385,0.0,17.6121993385
 04/19  11:00:00,1534.21381742,33.8525345585,463.508548038,0.0,448.566543614,448.566543614,19.8720283922,0.0,19.8720283922
 04/19  12:00:00,1492.26618667,33.6352467895,471.614166783,0.0,448.566543614,398.725816546,24.3831209242,0.0,24.3831209242
 04/19  13:00:00,1532.82592497,38.9947077599,456.975149315,0.0,448.566543614,448.566543614,22.1415335771,0.0,22.1415335771
 04/19  14:00:00,1523.95103207,40.3503582084,446.754128707,0.0,448.566543614,448.566543614,13.186700429,0.0,13.186700429
 04/19  15:00:00,1521.45177794,41.2893328993,443.316375962,0.0,448.566543614,448.566543614,15.3731017215,0.0,15.3731017215
 04/19  16:00:00,1569.09461049,43.8842500157,439.470263015,0.0,448.566543614,448.566543614,17.6464578649,0.0,17.6464578649
 04/19  17:00:00,1460.08367304,39.3010174996,447.906716801,0.0,348.885089477,398.725816546,10.9561893459,0.0,10.9561893459
 04/19  18:00:00,1266.79009587,33.9182256043,459.361223067,0.0,249.203635341,299.044362409,10.7452641938,0.0,10.7452641938
 04/19  19:00:00,1258.81861863,30.9302361098,470.281320577,0.0,249.203635341,299.044362409,4.58148994574,0.0,4.58148994574
 04/19  20:00:00,1159.04377778,29.4418179874,478.797672147,0.0,149.522181205,249.203635341,8.88561814222,0.161795724496,8.72382241773
 04/19  21:00:00,1146.3591728,29.441180467,490.55910759,0.0,149.522181205,249.203635341,8.83620312134,4.47168330686,4.36451981449
 04/19  22:00:00,349.3568081,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898371247,0.0,2.1898371247
 04/19  23:00:00,299.992048999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966270306,0.0,2.18966270306
 04/19  24:00:00,287.769851018,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898055967,0.0,2.1898055967
 04/20  01:00:00,287.76984822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993938903,0.0,2.18993938903
 04/20  02:00:00,287.769848106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976068006,0.0,2.18976068006
 04/20  03:00:00,287.76984814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989793402,0.0,2.18989793402
 04/20  04:00:00,299.992045927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971897957,0.0,2.18971897957
 04/20  05:00:00,349.358232667,0.0,0.0,0.0,49.8407270682,199.362908273,4.36474463516,0.0,4.36474463516
 04/20  06:00:00,875.021556745,32.6008192734,358.299888328,0.0,49.8407270682,199.362908273,92.8894877554,90.6978766349,2.19161112045
 04/20  07:00:00,843.284042186,29.441180467,242.195672677,0.0,149.522181205,199.362908273,96.7073149185,87.9609950815,8.74631983699
 04/20  08:00:00,1368.23069087,29.7859824576,216.006384478,0.0,448.566543614,448.566543614,62.8425932675,47.4546789241,15.3879143433
 04/20  09:00:00,1347.9507411,30.7718369184,231.394119495,0.0,448.566543614,448.566543614,78.2984210006,62.8949831291,15.4034378715
 04/20  10:00:00,1350.86784106,31.2087945567,282.770471385,0.0,448.566543614,448.566543614,69.203318399,52.5188517493,16.6844666497
 04/20  11:00:00,1376.34731221,31.5808061909,308.521812237,0.0,448.566543614,448.566543614,45.7150477984,27.1199453919,18.5951024065
 04/20  12:00:00,1320.15488793,29.8194544516,305.476902186,0.0,448.566543614,398.725816546,66.0806677967,41.6992083178,24.3814594789
 04/20  13:00:00,1362.35835644,31.9235106894,294.924979886,0.0,448.566543614,448.566543614,57.4876967188,33.1349697654,24.3527269534
 04/20  14:00:00,1358.4292451,32.1149865643,289.879518012,0.0,448.566543614,448.566543614,46.2181283407,33.0351266094,13.1830017313
 04/20  15:00:00,1358.25736736,32.2750835096,289.114207932,0.0,448.566543614,448.566543614,44.6461499071,29.268828349,15.3773215581
 04/20  16:00:00,1403.38573907,32.4015722883,285.216946433,0.0,448.566543614,448.566543614,53.754935956,36.111742479,17.643193477
 04/20  17:00:00,1282.37615184,30.0897252156,279.368640586,0.0,348.885089477,398.725816546,66.6935601412,55.736326004,10.9572341372
 04/20  18:00:00,1076.01022294,29.441180467,272.990842765,0.0,249.203635341,299.044362409,98.8220252876,90.0689957522,8.75302953547
 04/20  19:00:00,1027.74503569,29.441180467,245.600986026,0.0,249.203635341,299.044362409,113.531486667,106.977830526,6.55365614077
 04/20  20:00:00,927.019841217,29.441180467,256.750481756,0.0,149.522181205,249.203635341,156.07732766,149.517896854,6.55943080648
 04/20  21:00:00,908.741528451,29.441180467,263.127680989,0.0,149.522181205,249.203635341,181.157829316,176.793156685,4.36467263123
 04/20  22:00:00,349.35680514,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993524998,0.0,2.18993524998
 04/20  23:00:00,299.992045978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975522487,0.0,2.18975522487
 04/20  24:00:00,287.769848262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989202129,0.0,2.18989202129
 04/21  01:00:00,287.769845437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970736191,0.0,2.18970736191
 04/21  02:00:00,287.769845458,0.0,0.0,0.0,24.9203635341,199.362908273,4.35949454342,0.0,4.35949454342
 04/21  03:00:00,287.769845447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978697202,0.0,2.18978697202
 04/21  04:00:00,299.992043278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991810658,0.0,2.18991810658
 04/21  05:00:00,349.358227484,0.0,0.0,0.0,49.8407270682,199.362908273,2.19248935468,0.0,2.19248935468
 04/21  06:00:00,748.190975973,30.951643734,248.384053563,0.0,49.8407270682,199.362908273,402.486537273,398.123687753,4.36284952014
 04/21  07:00:00,730.456559831,29.441180467,138.858746379,0.0,149.522181205,199.362908273,271.323897532,262.981867948,8.34202958406
 04/21  08:00:00,1293.13130736,29.4491987875,152.331743013,0.0,448.566543614,448.566543614,92.8714187159,79.272981881,13.5984368349
 04/21  09:00:00,1346.90400998,29.9978332712,240.981540737,0.0,448.566543614,448.566543614,69.0024592177,51.399282078,17.6031771397
 04/21  10:00:00,1322.96646946,30.0369251927,265.278112288,0.0,448.566543614,448.566543614,53.8188168759,38.4108427135,15.4079741624
 04/21  11:00:00,1340.10599232,29.8828264309,282.068780826,0.0,448.566543614,448.566543614,47.4300966324,27.5556477503,19.874448882
 04/21  12:00:00,1306.04261041,29.6134338206,297.594124839,0.0,448.566543614,398.725816546,50.7154011441,26.3383230491,24.3770780951
 04/21  13:00:00,1372.37070495,31.9598810983,311.357053323,0.0,448.566543614,448.566543614,33.0038233412,10.8657157727,22.1381075684
 04/21  14:00:00,1383.86034239,32.8704555489,321.439817964,0.0,448.566543614,448.566543614,17.5564040934,2.17487077901,15.3815333144
 04/21  15:00:00,1392.8284366,32.8684520963,329.913678502,0.0,448.566543614,448.566543614,13.1803367107,0.0,13.1803367107
 04/21  16:00:00,1452.25355536,33.776685932,339.122837144,0.0,448.566543614,448.566543614,17.6439623069,0.0,17.6439623069
 04/21  17:00:00,1342.03258318,32.3007607089,343.201664145,0.0,348.885089477,398.725816546,10.9566624035,0.0,10.9566624035
 04/21  18:00:00,1132.97259683,30.8362174469,335.269087424,0.0,249.203635341,299.044362409,9.06567297541,0.313203681192,8.75246929421
 04/21  19:00:00,1102.47654986,29.5951846772,322.431498701,0.0,249.203635341,299.044362409,13.5732062692,7.01812650167,6.55507976755
 04/21  20:00:00,981.629638396,29.441180467,309.586697499,0.0,149.522181205,249.203635341,37.7112587497,28.972290219,8.73896853073
 04/21  21:00:00,943.601291429,29.441180467,296.700753096,0.0,149.522181205,249.203635341,52.5503932993,50.3582489791,2.19214432016
 04/21  22:00:00,349.356802539,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988001405,0.0,2.18988001405
 04/21  23:00:00,299.992043308,0.0,0.0,0.0,24.9203635341,199.362908273,4.35958254938,0.0,4.35958254938
 04/21  24:00:00,287.769845482,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898302461,0.0,2.1898302461
 04/22  01:00:00,237.929115516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963720841,0.0,2.18963720841
 04/22  02:00:00,237.929115378,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897630531,0.0,2.1897630531
 04/22  03:00:00,237.929115416,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898884468,0.0,2.1898884468
 04/22  04:00:00,250.151313145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969970783,0.0,2.18969970783
 04/22  05:00:00,274.597132626,0.0,0.0,0.0,24.9203635341,149.522181205,4.36448819718,0.0,4.36448819718
 04/22  06:00:00,771.840661349,30.6039667831,272.30742806,0.0,49.8407270682,199.362908273,263.237731412,261.046500965,2.19123044646
 04/22  07:00:00,750.150504555,29.441180467,257.081946163,0.0,49.8407270682,199.362908273,174.501540228,170.131732312,4.36980791525
 04/22  08:00:00,1033.26712087,29.4428464518,289.977637847,0.0,249.203635341,249.203635341,71.5841137215,65.0295856392,6.55452808228
 04/22  09:00:00,1025.21009487,29.738660879,317.112871989,0.0,249.203635341,249.203635341,51.6403676954,42.8891954657,8.75117222979
 04/22  10:00:00,1001.37759662,29.8544323113,341.214062328,0.0,249.203635341,249.203635341,40.0907521331,31.3455789543,8.74517317872
 04/22  11:00:00,1025.17324281,29.4421618642,364.735508181,0.0,249.203635341,249.203635341,29.3284684987,20.5695307379,8.75893776083
 04/22  12:00:00,1047.91098619,29.6738315979,383.500390659,0.0,249.203635341,249.203635341,20.5321391652,11.7828574444,8.7492817208
 04/22  13:00:00,1059.07003774,30.5993111635,390.352957042,0.0,249.203635341,249.203635341,14.406706251,5.66088110674,8.74582514426
 04/22  14:00:00,811.838899952,30.1305813954,392.796501217,0.0,74.7610906023,174.442544739,11.6529077882,5.09940163246,6.55350615577
 04/22  15:00:00,808.044005222,29.6703184153,394.980828522,0.0,74.7610906023,174.442544739,6.79058374531,0.241220825168,6.54936292015
 04/22  16:00:00,860.026813071,29.441180467,399.494707222,0.0,74.7610906023,174.442544739,5.08176756399,0.707322785074,4.37444477892
 04/22  17:00:00,816.756788895,29.441180467,394.694813289,0.0,24.9203635341,149.522181205,25.0059149242,20.6430618154,4.36285310884
 04/22  18:00:00,296.667844372,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155488761,0.0,2.19155488761
 04/22  19:00:00,280.767116284,0.0,0.0,0.0,24.9203635341,149.522181205,4.36250677938,0.0,4.36250677938
 04/22  20:00:00,323.485448796,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159352522,0.0,2.19159352522
 04/22  21:00:00,299.0420029,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601664483,0.0,4.36601664483
 04/22  22:00:00,274.595708619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973575026,0.0,2.18973575026
 04/22  23:00:00,250.151313104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986073311,0.0,2.18986073311
 04/22  24:00:00,237.929115345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967169338,0.0,2.18967169338
 04/23  01:00:00,237.928638516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888544464,0.0,2.18888544464
 04/23  02:00:00,237.928638579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892986482,0.0,2.18892986482
 04/23  03:00:00,237.928638609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897392704,0.0,2.18897392704
 04/23  04:00:00,250.150836405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901770936,0.0,2.18901770936
 04/23  05:00:00,274.596653637,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915939362,0.0,2.1915939362
 04/23  06:00:00,297.85302321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881775657,0.0,2.18881775657
 04/23  07:00:00,296.666418832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886142132,0.0,2.18886142132
 04/23  08:00:00,296.666418819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890494329,0.0,2.18890494329
 04/23  09:00:00,259.999825366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894834538,0.0,2.18894834538
 04/23  10:00:00,211.111034072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899164467,0.0,2.18899164467
 04/23  11:00:00,211.111982031,0.0,0.0,0.0,24.9203635341,149.522181205,2.190661288,0.0,2.190661288
 04/23  12:00:00,211.111981893,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074482493,0.0,2.19074482493
 04/23  13:00:00,211.11340415,0.0,0.0,0.0,24.9203635341,149.522181205,4.3661932697,0.0,4.3661932697
 04/23  14:00:00,211.111981832,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051806662,0.0,2.19051806662
 04/23  15:00:00,211.111034237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905182834,0.0,2.18905182834
 04/23  16:00:00,259.999825456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883796224,0.0,2.18883796224
 04/23  17:00:00,296.666418827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888133531,0.0,2.18888133531
 04/23  18:00:00,562.624397233,10.5788993151,186.929805395,0.0,24.9203635341,149.522181205,2.18902846206,0.0,2.18902846206
 04/23  19:00:00,528.557575777,12.1646363255,184.768902715,0.0,24.9203635341,149.522181205,2.18905430377,0.0,2.18905430377
 04/23  20:00:00,323.484022954,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  21:00:00,299.041049462,0.0,0.0,0.0,24.9203635341,149.522181205,4.36304717828,0.0,4.36304717828
 04/23  22:00:00,274.595231958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880767591,0.0,2.18880767591
 04/23  23:00:00,250.150836258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885106875,0.0,2.18885106875
 04/23  24:00:00,237.928638323,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888943918,0.0,2.1888943918
 04/24  01:00:00,287.769836586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979607235,0.0,2.18979607235
 04/24  02:00:00,287.769836655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959758063,0.0,2.18959758063
 04/24  03:00:00,287.76983654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971135598,0.0,2.18971135598
 04/24  04:00:00,299.992034372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982476307,0.0,2.18982476307
 04/24  05:00:00,349.358213551,0.0,0.0,0.0,49.8407270682,199.362908273,2.1921847001,0.0,2.1921847001
 04/24  06:00:00,858.43130878,31.3044079548,351.511854732,0.0,49.8407270682,199.362908273,168.450576306,164.087575788,4.36300051765
 04/24  07:00:00,915.808216082,29.441180467,316.092659953,0.0,149.522181205,199.362908273,190.81967903,182.0755322,8.74414682961
 04/24  08:00:00,1452.94351351,29.441180467,303.290537044,0.0,448.566543614,448.566543614,85.0815510149,71.8939784184,13.1875725965
 04/24  09:00:00,1421.27924533,29.441180467,307.332926818,0.0,448.566543614,448.566543614,51.8369810531,36.4346417474,15.4023393057
 04/24  10:00:00,1381.02997899,29.4633837703,315.664431505,0.0,448.566543614,448.566543614,25.4165007269,7.80980255794,17.6066981689
 04/24  11:00:00,1398.07450545,30.0273095272,331.813599765,0.0,448.566543614,448.566543614,22.392971093,2.52549819495,19.8674728981
 04/24  12:00:00,1359.69790669,29.7365546634,343.669774399,0.0,448.566543614,398.725816546,24.7235579872,2.56521163593,22.1583463512
 04/24  13:00:00,1408.10346013,31.7050090017,339.587099239,0.0,448.566543614,448.566543614,25.5393461475,1.19349218098,24.3458539665
 04/24  14:00:00,1410.94260046,31.7517347402,342.343892527,0.0,448.566543614,448.566543614,13.8931631127,0.713687662887,13.1794754499
 04/24  15:00:00,1417.86216723,31.9291375682,349.114949758,0.0,448.566543614,448.566543614,13.4770807584,0.298380541709,13.1787002167
 04/24  16:00:00,1469.32826552,32.1432464455,351.857218273,0.0,448.566543614,448.566543614,19.8486401424,0.00403218042846,19.844607962
 04/24  17:00:00,1351.7125514,29.7963383368,349.590616962,0.0,348.885089477,398.725816546,11.7449431764,0.789744759357,10.955198417
 04/24  18:00:00,1151.65828238,29.441180467,348.751453355,0.0,249.203635341,299.044362409,14.9315478852,6.18030682791,8.75124105724
