Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/24  19:00:00,1131.73683643,29.441180467,344.673871735,0.0,249.203635341,299.044362409,26.4646647221,19.9111122444,6.55355247765
 04/24  20:00:00,1012.9290826,29.441180467,332.633653707,0.0,149.522181205,249.203635341,74.2007507193,67.6418309078,6.55891981147
 04/24  21:00:00,976.571214837,29.441180467,320.705235801,0.0,149.522181205,249.203635341,98.0089693828,93.6445868419,4.36438254093
 04/24  22:00:00,349.356793751,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976921178,0.0,2.18976921178
 04/24  23:00:00,299.992034667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988219032,0.0,2.18988219032
 04/24  24:00:00,287.769836695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968331448,0.0,2.18968331448
 04/25  01:00:00,287.769833669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978739571,0.0,2.18978739571
 04/25  02:00:00,287.769833717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958396315,0.0,2.18958396315
 04/25  03:00:00,287.769833603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969177299,0.0,2.18969177299
 04/25  04:00:00,299.992031425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979922084,0.0,2.18979922084
 04/25  05:00:00,349.358209282,0.0,0.0,0.0,49.8407270682,199.362908273,4.36410390972,0.0,4.36410390972
 04/25  06:00:00,807.859112712,31.2751593513,300.763685575,0.0,49.8407270682,199.362908273,237.34988775,235.158625789,2.19126196074
 04/25  07:00:00,896.821046773,29.441180467,293.08050926,0.0,149.522181205,199.362908273,215.048620696,206.304758215,8.74386248075
 04/25  08:00:00,1465.72509259,29.441180467,313.989552578,0.0,448.566543614,448.566543614,74.1312339948,60.9428299965,13.1884039983
 04/25  09:00:00,1436.59051658,29.441180467,323.706171581,0.0,448.566543614,448.566543614,58.3906646403,40.7921558868,17.5985087534
 04/25  10:00:00,1390.32980786,29.441180467,328.134905712,0.0,448.566543614,448.566543614,44.2189401975,28.8127916535,15.406148544
 04/25  11:00:00,1399.56944893,29.7242405728,338.23846223,0.0,448.566543614,448.566543614,49.6652622252,29.7981899909,19.8670722342
 04/25  12:00:00,1361.64699514,29.441180467,351.151199001,0.0,448.566543614,398.725816546,39.8750159173,17.7204048122,22.1546111051
 04/25  13:00:00,1420.23369524,30.4288195659,358.115309694,0.0,448.566543614,448.566543614,25.6132099395,3.20180118641,22.4114087531
 04/25  14:00:00,1428.31314507,30.9619953098,364.176548999,0.0,448.566543614,448.566543614,17.1440229566,2.04597511566,15.098047841
 04/25  15:00:00,1437.99827431,31.7731331312,372.899939987,0.0,448.566543614,448.566543614,13.2865165957,0.109066816907,13.1774497788
 04/25  16:00:00,1490.6635132,32.1190492984,375.747286507,0.0,448.566543614,448.566543614,18.564488107,0.0,18.564488107
 04/25  17:00:00,1372.17891679,30.1411271468,371.089386993,0.0,348.885089477,398.725816546,10.4917880527,0.455937066799,10.0358509859
 04/25  18:00:00,1168.14094436,29.5298587691,366.023736047,0.0,249.203635341,299.044362409,21.0679539705,10.1338407843,10.9341131862
 04/25  19:00:00,1133.64280749,29.441180467,356.224138047,0.0,249.203635341,299.044362409,28.9837553312,24.6075492941,4.37620603707
 04/25  20:00:00,1028.3963741,29.441180467,350.174244735,0.0,149.522181205,249.203635341,59.7059633702,50.96800236,8.73796101015
 04/25  21:00:00,1000.29739634,29.441180467,346.832751571,0.0,149.522181205,249.203635341,79.6965257031,77.5044591727,2.19206653043
 04/25  22:00:00,349.356790809,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987367894,0.0,2.18987367894
 04/25  23:00:00,299.992031618,0.0,0.0,0.0,24.9203635341,199.362908273,4.35938157155,0.0,4.35938157155
 04/25  24:00:00,287.769833786,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896961216,0.0,2.1896961216
 04/26  01:00:00,287.769830751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979319831,0.0,2.18979319831
 04/26  02:00:00,287.769830758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958474497,0.0,2.18958474497
 04/26  03:00:00,287.76983065,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896864623,0.0,2.1896864623
 04/26  04:00:00,299.992028465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978784487,0.0,2.18978784487
 04/26  05:00:00,349.358204037,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211893669,0.0,2.19211893669
 04/26  06:00:00,830.97445789,31.3136257871,323.865868442,0.0,49.8407270682,199.362908273,206.322519119,201.959675135,4.36284398355
 04/26  07:00:00,909.460152661,29.441180467,309.507037534,0.0,149.522181205,199.362908273,123.166227271,114.421166593,8.74506067773
 04/26  08:00:00,1474.14982974,29.8596193167,323.857757815,0.0,448.566543614,448.566543614,44.2130086947,31.0245261295,13.1884825652
 04/26  09:00:00,1460.49497796,30.9675682425,344.714907699,0.0,448.566543614,448.566543614,29.9679555873,14.568810715,15.3991448723
 04/26  10:00:00,1420.00772042,31.3604279393,351.794790274,0.0,448.566543614,448.566543614,22.6769682017,5.07243241772,17.604535784
 04/26  11:00:00,1418.2309823,31.0984623468,350.278679881,0.0,448.566543614,448.566543614,19.4162711522,1.75992917089,17.6563419813
 04/26  12:00:00,1368.8279206,29.9219263201,351.888489626,0.0,448.566543614,398.725816546,25.6823887334,1.31286023135,24.3695285021
 04/26  13:00:00,1432.47295029,33.5803995414,362.03662523,0.0,448.566543614,448.566543614,22.2323073596,0.101615544822,22.1306918148
 04/26  14:00:00,1444.55065704,34.7612482841,372.942999586,0.0,448.566543614,448.566543614,15.3789908994,0.0,15.3789908994
 04/26  15:00:00,1448.39555494,35.088405013,376.461219124,0.0,448.566543614,448.566543614,13.1722596233,0.0,13.1722596233
 04/26  16:00:00,1500.98183171,34.6286639889,380.613249617,0.0,448.566543614,448.566543614,17.6370037392,0.0,17.6370037392
 04/26  17:00:00,1393.19510192,31.3305967402,388.988673229,0.0,348.885089477,398.725816546,10.9538496305,0.0,10.9538496305
 04/26  18:00:00,1179.70773452,29.441180467,376.755991737,0.0,249.203635341,299.044362409,8.75183146536,0.0,8.75183146536
 04/26  19:00:00,1144.67490729,29.441180467,366.16895274,0.0,249.203635341,299.044362409,8.50923785543,1.95610299501,6.55313486042
 04/26  20:00:00,1038.43113021,29.441180467,358.163574198,0.0,149.522181205,249.203635341,36.8437532314,30.2861687609,6.55758447044
 04/26  21:00:00,1009.84033216,29.441180467,354.007837685,0.0,149.522181205,249.203635341,53.1387233333,48.7746571356,4.36406619773
 04/26  22:00:00,349.356787383,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897043967,0.0,2.1897043967
 04/26  23:00:00,299.99202836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980538513,0.0,2.18980538513
 04/26  24:00:00,287.769830586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959644236,0.0,2.18959644236
 04/27  01:00:00,287.769827513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969025003,0.0,2.18969025003
 04/27  02:00:00,287.769827585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978590343,0.0,2.18978590343
 04/27  03:00:00,287.769827641,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895723491,0.0,2.1895723491
 04/27  04:00:00,299.992025411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966793098,0.0,2.18966793098
 04/27  05:00:00,349.3581997,0.0,0.0,0.0,49.8407270682,199.362908273,4.3640619429,0.0,4.3640619429
 04/27  06:00:00,847.948157607,31.960545332,340.26017504,0.0,49.8407270682,199.362908273,112.753374715,110.562090902,2.19128381299
 04/27  07:00:00,920.204801562,29.441180467,318.140468769,0.0,149.522181205,199.362908273,74.5312785779,65.7859768458,8.7453017321
 04/27  08:00:00,1474.04763821,30.2324692368,321.399771356,0.0,448.566543614,448.566543614,40.1219680312,24.7379325275,15.3840355038
 04/27  09:00:00,1451.93946745,32.2744216378,333.918468694,0.0,448.566543614,448.566543614,28.3568021311,12.9595862084,15.3972159227
 04/27  10:00:00,1415.58317216,32.8625291709,345.868553909,0.0,448.566543614,448.566543614,19.9646857446,4.56095975491,15.4037259897
 04/27  11:00:00,1421.78898216,32.3900593012,352.545404367,0.0,448.566543614,448.566543614,21.2302470146,1.36478815959,19.8654588551
 04/27  12:00:00,1365.76480161,30.2383548561,348.508363627,0.0,448.566543614,398.725816546,24.2976587837,2.14671829269,22.150940491
 04/27  13:00:00,1408.6941182,32.0738187004,339.762125885,0.0,448.566543614,448.566543614,25.3394829129,3.21124079865,22.1282421142
 04/27  14:00:00,1417.01007794,32.1947285523,348.065886305,0.0,448.566543614,448.566543614,18.3492035524,2.97556776131,15.3736357911
 04/27  15:00:00,1438.38315824,33.0977658786,370.139706839,0.0,448.566543614,448.566543614,13.175114818,0.0,13.175114818
 04/27  16:00:00,1499.73741407,33.6401730219,383.464247692,0.0,448.566543614,448.566543614,17.6387223431,0.0,17.6387223431
 04/27  17:00:00,1374.79468581,30.6347234724,373.849011186,0.0,348.885089477,398.725816546,11.0350852506,0.0814893597081,10.9535958908
 04/27  18:00:00,1169.63045081,29.441180467,368.974110137,0.0,249.203635341,299.044362409,15.8178654165,7.06814012806,8.74972528849
 04/27  19:00:00,1140.48017822,29.441180467,365.350871689,0.0,249.203635341,299.044362409,29.5534558146,23.000513791,6.5529420236
 04/27  20:00:00,1032.65097672,29.441180467,357.428774721,0.0,149.522181205,249.203635341,66.4401107701,59.8819187551,6.55819201505
 04/27  21:00:00,999.548015612,29.441180467,348.934138843,0.0,149.522181205,249.203635341,84.3611817746,79.9966933004,4.36448847421
 04/27  22:00:00,349.356784576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976066423,0.0,2.18976066423
 04/27  23:00:00,299.992025394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970029468,0.0,2.18970029468
 04/27  24:00:00,287.769827655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979522596,0.0,2.18979522596
 04/28  01:00:00,287.769824596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957469286,0.0,2.18957469286
 04/28  02:00:00,287.769824572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966451272,0.0,2.18966451272
 04/28  03:00:00,287.769824628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975395588,0.0,2.18975395588
 04/28  04:00:00,299.992022518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953523733,0.0,2.18953523733
 04/28  05:00:00,349.358194615,0.0,0.0,0.0,49.8407270682,199.362908273,4.36437813141,0.0,4.36437813141
 04/28  06:00:00,824.988031825,31.6676801716,326.544709318,0.0,49.8407270682,199.362908273,207.030925931,204.839490721,2.19143521091
 04/28  07:00:00,882.028222464,29.441180467,283.959043957,0.0,149.522181205,199.362908273,140.302918744,131.558325535,8.74459320987
 04/28  08:00:00,1458.96735166,29.441180467,311.656781801,0.0,448.566543614,448.566543614,57.5314267764,42.1492892848,15.3821374916
 04/28  09:00:00,1457.78370915,29.5575962339,347.601632789,0.0,448.566543614,448.566543614,38.2970768305,22.8990910142,15.3979858164
 04/28  10:00:00,1433.69878604,30.6788535921,368.128896147,0.0,448.566543614,448.566543614,28.3792847398,12.975054998,15.4042297418
 04/28  11:00:00,1456.07981552,31.0673752909,388.237431647,0.0,448.566543614,448.566543614,25.4979075522,5.63396192616,19.863945626
 04/28  12:00:00,1414.08393271,30.3126532574,396.91618881,0.0,448.566543614,398.725816546,25.3272344089,3.17870344673,22.1485309621
 04/28  13:00:00,1467.23855707,33.7385747807,398.419882732,0.0,448.566543614,448.566543614,22.5618926579,0.436832980065,22.1250596779
 04/28  14:00:00,1477.61004871,33.67596939,407.960672424,0.0,448.566543614,448.566543614,15.3753822248,0.0,15.3753822248
 04/28  15:00:00,1480.82540428,34.3145356863,409.699235022,0.0,448.566543614,448.566543614,13.1739618069,0.0,13.1739618069
 04/28  16:00:00,1526.60490523,35.4370268476,405.428012972,0.0,448.566543614,448.566543614,17.6361026826,0.0,17.6361026826
 04/28  17:00:00,1400.49407403,32.1263083247,395.491964103,0.0,348.885089477,398.725816546,10.9530260431,0.0,10.9530260431
 04/28  18:00:00,1183.53357468,29.441180467,380.581858177,0.0,249.203635341,299.044362409,8.75104562551,0.0,8.75104562551
 04/28  19:00:00,1150.23586572,29.441180467,371.731107462,0.0,249.203635341,299.044362409,6.91177724028,0.357522318944,6.55425492133
 04/28  20:00:00,1038.26583306,29.441180467,358.001400952,0.0,149.522181205,249.203635341,32.7390558368,26.1812472172,6.55780861958
 04/28  21:00:00,1003.61817802,29.441180467,347.786812141,0.0,149.522181205,249.203635341,51.8206257383,47.4565420507,4.36408368756
 04/28  22:00:00,349.356781322,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978467479,0.0,2.18978467479
 04/28  23:00:00,299.992022254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956564005,0.0,2.18956564005
 04/28  24:00:00,287.76982443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965469847,0.0,2.18965469847
 04/29  01:00:00,237.929094314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973522033,0.0,2.18973522033
 04/29  02:00:00,237.929094424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933178694,0.0,2.18933178694
 04/29  03:00:00,237.929094353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959500011,0.0,2.18959500011
 04/29  04:00:00,250.151292164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967826901,0.0,2.18967826901
 04/29  05:00:00,274.5970994,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433936302,0.0,4.36433936302
 04/29  06:00:00,812.429161917,31.2796286366,313.94160298,0.0,49.8407270682,199.362908273,146.232071154,144.040716021,2.19135513263
 04/29  07:00:00,790.822196019,29.441180467,286.848637413,0.0,49.8407270682,199.362908273,101.297624987,96.9289123782,4.36871260856
 04/29  08:00:00,1050.83115689,29.6873917054,297.438647328,0.0,249.203635341,249.203635341,58.6958363757,52.1428465974,6.55298977833
 04/29  09:00:00,1041.42061534,30.569893437,323.819105376,0.0,249.203635341,249.203635341,47.6004341292,38.851212234,8.74922189512
 04/29  10:00:00,1019.23591588,30.4747814398,350.627056015,0.0,249.203635341,249.203635341,36.9312098784,28.187452521,8.74375735734
 04/29  11:00:00,1031.96779446,29.5329963193,364.303068415,0.0,249.203635341,249.203635341,31.1603959773,22.4036838858,8.75671209152
 04/29  12:00:00,1039.8271805,29.5006301406,372.199493044,0.0,249.203635341,249.203635341,26.6959999293,17.9484365331,8.74756339619
 04/29  13:00:00,1050.77449524,30.0320580384,382.620168321,0.0,249.203635341,249.203635341,20.7836679802,12.0402758292,8.74339215095
 04/29  14:00:00,809.648566409,29.7030563352,391.029006409,0.0,74.7610906023,174.442544739,17.5682229397,11.7007708311,5.86745210857
 04/29  15:00:00,812.525989628,29.4515287012,394.167447304,0.0,74.7610906023,174.442544739,5.05641298437,0.0,5.05641298437
 04/29  16:00:00,864.2063992,29.6313081166,396.778792145,0.0,74.7610906023,174.442544739,6.58351362727,0.0322436485527,6.55126997872
 04/29  17:00:00,819.994847415,30.4366521992,390.948361734,0.0,24.9203635341,149.522181205,3.40113552924,1.20976370901,2.19137182023
 04/29  18:00:00,669.230290115,20.6423635052,281.298172684,0.0,24.9203635341,149.522181205,4.36283165761,0.0,4.36283165761
 04/29  19:00:00,605.114319957,18.5963259311,250.349672488,0.0,24.9203635341,149.522181205,2.19141660614,0.0,2.19141660614
 04/29  20:00:00,323.485419734,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139977727,0.0,2.19139977727
 04/29  21:00:00,299.041964845,0.0,0.0,0.0,24.9203635341,149.522181205,4.36574033463,0.0,4.36574033463
 04/29  22:00:00,274.595687856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957464737,0.0,2.18957464737
 04/29  23:00:00,250.151292245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965757151,0.0,2.18965757151
 04/29  24:00:00,237.929094497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974034479,0.0,2.18974034479
 04/30  01:00:00,237.92862162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893428737,0.0,2.18893428737
 04/30  02:00:00,237.928621737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893910448,0.0,2.18893910448
 04/30  03:00:00,237.928621779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894362142,0.0,2.18894362142
 04/30  04:00:00,250.150819543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894791266,0.0,2.18894791266
 04/30  05:00:00,274.596624013,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141833985,0.0,2.19141833985
 04/30  06:00:00,289.309339638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892335677,0.0,2.18892335677
 04/30  07:00:00,296.666401978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892789252,0.0,2.18892789252
 04/30  08:00:00,296.666401932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893117295,0.0,2.18893117295
 04/30  09:00:00,652.973497164,20.0806290715,290.598199649,0.0,24.9203635341,149.522181205,2.18893602415,0.0,2.18893602415
 04/30  10:00:00,614.963068884,18.6560546448,290.329358981,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,515.294338332,13.3727691136,224.008567812,0.0,24.9203635341,149.522181205,4.36115672338,0.0,4.36115672338
 04/30  12:00:00,393.279803305,7.85735619194,139.966933875,0.0,24.9203635341,149.522181205,2.19055590945,0.0,2.19055590945
 04/30  13:00:00,490.874140268,11.7860342879,216.459404666,0.0,24.9203635341,149.522181205,4.36561299571,0.0,4.36561299571
 04/30  14:00:00,211.111956524,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032950158,0.0,2.19032950158
 04/30  15:00:00,211.111017311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875320782,0.0,2.18875320782
 04/30  16:00:00,259.999808437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888342803,0.0,2.18888342803
 04/30  17:00:00,296.666401629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876082024,0.0,2.18876082024
 04/30  18:00:00,296.666401605,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  19:00:00,272.222006172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876463258,0.0,2.18876463258
 04/30  20:00:00,323.484006313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876845072,0.0,2.18876845072
 04/30  21:00:00,299.041020172,0.0,0.0,0.0,24.9203635341,149.522181205,4.36222253335,0.0,4.36222253335
 04/30  22:00:00,274.595214959,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  23:00:00,250.150819501,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887457385,0.0,2.1887457385
 04/30  24:00:00,237.928621805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874961068,0.0,2.18874961068
 05/01  01:00:00,287.769815331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968034904,0.0,2.18968034904
 05/01  02:00:00,287.769815374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975151223,0.0,2.18975151223
 05/01  03:00:00,287.769815366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951768443,0.0,2.18951768443
 05/01  04:00:00,299.992013118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958880943,0.0,2.18958880943
 05/01  05:00:00,349.358180149,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376201055,0.0,4.36376201055
 05/01  06:00:00,850.040469646,31.6127642449,351.328682999,0.0,49.8407270682,199.362908273,96.9484233557,94.7573144088,2.19110894696
 05/01  07:00:00,897.778378173,29.441180467,296.30685439,0.0,149.522181205,199.362908273,72.8180425334,64.0743118593,8.74373067413
 05/01  08:00:00,1450.47769879,29.8686146821,298.191355828,0.0,448.566543614,448.566543614,34.5174856193,21.3320109852,13.185474634
 05/01  09:00:00,1424.12295153,31.152157778,307.226996657,0.0,448.566543614,448.566543614,24.7500029271,9.35526008124,15.3947428458
 05/01  10:00:00,1372.54324498,32.1405965381,310.650142273,0.0,448.566543614,448.566543614,19.7884729835,2.18860375951,17.599869224
 05/01  11:00:00,1378.2220675,31.5630285941,316.490891907,0.0,448.566543614,448.566543614,18.7109306927,1.05710027922,17.6538304135
 05/01  12:00:00,1330.34460387,30.0645312057,319.686767204,0.0,448.566543614,398.725816546,25.4289792637,1.06902311552,24.3599561482
 05/01  13:00:00,1389.54103228,33.4902107175,325.40799859,0.0,448.566543614,448.566543614,22.1851054401,0.0655577464437,22.1195476937
 05/01  14:00:00,1405.29553003,34.3950339331,339.769808138,0.0,448.566543614,448.566543614,13.17431709,0.0,13.17431709
 05/01  15:00:00,1419.99355535,35.1421315036,353.286037293,0.0,448.566543614,448.566543614,13.1765627715,0.0,13.1765627715
 05/01  16:00:00,1480.1143043,37.7732441686,361.679509602,0.0,448.566543614,448.566543614,17.6331883272,0.0,17.6331883272
 05/01  17:00:00,1362.43658839,35.1274946028,359.500102314,0.0,348.885089477,398.725816546,10.9518028513,0.0,10.9518028513
 05/01  18:00:00,1152.36462428,31.4572345563,352.776608439,0.0,249.203635341,299.044362409,8.74929863727,0.0,8.74929863727
 05/01  19:00:00,1106.38939432,29.7136362304,333.779802557,0.0,249.203635341,299.044362409,6.5659151254,0.0125506784151,6.55336444698
 05/01  20:00:00,985.445985937,29.441180467,312.426516534,0.0,149.522181205,249.203635341,12.8510156534,6.29237924965,6.55863640377
 05/01  21:00:00,948.120096674,29.441180467,300.474485743,0.0,149.522181205,249.203635341,26.2078985361,21.8440147097,4.36388382641
 05/01  22:00:00,349.356772241,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897549972,0.0,2.1897549972
 05/01  23:00:00,299.992013109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952072659,0.0,2.18952072659
 05/01  24:00:00,287.769815255,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895914155,0.0,2.1895914155
 05/02  01:00:00,287.769812082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965259636,0.0,2.18965259636
 05/02  02:00:00,287.769812133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971753862,0.0,2.18971753862
 05/02  03:00:00,287.769812178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947851425,0.0,2.18947851425
 05/02  04:00:00,299.992009905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954346983,0.0,2.18954346983
 05/02  05:00:00,349.358174587,0.0,0.0,0.0,49.8407270682,199.362908273,2.19209090427,0.0,2.19209090427
 05/02  06:00:00,785.972688954,32.3720735929,292.390595856,0.0,49.8407270682,199.362908273,115.777677582,111.415049268,4.36262831394
 05/02  07:00:00,872.653309949,29.441180467,279.253543428,0.0,149.522181205,199.362908273,76.0643429507,69.5010757013,6.56326724939
 05/02  08:00:00,1424.1742721,29.5158264463,281.716409773,0.0,448.566543614,448.566543614,36.2545417931,20.8769285115,15.3776132816
 05/02  09:00:00,1401.58788065,31.5723300815,292.78474089,0.0,448.566543614,448.566543614,27.38157805,11.9866914254,15.3948866246
 05/02  10:00:00,1364.50143519,32.5727599427,302.953532981,0.0,448.566543614,448.566543614,19.8939311913,4.49429332666,15.3996378647
 05/02  11:00:00,1375.2802505,31.9535099034,313.704797668,0.0,448.566543614,448.566543614,21.3499177297,1.49312446357,19.8567932662
 05/02  12:00:00,1332.70847032,30.301317453,322.194592281,0.0,448.566543614,398.725816546,23.5774861844,1.4316148923,22.1458712921
 05/02  13:00:00,1395.63317281,33.68783267,331.612188318,0.0,448.566543614,448.566543614,22.3701880604,0.250227053026,22.1199610074
 05/02  14:00:00,1394.78420532,34.248808357,329.839051657,0.0,448.566543614,448.566543614,13.1782724917,0.0,13.1782724917
 05/02  15:00:00,1396.77794648,34.6786542595,331.073490088,0.0,448.566543614,448.566543614,13.175644839,0.0,13.175644839
 05/02  16:00:00,1456.01984614,37.4640505105,338.348545844,0.0,448.566543614,448.566543614,17.6325214494,0.0,17.6325214494
 05/02  17:00:00,1345.21135112,35.2310574389,342.555254588,0.0,348.885089477,398.725816546,10.9530602692,0.0,10.9530602692
 05/02  18:00:00,1138.40481631,31.7085852514,338.870206536,0.0,249.203635341,299.044362409,8.7490278088,0.0,8.7490278088
 05/02  19:00:00,1099.93938837,29.943027016,327.148183126,0.0,249.203635341,299.044362409,6.55774077325,0.00538506844173,6.55235570481
 05/02  20:00:00,982.806652522,29.441180467,309.674976088,0.0,149.522181205,249.203635341,17.2681633794,10.7102946978,6.55786868153
 05/02  21:00:00,947.093843098,29.441180467,299.265470022,0.0,149.522181205,249.203635341,28.1280711626,23.7641174966,4.36395366606
 05/02  22:00:00,349.356769085,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964631598,0.0,2.18964631598
 05/02  23:00:00,299.992010004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971062317,0.0,2.18971062317
 05/02  24:00:00,287.769812233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947120476,0.0,2.18947120476
 05/03  01:00:00,287.769808952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952817768,0.0,2.18952817768
 05/03  02:00:00,287.769808938,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895872061,0.0,2.1895872061
 05/03  03:00:00,287.769808959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964594077,0.0,2.18964594077
 05/03  04:00:00,299.992006809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970444092,0.0,2.18970444092
 05/03  05:00:00,349.358170119,0.0,0.0,0.0,49.8407270682,199.362908273,4.36424434484,0.0,4.36424434484
 05/03  06:00:00,799.240592233,32.5019104431,305.19877571,0.0,49.8407270682,199.362908273,97.9383241512,95.7470409839,2.19128316735
 05/03  07:00:00,891.481172526,29.441180467,297.935326612,0.0,149.522181205,199.362908273,122.747656686,114.005319005,8.74233768077
 05/03  08:00:00,1441.1912082,29.5480176738,297.2439849,0.0,448.566543614,448.566543614,46.898663865,33.7166742776,13.1819895874
 05/03  09:00:00,1421.01357419,30.4483934788,304.819737587,0.0,448.566543614,448.566543614,27.0979161095,11.7032615163,15.3946545931
 05/03  10:00:00,1380.19729385,31.1319578078,312.214904091,0.0,448.566543614,448.566543614,17.9177455651,2.51874567763,15.3989998874
 05/03  11:00:00,1393.41522257,31.6157737839,325.040551276,0.0,448.566543614,448.566543614,21.3055400195,1.45013226792,19.8554077515
 05/03  12:00:00,1353.87566296,29.9214543298,338.08623446,0.0,448.566543614,398.725816546,23.6156287465,1.47308192034,22.1425468262
 05/03  13:00:00,1408.50420381,32.5466073148,340.027791249,0.0,448.566543614,448.566543614,22.2635421856,0.143783872098,22.1197583135
 05/03  14:00:00,1410.34717726,33.2075348597,340.393688687,0.0,448.566543614,448.566543614,13.1782138984,0.0,13.1782138984
 05/03  15:00:00,1428.02445777,33.5132792545,357.665384115,0.0,448.566543614,448.566543614,13.1753561852,0.0,13.1753561852
 05/03  16:00:00,1489.35151367,33.9930946936,369.618691526,0.0,448.566543614,448.566543614,17.632648744,0.0,17.632648744
 05/03  17:00:00,1387.73467385,32.8208639947,382.052392781,0.0,348.885089477,398.725816546,10.9524535713,0.0,10.9524535713
 05/03  18:00:00,1185.32149286,30.9922361385,380.817929317,0.0,249.203635341,299.044362409,12.082491417,3.33399274507,8.74849867188
 05/03  19:00:00,1143.89718154,29.7085020119,365.11545862,0.0,249.203635341,299.044362409,20.2269477785,13.6745722767,6.55237550185
 05/03  20:00:00,1032.97696518,29.441180467,352.708400733,0.0,149.522181205,249.203635341,38.6594667763,32.10208755,6.55737922626
 05/03  21:00:00,1002.32870795,29.441180467,346.500959634,0.0,149.522181205,249.203635341,47.1791178054,42.8154639166,4.36365388881
 05/03  22:00:00,349.35676589,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949686714,0.0,2.18949686714
 05/03  23:00:00,299.992006746,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895552044,0.0,2.1895552044
 05/03  24:00:00,287.769808945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961344558,0.0,2.18961344558
 05/04  01:00:00,287.769805753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966304531,0.0,2.18966304531
 05/04  02:00:00,287.769805812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971561437,0.0,2.18971561437
 05/04  03:00:00,287.769805807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946637806,0.0,2.18946637806
 05/04  04:00:00,299.992003566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951895014,0.0,2.18951895014
 05/04  05:00:00,349.358164695,0.0,0.0,0.0,49.8407270682,199.362908273,4.36383572592,0.0,4.36383572592
 05/04  06:00:00,847.419100699,32.4867737028,347.767212291,0.0,49.8407270682,199.362908273,88.2846457148,86.0935724727,2.19107324216
 05/04  07:00:00,946.019944226,29.441180467,342.387180902,0.0,149.522181205,199.362908273,70.5796962937,61.8373527174,8.74234357624
 05/04  08:00:00,1504.86051336,29.5451248701,352.907987485,0.0,448.566543614,448.566543614,20.4899999397,7.31012346749,13.1798764722
 05/04  09:00:00,1484.69256411,30.5216969193,368.696634421,0.0,448.566543614,448.566543614,17.050979939,1.65756976319,15.3934101758
 05/04  10:00:00,1447.92697982,31.3130936714,380.47985505,0.0,448.566543614,448.566543614,16.4262499012,1.0282811495,15.3979687517
 05/04  11:00:00,1468.55074439,32.2043900428,400.05597532,0.0,448.566543614,448.566543614,20.1411120424,0.287920518353,19.8531915241
 05/04  12:00:00,1437.36808977,31.18198861,419.847914564,0.0,448.566543614,398.725816546,22.2961943923,0.15630006227,22.13989433
 05/04  13:00:00,1510.85206494,34.9854883194,439.746120814,0.0,448.566543614,448.566543614,22.1158798595,0.0,22.1158798595
 05/04  14:00:00,1527.9082457,35.819754775,455.26272653,0.0,448.566543614,448.566543614,13.174122668,0.0,13.174122668
 05/04  15:00:00,1526.75858567,36.31224518,453.600568294,0.0,448.566543614,448.566543614,13.1727875526,0.0,13.1727875526
 05/04  16:00:00,1580.91447169,39.3866978286,455.788073069,0.0,448.566543614,448.566543614,17.6300041319,0.0,17.6300041319
 05/04  17:00:00,1465.8055637,36.6310772586,456.298784238,0.0,348.885089477,398.725816546,10.9514757706,0.0,10.9514757706
 05/04  18:00:00,1244.81321786,32.4748421797,439.008981154,0.0,249.203635341,299.044362409,8.74888746539,0.0,8.74888746539
 05/04  19:00:00,1198.93738413,30.7541197139,419.120005933,0.0,249.203635341,299.044362409,6.55212157879,0.0,6.55212157879
 05/04  20:00:00,1084.93494582,29.441180467,404.68660712,0.0,149.522181205,249.203635341,10.8852789502,4.32764364324,6.55763530699
 05/04  21:00:00,1054.64266796,29.441180467,398.835177637,0.0,149.522181205,249.203635341,17.1840976873,14.9921839475,2.1919137398
 05/04  22:00:00,349.356763026,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968048942,0.0,2.18968048942
 05/04  23:00:00,299.992003787,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896103385,0.0,2.1896103385
 05/04  24:00:00,287.769805993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966230414,0.0,2.18966230414
 05/05  01:00:00,287.76980273,0.0,0.0,0.0,24.9203635341,199.362908273,4.35916243765,0.0,4.35916243765
 05/05  02:00:00,287.769802688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950076534,0.0,2.18950076534
 05/05  03:00:00,287.769802654,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895471257,0.0,2.1895471257
 05/05  04:00:00,299.992000452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959329022,0.0,2.18959329022
 05/05  05:00:00,349.358158939,0.0,0.0,0.0,49.8407270682,199.362908273,2.19195125213,0.0,2.19195125213
 05/05  06:00:00,904.426635497,32.7588412126,404.548415061,0.0,49.8407270682,199.362908273,27.6019914436,23.2397877143,4.36220372934
 05/05  07:00:00,1002.00368715,29.441180467,400.241831107,0.0,149.522181205,199.362908273,22.0007220526,15.4392963855,6.56142566711
 05/05  08:00:00,1568.55682901,30.2639762148,418.082975795,0.0,448.566543614,448.566543614,15.348787934,0.368994326368,14.9797936077
 05/05  09:00:00,1574.68037135,31.684591961,457.258910153,0.0,448.566543614,448.566543614,13.5931691228,0.0,13.5931691228
 05/05  10:00:00,1542.25843513,33.0521525979,472.357733401,0.0,448.566543614,448.566543614,17.5958997588,0.0,17.5958997588
 05/05  11:00:00,1538.73874303,34.7681807065,467.118282819,0.0,448.566543614,448.566543614,17.6472817073,0.0,17.6472817073
 05/05  12:00:00,1488.1620196,33.4946060686,467.651192009,0.0,448.566543614,398.725816546,22.1388173457,0.0,22.1388173457
 05/05  13:00:00,1525.80274486,38.3729058704,450.574292555,0.0,448.566543614,448.566543614,22.1144882543,0.0,22.1144882543
 05/05  14:00:00,1520.54617643,39.6404447183,444.059519032,0.0,448.566543614,448.566543614,13.176949461,0.0,13.176949461
 05/05  15:00:00,1518.97197968,41.6673173263,440.458911756,0.0,448.566543614,448.566543614,13.1736174952,0.0,13.1736174952
 05/05  16:00:00,1566.75888495,44.0388727929,436.980340538,0.0,448.566543614,448.566543614,17.6278554593,0.0,17.6278554593
 05/05  17:00:00,1462.44731655,36.913379909,452.658249695,0.0,348.885089477,398.725816546,10.9518033292,0.0,10.9518033292
 05/05  18:00:00,1280.23995869,30.4250444142,476.304470296,0.0,249.203635341,299.044362409,8.74905499758,0.0,8.74905499758
 05/05  19:00:00,1257.91522635,29.5315519413,479.320424744,0.0,249.203635341,299.044362409,6.55310912011,0.0,6.55310912011
 05/05  20:00:00,1155.37503936,29.441180467,483.673515773,0.0,149.522181205,249.203635341,6.5688671611,0.010804524235,6.55806263686
 05/05  21:00:00,1147.94693233,29.441180467,492.146453857,0.0,149.522181205,249.203635341,9.71964996536,5.35603761856,4.3636123468
 05/05  22:00:00,349.35675946,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961709724,0.0,2.18961709724
 05/05  23:00:00,299.99200041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966280412,0.0,2.18966280412
 05/05  24:00:00,287.769802665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970845282,0.0,2.18970845282
 05/06  01:00:00,237.92907229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944414336,0.0,2.18944414336
 05/06  02:00:00,237.929072261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948454928,0.0,2.18948454928
 05/06  03:00:00,237.929072256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952471456,0.0,2.18952471456
 05/06  04:00:00,250.15127007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956469098,0.0,2.18956469098
 05/06  05:00:00,274.597063244,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174812834,0.0,2.19174812834
 05/06  06:00:00,976.119043573,32.6818842338,476.315262978,0.0,49.8407270682,199.362908273,31.0818981629,26.7193554416,4.36254272132
 05/06  07:00:00,987.402923347,29.441180467,483.466840261,0.0,49.8407270682,199.362908273,50.4817564018,46.1128640492,4.36889235252
 05/06  08:00:00,1247.41749999,29.441180467,494.292701053,0.0,249.203635341,249.203635341,29.5651689104,23.0132329382,6.55193597222
 05/06  09:00:00,1207.75817128,29.441180467,491.308233481,0.0,249.203635341,249.203635341,16.5245845759,7.77681697644,8.74776759946
 05/06  10:00:00,1150.98762778,29.441180467,483.432078314,0.0,249.203635341,249.203635341,7.91366548767,1.35159042483,6.56207506285
 05/06  11:00:00,1144.47156778,29.441180467,476.914708241,0.0,249.203635341,249.203635341,9.34381731634,0.588996156304,8.75482116004
 05/06  12:00:00,1142.17676859,29.5924551273,474.470293045,0.0,249.203635341,249.203635341,8.97602098174,0.230656731446,8.7453642503
 05/06  13:00:00,1140.64901833,30.186690639,472.34893445,0.0,249.203635341,249.203635341,8.74991902223,0.00823775003872,8.74168127219
 05/06  14:00:00,889.792133592,29.7441097325,471.140132175,0.0,74.7610906023,174.442544739,4.37960548662,0.0041188752729,4.37548661134
 05/06  15:00:00,893.214651939,29.4510867308,474.856519336,0.0,74.7610906023,174.442544739,6.67117814237,0.123534725495,6.54764341687
 05/06  16:00:00,943.057760227,29.441180467,475.819913068,0.0,74.7610906023,174.442544739,4.99758856976,0.624218168653,4.37337040111
 05/06  17:00:00,903.845286251,29.441180467,474.699344666,0.0,24.9203635341,149.522181205,13.0492228441,8.68680205593,4.36242078813
 05/06  18:00:00,747.651279517,18.5923280076,363.824360908,0.0,24.9203635341,149.522181205,2.19127723989,0.0,2.19127723989
 05/06  19:00:00,661.482617988,15.7033523756,313.946887011,0.0,24.9203635341,149.522181205,4.36257523009,0.0,4.36257523009
 05/06  20:00:00,461.694933896,4.72586140563,111.788541064,0.0,24.9203635341,149.522181205,2.1912029516,0.0,2.1912029516
 05/06  21:00:00,299.041925485,0.0,0.0,0.0,24.9203635341,149.522181205,4.36545443141,0.0,4.36545443141
 05/06  22:00:00,274.595665694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958588391,0.0,2.18958588391
 05/06  23:00:00,250.151270116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962541382,0.0,2.18962541382
 05/06  24:00:00,237.929072347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966489303,0.0,2.18966489303
 05/07  01:00:00,237.928603774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867830949,0.0,2.18867830949
 05/07  02:00:00,237.928603557,0.0,0.0,0.0,24.9203635341,149.522181205,1.37680463802,0.0,1.37680463802
 05/07  03:00:00,237.928603543,0.0,0.0,0.0,24.9203635341,149.522181205,0.831510405865,0.0,0.831510405865
 05/07  04:00:00,250.150801571,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888525224,0.0,2.1888525224
 05/07  05:00:00,274.596593344,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214506468,0.0,4.36214506468
 05/07  06:00:00,280.765654901,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.666383991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870678099,0.0,2.18870678099
 05/07  08:00:00,588.518653212,11.8643273847,223.991948477,0.0,24.9203635341,149.522181205,2.18879386406,0.0,2.18879386406
 05/07  09:00:00,772.045807331,22.9629514008,390.228298248,0.0,24.9203635341,149.522181205,2.18888042066,0.0,2.18888042066
 05/07  10:00:00,661.660042459,19.2438482123,336.762329756,0.0,24.9203635341,149.522181205,2.18884379869,0.0,2.18884379869
 05/07  11:00:00,719.942990481,21.1135155304,393.854787539,0.0,24.9203635341,149.522181205,2.19045306407,0.0,2.19045306407
 05/07  12:00:00,653.029595948,15.1397202826,340.539496986,0.0,24.9203635341,149.522181205,2.1904739649,0.0,2.1904739649
 05/07  13:00:00,556.963041157,10.8846063195,264.862015973,0.0,24.9203635341,149.522181205,4.3657037934,0.0,4.3657037934
 05/07  14:00:00,555.308986927,12.4232348558,273.389032911,0.0,24.9203635341,149.522181205,2.19047664899,0.0,2.19047664899
 05/07  15:00:00,689.413170243,15.171481964,372.032423158,0.0,24.9203635341,149.522181205,2.18885091539,0.0,2.18885091539
 05/07  16:00:00,878.164686504,23.0710385734,495.857710445,0.0,24.9203635341,149.522181205,2.18886333956,0.0,2.18886333956
 05/07  17:00:00,866.066718641,19.2922881001,454.592831945,0.0,24.9203635341,149.522181205,2.18887574898,0.0,2.18887574898
 05/07  18:00:00,919.736283832,23.2157414387,500.684957711,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  19:00:00,782.7375173,16.3905598885,401.659308398,0.0,24.9203635341,149.522181205,2.18883919773,0.0,2.18883919773
 05/07  20:00:00,606.580941385,9.43173319403,221.818771119,0.0,24.9203635341,149.522181205,2.18885163768,0.0,2.18885163768
 05/07  21:00:00,299.04098897,0.0,0.0,0.0,24.9203635341,149.522181205,4.36193961469,0.0,4.36193961469
 05/07  22:00:00,274.595197126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  23:00:00,250.150801714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885118373,0.0,2.18885118373
 05/07  24:00:00,237.928604009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881452865,0.0,2.18881452865
 05/08  01:00:00,287.769792952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943392533,0.0,2.18943392533
 05/08  02:00:00,287.76979291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946194835,0.0,2.18946194835
 05/08  03:00:00,287.769792887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948972784,0.0,2.18948972784
 05/08  04:00:00,299.991990681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951732045,0.0,2.18951732045
 05/08  05:00:00,349.35814408,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368342148,0.0,4.36368342148
 05/08  06:00:00,977.74109902,31.6859295271,487.494816873,0.0,49.8407270682,199.362908273,4.32008453909,2.1291120733,2.19097246579
 05/08  07:00:00,1103.456539,29.441180467,499.868043301,0.0,149.522181205,199.362908273,9.77234945389,1.03126859988,8.74108085402
 05/08  08:00:00,1639.52320921,29.7400074696,487.381204759,0.0,448.566543614,448.566543614,13.1778818617,0.0,13.1778818617
 05/08  09:00:00,1583.74658901,32.223029374,465.786757547,0.0,448.566543614,448.566543614,15.3898994525,0.0,15.3898994525
 05/08  10:00:00,1528.57122461,34.5396723334,457.18308023,0.0,448.566543614,448.566543614,15.3946968166,0.0,15.3946968166
 05/08  11:00:00,1527.98827471,35.3519438744,455.784143917,0.0,448.566543614,448.566543614,17.6431856584,0.0,17.6431856584
 05/08  12:00:00,1489.08683415,32.2704493922,469.800274181,0.0,448.566543614,398.725816546,22.130939637,0.0,22.130939637
 05/08  13:00:00,1535.08539788,35.9637612948,462.266196281,0.0,448.566543614,448.566543614,22.1095002613,0.0,22.1095002613
 05/08  14:00:00,1526.26147673,37.2615186592,452.153812827,0.0,448.566543614,448.566543614,13.1731655589,0.0,13.1731655589
 05/08  15:00:00,1527.06613148,38.1318743961,452.088573214,0.0,448.566543614,448.566543614,13.169129992,0.0,13.169129992
 05/08  16:00:00,1569.33889878,40.6188969809,442.980410739,0.0,448.566543614,448.566543614,17.6248280776,0.0,17.6248280776
 05/08  17:00:00,1455.44033752,37.9644699459,444.60023277,0.0,348.885089477,398.725816546,10.9484884284,0.0,10.9484884284
 05/08  18:00:00,1275.46114142,32.0193057002,469.931431559,0.0,249.203635341,299.044362409,8.74743253916,0.0,8.74743253916
 05/08  19:00:00,1267.98266657,29.9967595977,488.922686459,0.0,249.203635341,299.044362409,4.3751967572,0.0,4.3751967572
 05/08  20:00:00,1164.29860657,29.441180467,492.597124152,0.0,149.522181205,249.203635341,6.55737651523,0.0,6.55737651523
 05/08  21:00:00,1151.44137725,29.441180467,495.64480608,0.0,149.522181205,249.203635341,4.36372636701,0.0,4.36372636701
 05/08  22:00:00,349.356749693,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961140198,0.0,2.18961140198
 05/08  23:00:00,299.991990546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948896375,0.0,2.18948896375
 05/08  24:00:00,287.769792774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951612549,0.0,2.18951612549
 05/09  01:00:00,287.769789475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953548539,0.0,2.18953548539
 05/09  02:00:00,287.769789512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955710057,0.0,2.18955710057
 05/09  03:00:00,287.769789544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957849463,0.0,2.18957849463
 05/09  04:00:00,299.991987374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959972013,0.0,2.18959972013
 05/09  05:00:00,349.358138874,0.0,0.0,0.0,49.8407270682,199.362908273,4.36381097231,0.0,4.36381097231
 05/09  06:00:00,959.147932993,33.5082535007,467.079639796,0.0,49.8407270682,199.362908273,3.89574725872,1.70471737172,2.191029887
 05/09  07:00:00,1061.73023551,29.441180467,458.140590256,0.0,149.522181205,199.362908273,11.3734421499,2.63234561609,8.74109653383
 05/09  08:00:00,1615.68534222,31.1516320614,462.131735116,0.0,448.566543614,448.566543614,13.1783579612,0.0,13.1783579612
 05/09  09:00:00,1588.63332985,34.0883432075,468.808209922,0.0,448.566543614,448.566543614,15.3899657322,0.0,15.3899657322
 05/09  10:00:00,1526.38564814,36.0826888773,453.454512772,0.0,448.566543614,448.566543614,15.3933716732,0.0,15.3933716732
 05/09  11:00:00,1518.79870631,38.2748400604,443.671710625,0.0,448.566543614,448.566543614,17.643585015,0.0,17.643585015
 05/09  12:00:00,1472.27613124,35.681041542,449.579016224,0.0,448.566543614,398.725816546,22.1334789456,0.0,22.1334789456
 05/09  13:00:00,1520.2948824,41.6767555276,441.762722598,0.0,448.566543614,448.566543614,22.1065468218,0.0,22.1065468218
 05/09  14:00:00,1518.94398572,42.3863520976,439.711509503,0.0,448.566543614,448.566543614,13.170650051,0.0,13.170650051
 05/09  15:00:00,1517.66186889,43.642647967,437.173558865,0.0,448.566543614,448.566543614,13.1663820834,0.0,13.1663820834
 05/09  16:00:00,1568.61514827,47.0141693788,435.861417263,0.0,448.566543614,448.566543614,17.6252948801,0.0,17.6252948801
 05/09  17:00:00,1456.18934488,40.5450255816,442.768700736,0.0,348.885089477,398.725816546,8.76372478558,0.0,8.76372478558
 05/09  18:00:00,1266.02809114,33.2756343955,459.242067613,0.0,249.203635341,299.044362409,8.74785362618,0.0,8.74785362618
 05/09  19:00:00,1253.59777764,31.0157934131,473.51877435,0.0,249.203635341,299.044362409,6.5513806789,0.0,6.5513806789
 05/09  20:00:00,1159.0971887,29.4509187551,487.385979809,0.0,149.522181205,249.203635341,6.5561732932,0.0,6.5561732932
 05/09  21:00:00,1142.74686336,29.441180467,486.950296774,0.0,149.522181205,249.203635341,4.36401089646,0.0,4.36401089646
 05/09  22:00:00,349.356746433,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951601002,0.0,2.18951601002
 05/09  23:00:00,299.991987351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953689918,0.0,2.18953689918
 05/09  24:00:00,287.769789569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955776605,0.0,2.18955776605
 05/10  01:00:00,287.76978624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956901689,0.0,2.18956901689
 05/10  02:00:00,287.769786265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958428259,0.0,2.18958428259
 05/10  03:00:00,287.769786286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959935371,0.0,2.18959935371
 05/10  04:00:00,299.991984105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961427752,0.0,2.18961427752
 05/10  05:00:00,349.358132848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19173825574,0.0,2.19173825574
 05/10  06:00:00,963.173657627,34.0407258588,470.573446944,0.0,49.8407270682,199.362908273,5.30783447761,0.945372595234,4.36246188237
 05/10  07:00:00,1073.59551191,29.441180467,470.005680613,0.0,149.522181205,199.362908273,9.4677981775,2.90653964622,6.56125853128
 05/10  08:00:00,1627.58642692,32.450876125,472.733594723,0.0,448.566543614,448.566543614,13.1806049615,0.0,13.1806049615
 05/10  09:00:00,1595.17011014,34.5774733353,474.855894075,0.0,448.566543614,448.566543614,15.3875418466,0.0,15.3875418466
 05/10  10:00:00,1543.02706303,36.3135403331,469.865102114,0.0,448.566543614,448.566543614,15.3936151876,0.0,15.3936151876
 05/10  11:00:00,1537.36608739,37.2765480912,463.237409878,0.0,448.566543614,448.566543614,19.8459327342,0.0,19.8459327342
 05/10  12:00:00,1486.15070431,35.1247604688,464.009911173,0.0,448.566543614,398.725816546,22.1289561138,0.0,22.1289561138
 05/10  13:00:00,1531.43533167,39.3001896531,455.279770072,0.0,448.566543614,448.566543614,19.8964591745,0.0,19.8964591745
 05/10  14:00:00,1530.44737611,39.3123796597,454.28889253,0.0,448.566543614,448.566543614,13.1750182821,0.0,13.1750182821
 05/10  15:00:00,1532.97930829,38.5639050611,457.569762875,0.0,448.566543614,448.566543614,13.170461263,0.0,13.170461263
 05/10  16:00:00,1581.32792197,38.6994715581,456.888921661,0.0,448.566543614,448.566543614,17.6228013289,0.0,17.6228013289
 05/10  17:00:00,1477.51691979,34.2284695708,470.41285023,0.0,348.885089477,398.725816546,10.9488612087,0.0,10.9488612087
 05/10  18:00:00,1293.85768079,29.5484676566,490.798836679,0.0,249.203635341,299.044362409,8.74760211423,0.0,8.74760211423
 05/10  19:00:00,1259.3250974,29.441180467,480.820715708,0.0,249.203635341,299.044362409,4.37444465292,0.0,4.37444465292
 05/10  20:00:00,1147.55865346,29.441180467,475.849571068,0.0,149.522181205,249.203635341,19.236751155,10.5010756407,8.73567551432
 05/10  21:00:00,1135.15798157,29.441180467,479.338668469,0.0,149.522181205,249.203635341,33.5441220759,31.3524539916,2.1916680843
 05/10  22:00:00,349.356743066,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896177866,0.0,2.1896177866
 05/10  23:00:00,299.991983912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948399841,0.0,2.18948399841
 05/10  24:00:00,287.769786157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949865898,0.0,2.18949865898
 05/11  01:00:00,287.76978283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950550682,0.0,2.18950550682
 05/11  02:00:00,287.769782868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951466134,0.0,2.18951466134
 05/11  03:00:00,287.769782897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952361104,0.0,2.18952361104
 05/11  04:00:00,299.991980722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953240764,0.0,2.18953240764
 05/11  05:00:00,349.358128181,0.0,0.0,0.0,49.8407270682,199.362908273,4.36360136705,0.0,4.36360136705
 05/11  06:00:00,916.146931025,32.9659170008,424.58888113,0.0,49.8407270682,199.362908273,48.1437314932,45.952818574,2.19091291919
 05/11  07:00:00,991.573824587,29.441180467,389.736542896,0.0,149.522181205,199.362908273,41.9244355054,35.362877962,6.5615575433
 05/11  08:00:00,1581.32076895,32.7944288362,426.198465318,0.0,448.566543614,448.566543614,19.8194764993,4.45187316152,15.3676033378
 05/11  09:00:00,1586.24066343,35.7853140539,464.717983245,0.0,448.566543614,448.566543614,15.4249946456,0.886455713077,14.5385389326
 05/11  10:00:00,1537.27977457,36.723709259,463.707593975,0.0,448.566543614,448.566543614,14.1512755005,0.107199758775,14.0440757418
 05/11  11:00:00,1535.49057266,36.6346074555,462.003868942,0.0,448.566543614,448.566543614,19.8449633534,0.0,19.8449633534
 05/11  12:00:00,1491.17897368,33.6584682069,470.504510713,0.0,448.566543614,398.725816546,22.1297275577,0.0,22.1297275577
 05/11  13:00:00,1533.15978904,38.5811322065,457.723321189,0.0,448.566543614,448.566543614,19.8937006544,0.0,19.8937006544
