Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/11  14:00:00,1532.08139256,39.5352143418,455.700094229,0.0,448.566543614,448.566543614,13.175211032,0.0,13.175211032
 05/11  15:00:00,1529.48609121,40.7892135495,451.851260562,0.0,448.566543614,448.566543614,13.1703788731,0.0,13.1703788731
 05/11  16:00:00,1572.96438648,44.7294418171,442.495446085,0.0,448.566543614,448.566543614,17.6220377502,0.0,17.6220377502
 05/11  17:00:00,1463.92944981,40.9642911838,450.089576054,0.0,348.885089477,398.725816546,10.9484504228,0.0,10.9484504228
 05/11  18:00:00,1281.15225417,33.9255895648,473.716302097,0.0,249.203635341,299.044362409,8.74721325543,0.0,8.74721325543
 05/11  19:00:00,1265.07475887,31.1682821515,484.843285599,0.0,249.203635341,299.044362409,4.37424744286,0.0,4.37424744286
 05/11  20:00:00,1161.58557383,29.4550080747,489.870297472,0.0,149.522181205,249.203635341,6.55698192347,0.0,6.55698192347
 05/11  21:00:00,1129.4382041,29.441180467,473.641635683,0.0,149.522181205,249.203635341,4.3815758987,0.0180420401317,4.36353385857
 05/11  22:00:00,349.356739756,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951385105,0.0,2.18951385105
 05/11  23:00:00,299.991980651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937421774,0.0,2.18937421774
 05/11  24:00:00,287.769782873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938275742,0.0,2.18938275742
 05/12  01:00:00,287.769779512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938347675,0.0,2.18938347675
 05/12  02:00:00,287.76977954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938652094,0.0,2.18938652094
 05/12  03:00:00,287.769779561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938936432,0.0,2.18938936432
 05/12  04:00:00,299.991977379,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893920592,0.0,2.1893920592
 05/12  05:00:00,349.358122754,0.0,0.0,0.0,49.8407270682,199.362908273,4.36328297989,0.0,4.36328297989
 05/12  06:00:00,930.475794185,33.2813046465,438.631606962,0.0,49.8407270682,199.362908273,7.83608271463,5.64493763698,2.19114507765
 05/12  07:00:00,1026.99277802,29.5786417931,423.449291412,0.0,149.522181205,199.362908273,16.7462779564,10.1854745357,6.5608034207
 05/12  08:00:00,1613.08420971,35.4236673746,455.258630751,0.0,448.566543614,448.566543614,15.3703815426,0.0,15.3703815426
 05/12  09:00:00,1575.01586944,38.6602226499,450.618955631,0.0,448.566543614,448.566543614,13.1892215837,0.0,13.1892215837
 05/12  10:00:00,1523.48996648,40.0780244135,446.563573951,0.0,448.566543614,448.566543614,15.3904583938,0.0,15.3904583938
 05/12  11:00:00,1524.69631429,39.7927506921,448.051496645,0.0,448.566543614,448.566543614,19.8430653202,0.0,19.8430653202
 05/12  12:00:00,1481.57867581,36.1402502531,458.42246756,0.0,448.566543614,398.725816546,22.1237867746,0.0,22.1237867746
 05/12  13:00:00,1523.3139162,41.509314091,444.94930352,0.0,448.566543614,448.566543614,19.8936385665,0.0,19.8936385665
 05/12  14:00:00,1519.96558096,42.3651382477,440.754388573,0.0,448.566543614,448.566543614,13.1713014244,0.0,13.1713014244
 05/12  15:00:00,1518.6083744,44.2206834523,437.54209413,0.0,448.566543614,448.566543614,13.1663471024,0.0,13.1663471024
 05/12  16:00:00,1564.32060471,48.5564975456,430.02463214,0.0,448.566543614,448.566543614,17.6207891092,0.0,17.6207891092
 05/12  17:00:00,1453.95701938,44.1350513247,436.946401751,0.0,348.885089477,398.725816546,8.76143942015,0.0,8.76143942015
 05/12  18:00:00,1266.71404849,36.0887350947,457.114966049,0.0,249.203635341,299.044362409,8.74683880723,0.0,8.74683880723
 05/12  19:00:00,1254.00827986,32.6822519498,472.262847291,0.0,249.203635341,299.044362409,6.55058344639,0.0,6.55058344639
 05/12  20:00:00,1164.64017463,29.4956810751,492.884236913,0.0,149.522181205,249.203635341,6.55606376596,0.0,6.55606376596
 05/12  21:00:00,1149.94542769,29.441180467,494.148878008,0.0,149.522181205,249.203635341,4.36338364403,0.0,4.36338364403
 05/12  22:00:00,349.35673641,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949818879,0.0,2.18949818879
 05/12  23:00:00,299.991977341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950034856,0.0,2.18950034856
 05/12  24:00:00,287.769779564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950251045,0.0,2.18950251045
 05/13  01:00:00,237.929049115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949413631,0.0,2.18949413631
 05/13  02:00:00,237.929049137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949071898,0.0,2.18949071898
 05/13  03:00:00,237.929049153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948713601,0.0,2.18948713601
 05/13  04:00:00,250.151246967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948343185,0.0,2.18948343185
 05/13  05:00:00,274.597026137,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171675662,0.0,2.19171675662
 05/13  06:00:00,926.664156972,33.0748134612,435.026766111,0.0,49.8407270682,199.362908273,7.42218479885,5.23107907159,2.19110572726
 05/13  07:00:00,909.244349987,29.441180467,406.526564442,0.0,49.8407270682,199.362908273,25.8865529373,19.3449177246,6.54163521273
 05/13  08:00:00,1162.87505826,29.441180467,410.457538433,0.0,249.203635341,249.203635341,12.6702926879,8.29571355664,4.37457913123
 05/13  09:00:00,1135.39322972,29.441180467,418.942589281,0.0,249.203635341,249.203635341,17.6392517039,8.89256723004,8.7466844739
 05/13  10:00:00,1093.49030069,29.441180467,425.93498938,0.0,249.203635341,249.203635341,8.7832450796,1.14697138404,7.63627369556
 05/13  11:00:00,1109.54642538,29.441180467,441.989771651,0.0,249.203635341,249.203635341,10.3112782855,0.45376497016,9.85751331535
 05/13  12:00:00,1127.83139898,29.453894578,460.263662644,0.0,249.203635341,249.203635341,6.67428327697,0.111378958054,6.56290431891
 05/13  13:00:00,1133.96412072,29.8387011547,466.012120083,0.0,249.203635341,249.203635341,8.74028882646,0.0,8.74028882646
 05/13  14:00:00,891.498364533,29.531740059,473.058805263,0.0,74.7610906023,174.442544739,4.37354216869,0.0,4.37354216869
 05/13  15:00:00,891.573536273,29.441180467,473.22545966,0.0,74.7610906023,174.442544739,6.54697806634,0.0,6.54697806634
 05/13  16:00:00,934.706112824,29.4624926352,467.447471604,0.0,74.7610906023,174.442544739,4.37226532653,0.0,4.37226532653
 05/13  17:00:00,890.261300647,29.8662921154,460.692871421,0.0,24.9203635341,149.522181205,9.48619959901,5.12437691647,4.36182268254
 05/13  18:00:00,702.976026336,19.7655472111,314.564593006,0.0,24.9203635341,149.522181205,2.1911221061,0.0,2.1911221061
 05/13  19:00:00,654.286948889,18.5963259311,295.172112369,0.0,24.9203635341,149.522181205,2.19110247592,0.0,2.19110247592
 05/13  20:00:00,314.941690066,0.0,0.0,0.0,24.9203635341,149.522181205,4.3619832618,0.0,4.3619832618
 05/13  21:00:00,299.04188342,0.0,0.0,0.0,24.9203635341,149.522181205,2.72578861948,0.0,2.72578861948
 05/13  22:00:00,274.595642805,0.0,0.0,0.0,24.9203635341,149.522181205,1.65660936618,0.0,1.65660936618
 05/13  23:00:00,250.151247143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958753982,0.0,2.18958753982
 05/13  24:00:00,237.929049298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958341161,0.0,2.18958341161
 05/14  01:00:00,237.928584995,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887896837,0.0,2.1887896837
 05/14  02:00:00,237.928585247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871365125,0.0,2.18871365125
 05/14  03:00:00,237.928585393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863729269,0.0,2.18863729269
 05/14  04:00:00,250.150783216,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885606977,0.0,2.1885606977
 05/14  05:00:00,274.596560218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105380148,0.0,2.19105380148
 05/14  06:00:00,280.765636646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872881667,0.0,2.18872881667
 05/14  07:00:00,524.793281934,10.2894753046,170.580177155,0.0,24.9203635341,149.522181205,2.18877147469,0.0,2.18877147469
 05/14  08:00:00,746.502452915,22.3728205777,333.234178414,0.0,24.9203635341,149.522181205,2.18869446454,0.0,2.18869446454
 05/14  09:00:00,668.439134064,18.8415371053,296.257801707,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,686.55521673,23.5685714633,354.271020342,0.0,24.9203635341,149.522181205,2.18876139661,0.0,2.18876139661
 05/14  11:00:00,578.429665965,17.0499343931,279.01219805,0.0,24.9203635341,149.522181205,2.19034507249,0.0,2.19034507249
 05/14  12:00:00,436.690137706,9.82169523993,174.934080453,0.0,24.9203635341,149.522181205,4.3605988112,0.0,4.3605988112
 05/14  13:00:00,303.172964535,3.92867809597,71.5382017797,0.0,24.9203635341,149.522181205,2.19253704546,0.0,2.19253704546
 05/14  14:00:00,466.926797965,8.78740338654,183.677038705,0.0,24.9203635341,149.522181205,2.1902593916,0.0,2.1902593916
 05/14  15:00:00,457.062738932,10.4764749226,191.306612681,0.0,24.9203635341,149.522181205,2.18856469365,0.0,2.18856469365
 05/14  16:00:00,345.339302482,1.19577496448,45.0223731518,0.0,24.9203635341,149.522181205,2.18873327826,0.0,2.18873327826
 05/14  17:00:00,296.666365648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873500058,0.0,2.18873500058
 05/14  18:00:00,296.666365509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865770714,0.0,2.18865770714
 05/14  19:00:00,272.221969632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858040181,0.0,2.18858040181
 05/14  20:00:00,314.940302901,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  21:00:00,299.040956597,0.0,0.0,0.0,24.9203635341,149.522181205,4.36190853245,0.0,4.36190853245
 05/14  22:00:00,274.595178387,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  23:00:00,250.150782764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878730881,0.0,2.18878730881
 05/14  24:00:00,237.928585223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871001112,0.0,2.18871001112
 05/15  01:00:00,287.769769512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950901442,0.0,2.18950901442
 05/15  02:00:00,287.769769505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949324275,0.0,2.18949324275
 05/15  03:00:00,287.769769501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947728384,0.0,2.18947728384
 05/15  04:00:00,299.991967303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946119044,0.0,2.18946119044
 05/15  05:00:00,349.358106643,0.0,0.0,0.0,49.8407270682,199.362908273,4.36330941134,0.0,4.36330941134
 05/15  06:00:00,922.422604574,32.5195072253,431.324388547,0.0,49.8407270682,199.362908273,29.6941540396,27.5034115783,2.19074246125
 05/15  07:00:00,1031.23299648,29.441180467,428.395051896,0.0,149.522181205,199.362908273,49.9496059415,43.3902289383,6.55937700321
 05/15  08:00:00,1587.2354978,29.6169423336,435.402306903,0.0,448.566543614,448.566543614,17.4292307972,2.05869751253,15.3705332847
 05/15  09:00:00,1571.97587657,30.7837220954,455.45524952,0.0,448.566543614,448.566543614,13.5901447311,0.404473379796,13.1856713513
 05/15  10:00:00,1534.48595534,31.6175949733,466.020057546,0.0,448.566543614,448.566543614,15.4059679403,0.0165091481484,15.3894587921
 05/15  11:00:00,1543.74736491,33.1349066688,473.760487705,0.0,448.566543614,448.566543614,17.6375797963,0.0,17.6375797963
 05/15  12:00:00,1504.01949921,31.314184884,485.689470807,0.0,448.566543614,398.725816546,22.1209210517,0.0,22.1209210517
 05/15  13:00:00,1543.78659496,35.5925136157,471.338892268,0.0,448.566543614,448.566543614,19.8883113609,0.0,19.8883113609
 05/15  14:00:00,1534.26842856,37.0194192251,460.403013447,0.0,448.566543614,448.566543614,13.1737752798,0.0,13.1737752798
 05/15  15:00:00,1530.14283703,38.1992715938,455.098040144,0.0,448.566543614,448.566543614,13.1679472924,0.0,13.1679472924
 05/15  16:00:00,1573.56890814,40.8041176388,447.025410857,0.0,448.566543614,448.566543614,17.6161671944,0.0,17.6161671944
 05/15  17:00:00,1465.57219707,37.323773574,455.372909929,0.0,348.885089477,398.725816546,10.9464352121,0.0,10.9464352121
 05/15  18:00:00,1283.17469109,32.0336147013,477.630771049,0.0,249.203635341,299.044362409,6.56474747758,0.0,6.56474747758
 05/15  19:00:00,1269.26761128,30.3352816469,489.86917989,0.0,249.203635341,299.044362409,6.55060162379,0.0,6.55060162379
 05/15  20:00:00,1166.91301787,29.441180467,495.210419634,0.0,149.522181205,249.203635341,8.20521723132,1.64983880863,6.55537842269
 05/15  21:00:00,1137.57098757,29.441180467,481.765630599,0.0,149.522181205,249.203635341,16.5421537701,12.1788561711,4.36329759896
 05/15  22:00:00,349.356726384,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945307809,0.0,2.18945307809
 05/15  23:00:00,299.991967279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943658782,0.0,2.18943658782
 05/15  24:00:00,287.76976948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942011169,0.0,2.18942011169
 05/16  01:00:00,287.769766043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939310919,0.0,2.18939310919
 05/16  02:00:00,287.769766059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937110437,0.0,2.18937110437
 05/16  03:00:00,287.769766076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934894725,0.0,2.18934894725
 05/16  04:00:00,299.991963894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932668276,0.0,2.18932668276
 05/16  05:00:00,349.358100745,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915130436,0.0,2.1915130436
 05/16  06:00:00,954.149694429,32.9111989709,471.207752707,0.0,49.8407270682,199.362908273,23.7816886845,21.5906045622,2.19108412225
 05/16  07:00:00,1081.39790347,29.441180467,477.786582132,0.0,149.522181205,199.362908273,41.4310512706,32.6916876865,8.73936358405
 05/16  08:00:00,1636.62846278,30.5876307588,483.638808924,0.0,448.566543614,448.566543614,13.4700559457,0.297679272372,13.1723766733
 05/16  09:00:00,1595.59476636,31.9934207778,477.864744635,0.0,448.566543614,448.566543614,15.3846100348,0.0,15.3846100348
 05/16  10:00:00,1535.38964716,32.9775581729,465.563829189,0.0,448.566543614,448.566543614,13.1907287756,0.0,13.1907287756
 05/16  11:00:00,1525.86900293,34.8593313519,454.157731759,0.0,448.566543614,448.566543614,19.8381341418,0.0,19.8381341418
 05/16  12:00:00,1479.6341802,33.1696841992,459.448692873,0.0,448.566543614,398.725816546,19.9080917225,0.0,19.9080917225
 05/16  13:00:00,1523.48655399,37.7955045447,448.83589704,0.0,448.566543614,448.566543614,22.095617168,0.0,22.095617168
 05/16  14:00:00,1521.50350215,38.9544109947,445.703122365,0.0,448.566543614,448.566543614,13.1645220993,0.0,13.1645220993
 05/16  15:00:00,1520.81233165,39.2424353215,444.724383674,0.0,448.566543614,448.566543614,10.9707740844,0.0,10.9707740844
 05/16  16:00:00,1568.60019392,39.9080329942,442.952816999,0.0,448.566543614,448.566543614,17.6151745572,0.0,17.6151745572
 05/16  17:00:00,1460.12643259,34.8005490327,452.450388209,0.0,348.885089477,398.725816546,10.9466717538,0.0,10.9466717538
 05/16  18:00:00,1272.18867127,30.0433420196,468.635037531,0.0,249.203635341,299.044362409,6.56414672076,0.0,6.56414672076
 05/16  19:00:00,1253.96188953,29.480995643,475.41775458,0.0,249.203635341,299.044362409,6.55110951813,0.0,6.55110951813
 05/16  20:00:00,1141.63740882,29.441180467,478.47946978,0.0,149.522181205,249.203635341,6.85170782996,0.296828654332,6.55487917563
 05/16  21:00:00,1146.26404251,29.441180467,490.481722963,0.0,149.522181205,249.203635341,22.3269005671,17.9633007447,4.36359982236
 05/16  22:00:00,349.35672308,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931369728,0.0,2.18931369728
 05/16  23:00:00,299.991963981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929110929,0.0,2.18929110929
 05/16  24:00:00,287.769766188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926854001,0.0,2.18926854001
 05/17  01:00:00,287.769762713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952433101,0.0,2.18952433101
 05/17  02:00:00,287.769762671,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894960264,0.0,2.1894960264
 05/17  03:00:00,287.769762646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946756693,0.0,2.18946756693
 05/17  04:00:00,299.991960436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943899912,0.0,2.18943899912
 05/17  05:00:00,349.358094996,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161016478,0.0,2.19161016478
 05/17  06:00:00,889.504018363,32.7931431399,406.644965278,0.0,49.8407270682,199.362908273,72.3772734352,70.1862901101,2.19098332515
 05/17  07:00:00,940.98571402,29.441180467,343.295061463,0.0,149.522181205,199.362908273,101.89469394,93.1551699594,8.73952398021
 05/17  08:00:00,1467.55199317,30.2297627217,320.329060905,0.0,448.566543614,448.566543614,54.6262236171,41.4547241249,13.1714994921
 05/17  09:00:00,1429.80264961,31.4519495215,317.686080417,0.0,448.566543614,448.566543614,42.8762793105,27.4923829478,15.3838963627
 05/17  10:00:00,1380.14406407,31.9437893101,316.527690261,0.0,448.566543614,448.566543614,34.916305578,21.7264902608,13.1898153172
 05/17  11:00:00,1383.51625197,32.3218824333,319.651470387,0.0,448.566543614,448.566543614,27.0709474871,9.43665211902,17.6342953681
 05/17  12:00:00,1336.14477038,30.5109198035,323.906231058,0.0,448.566543614,398.725816546,27.8129010244,5.69561491438,22.11728611
 05/17  13:00:00,1391.69294597,32.9149543846,326.782669557,0.0,448.566543614,448.566543614,23.1904892493,1.09596360192,22.0945256474
 05/17  14:00:00,1393.60451251,33.2590658783,328.48024235,0.0,448.566543614,448.566543614,11.5158243902,0.541672883732,10.9741515064
 05/17  15:00:00,1399.54581918,33.5154465344,334.081863053,0.0,448.566543614,448.566543614,13.3033516567,0.136452319376,13.1668993373
 05/17  16:00:00,1459.094501,33.7606545696,344.093758407,0.0,448.566543614,448.566543614,17.6134504426,0.0,17.6134504426
 05/17  17:00:00,1347.91094373,31.0829689175,347.733438748,0.0,348.885089477,398.725816546,9.62743740601,0.86698307225,8.76045433376
 05/17  18:00:00,1141.82368892,29.441180467,343.050350254,0.0,249.203635341,299.044362409,33.9603770552,25.2147791475,8.74559790774
 05/17  19:00:00,1118.70304314,29.441180467,343.409568293,0.0,249.203635341,299.044362409,53.2144060105,46.6640185088,6.55038750172
 05/17  20:00:00,1004.98638392,29.441180467,344.785072574,0.0,149.522181205,249.203635341,87.0817250291,80.5257348224,6.55599020674
 05/17  21:00:00,993.81678639,29.441180467,341.23665461,0.0,149.522181205,249.203635341,103.476377161,101.284659077,2.1917180843
 05/17  22:00:00,349.356719614,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951691157,0.0,2.18951691157
 05/17  23:00:00,299.991960421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937151009,0.0,2.18937151009
 05/17  24:00:00,287.769762644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934264807,0.0,2.18934264807
 05/18  01:00:00,287.769759205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930772786,0.0,2.18930772786
 05/18  02:00:00,287.769759246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927356475,0.0,2.18927356475
 05/18  03:00:00,287.769759288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923920888,0.0,2.18923920888
 05/18  04:00:00,299.991957068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949160306,0.0,2.18949160306
 05/18  05:00:00,349.358090434,0.0,0.0,0.0,49.8407270682,199.362908273,4.36295550092,0.0,4.36295550092
 05/18  06:00:00,804.616984761,32.0728908271,322.396133141,0.0,49.8407270682,199.362908273,185.967006121,183.776019983,2.19098613808
 05/18  07:00:00,906.307816081,29.441180467,305.65314387,0.0,149.522181205,199.362908273,153.156428353,146.20079878,6.95562957329
 05/18  08:00:00,1459.30817604,29.441180467,308.277253985,0.0,448.566543614,448.566543614,57.1288624929,42.1669315236,14.9619309693
 05/18  09:00:00,1435.94836293,29.8082128268,320.704762283,0.0,448.566543614,448.566543614,34.012542765,20.8287839586,13.1837588065
 05/18  10:00:00,1400.26023043,30.5651359793,333.222354707,0.0,448.566543614,448.566543614,27.3036602811,11.9174963583,15.3861639227
 05/18  11:00:00,1409.42990387,31.1340617655,341.759250329,0.0,448.566543614,448.566543614,21.9729851563,4.34112421043,17.6318609458
 05/18  12:00:00,1368.57202361,29.5553333386,352.068753204,0.0,448.566543614,398.725816546,27.440280488,5.32715583152,22.1131246565
 05/18  13:00:00,1429.75056673,31.9309727045,360.963514485,0.0,448.566543614,448.566543614,21.2672437786,1.38098901437,19.8862547642
 05/18  14:00:00,1428.94037637,32.6469024758,359.447358939,0.0,448.566543614,448.566543614,13.4437828004,0.277026369931,13.1667564305
 05/18  15:00:00,1431.01358232,32.7875795536,361.380538171,0.0,448.566543614,448.566543614,13.1604109772,0.0,13.1604109772
 05/18  16:00:00,1485.74370561,33.3585126794,366.645901058,0.0,448.566543614,448.566543614,15.414299597,0.0,15.414299597
 05/18  17:00:00,1373.02606056,30.6618049289,369.488795376,0.0,348.885089477,398.725816546,10.9454217027,0.0,10.9454217027
 05/18  18:00:00,1165.68831445,29.441180467,362.735931494,0.0,249.203635341,299.044362409,10.0439856375,1.29853376124,8.7454518763
 05/18  19:00:00,1132.31957458,29.441180467,353.806981293,0.0,249.203635341,299.044362409,15.8424329082,11.4682920489,4.37414085933
 05/18  20:00:00,1001.6205942,29.441180467,338.436304902,0.0,149.522181205,249.203635341,43.325979257,36.7708652149,6.55511404213
 05/18  21:00:00,989.925297597,29.441180467,334.081886523,0.0,149.522181205,249.203635341,69.229321653,64.866417664,4.362903989
 05/18  22:00:00,349.356716077,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940601216,0.0,2.18940601216
 05/18  23:00:00,299.991956992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937092405,0.0,2.18937092405
 05/18  24:00:00,287.769759217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933586214,0.0,2.18933586214
 05/19  01:00:00,287.769755776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929121046,0.0,2.18929121046
 05/19  02:00:00,287.769755825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925071602,0.0,2.18925071602
 05/19  03:00:00,287.769755859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949585853,0.0,2.18949585853
 05/19  04:00:00,299.991953597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945491649,0.0,2.18945491649
 05/19  05:00:00,349.358083953,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159528953,0.0,2.19159528953
 05/19  06:00:00,797.111691133,31.9694374019,315.018820365,0.0,49.8407270682,199.362908273,152.028006353,149.837045939,2.19096041464
 05/19  07:00:00,907.198330621,29.441180467,303.549256257,0.0,149.522181205,199.362908273,93.7224055154,84.982882895,8.73952262033
 05/19  08:00:00,1473.8082135,29.66424953,321.723651317,0.0,448.566543614,448.566543614,38.8539984341,25.6818701395,13.1721282947
 05/19  09:00:00,1456.77673257,31.1216589682,339.910069542,0.0,448.566543614,448.566543614,24.9169086693,11.7307750685,13.1861336009
 05/19  10:00:00,1416.03771691,31.9921918576,347.194474971,0.0,448.566543614,448.566543614,19.3513946018,3.96708709354,15.3843075082
 05/19  11:00:00,1419.19884056,31.5209986378,350.824670962,0.0,448.566543614,448.566543614,19.4656960323,1.83577061298,17.6299254193
 05/19  12:00:00,1368.43530446,29.8331121938,351.585340037,0.0,448.566543614,398.725816546,23.7271059669,1.61251884586,22.114587121
 05/19  13:00:00,1430.54108948,32.8609918193,360.824749547,0.0,448.566543614,448.566543614,20.3031027144,0.421738619904,19.8813640945
 05/19  14:00:00,1435.79080992,33.7844600574,365.160457382,0.0,448.566543614,448.566543614,13.167359944,0.0,13.167359944
 05/19  15:00:00,1428.91620194,34.635550116,357.43520962,0.0,448.566543614,448.566543614,13.1642335423,0.0,13.1642335423
 05/19  16:00:00,1493.96951052,36.5027606676,371.727488655,0.0,448.566543614,448.566543614,15.4118088946,0.0,15.4118088946
 05/19  17:00:00,1382.03436987,32.7534304514,376.405497015,0.0,348.885089477,398.725816546,10.9453610041,0.0,10.9453610041
 05/19  18:00:00,1171.72841494,30.1762526689,368.04191326,0.0,249.203635341,299.044362409,8.74533534048,0.0,8.74533534048
 05/19  19:00:00,1140.29062067,29.4880671801,361.739444427,0.0,249.203635341,299.044362409,4.37407605506,0.0,4.37407605506
 05/19  20:00:00,1016.35553131,29.441180467,353.19268588,0.0,149.522181205,249.203635341,13.6845700103,7.12962146429,6.55494854598
 05/19  21:00:00,998.8502987,29.441180467,343.036513376,0.0,149.522181205,249.203635341,28.2495185912,23.8867023313,4.36281625994
 05/19  22:00:00,349.356712642,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936100246,0.0,2.18936100246
 05/19  23:00:00,299.991953569,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893197621,0.0,2.1893197621
 05/19  24:00:00,287.769755806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927855101,0.0,2.18927855101
 05/20  01:00:00,237.929025303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922776509,0.0,2.18922776509
 05/20  02:00:00,237.929025303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946595518,0.0,2.18946595518
 05/20  03:00:00,237.929025248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941899525,0.0,2.18941899525
 05/20  04:00:00,250.15122303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937192893,0.0,2.18937192893
 05/20  05:00:00,274.596987949,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149667041,0.0,2.19149667041
 05/20  06:00:00,804.844283119,31.537904037,323.22305732,0.0,49.8407270682,199.362908273,96.5597029166,94.3688447097,2.19085820684
 05/20  07:00:00,819.808517008,29.441180467,315.856294799,0.0,49.8407270682,199.362908273,73.1449670173,68.777189341,4.36777767635
 05/20  08:00:00,1095.89445514,29.5266070749,342.801768419,0.0,249.203635341,249.203635341,42.7293631005,36.1791062231,6.55025687744
 05/20  09:00:00,1078.13004486,30.2489181873,361.737928194,0.0,249.203635341,249.203635341,33.7042567218,24.9601023086,8.74415441329
 05/20  10:00:00,1034.65628541,30.1863243972,366.589590241,0.0,249.203635341,249.203635341,26.9753017364,20.4160628237,6.55923891275
 05/20  11:00:00,1034.6160324,29.4612603071,367.029207285,0.0,249.203635341,249.203635341,23.3180489477,14.5664727433,8.75157620433
 05/20  12:00:00,1045.31328349,29.441180467,377.751106367,0.0,249.203635341,249.203635341,18.8854093004,10.143386923,8.74202237734
 05/20  13:00:00,1052.69272284,29.441180467,385.134310518,0.0,249.203635341,249.203635341,12.1262167365,5.56658474072,6.55963199574
 05/20  14:00:00,802.745102844,29.441180467,384.39118435,0.0,74.7610906023,174.442544739,13.4564071061,6.90594631334,6.55046079281
 05/20  15:00:00,804.831182488,29.441180467,386.483167702,0.0,74.7610906023,174.442544739,4.37058570963,0.0,4.37058570963
 05/20  16:00:00,854.797171763,29.441180467,387.55990921,0.0,74.7610906023,174.442544739,4.37211815285,0.0,4.37211815285
 05/20  17:00:00,809.559471674,29.5522671376,381.4492423,0.0,24.9203635341,149.522181205,5.01534669253,0.653564558801,4.36178213373
 05/20  18:00:00,542.680809113,12.6751921149,177.735315666,0.0,24.9203635341,149.522181205,2.19095030887,0.0,2.19095030887
 05/20  19:00:00,475.680562037,10.818174377,153.053943386,0.0,24.9203635341,149.522181205,2.1909256402,0.0,2.1909256402
 05/20  20:00:00,306.397990133,0.0,0.0,0.0,24.9203635341,149.522181205,4.36157563657,0.0,4.36157563657
 05/20  21:00:00,299.041840226,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218862442,0.0,2.19218862442
 05/20  22:00:00,274.595618751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931530842,0.0,2.18931530842
 05/20  23:00:00,250.151223162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926795248,0.0,2.18926795248
 05/20  24:00:00,237.929025393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922062239,0.0,2.18922062239
 05/21  01:00:00,237.928566067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863993684,0.0,2.18863993684
 05/21  02:00:00,237.92856626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852347117,0.0,2.18852347117
 05/21  03:00:00,237.928566165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864059329,0.0,2.18864059329
 05/21  04:00:00,250.150763629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852358649,0.0,2.18852358649
 05/21  05:00:00,274.596526939,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081721057,0.0,2.19081721057
 05/21  06:00:00,272.221950595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848134044,0.0,2.18848134044
 05/21  07:00:00,296.66634579,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  08:00:00,522.114494886,11.359879677,168.354688433,0.0,24.9203635341,149.522181205,2.18867649156,0.0,2.18867649156
 05/21  09:00:00,619.171079849,17.9101017056,253.372116229,0.0,24.9203635341,149.522181205,2.18865656056,0.0,2.18865656056
 05/21  10:00:00,660.211884324,22.8198898102,332.662193264,0.0,24.9203635341,149.522181205,2.18869095382,0.0,2.18869095382
 05/21  11:00:00,414.79727643,9.16691555727,154.726019904,0.0,24.9203635341,149.522181205,2.19006357783,0.0,2.19006357783
 05/21  12:00:00,386.41475829,7.85735619194,133.138741916,0.0,24.9203635341,149.522181205,2.18997458039,0.0,2.18997458039
 05/21  13:00:00,298.4936151,3.92867809597,66.4333950108,0.0,24.9203635341,149.522181205,4.36451683731,0.0,4.36451683731
 05/21  14:00:00,211.111873214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993343431,0.0,2.18993343431
 05/21  15:00:00,463.856054281,11.9539804898,184.797145172,0.0,24.9203635341,149.522181205,2.1885944202,0.0,2.1885944202
 05/21  16:00:00,717.479715423,22.1906524449,339.807482095,0.0,24.9203635341,149.522181205,2.18866407244,0.0,2.18866407244
 05/21  17:00:00,709.574766653,18.6341861348,299.470332215,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  18:00:00,731.540153447,20.6265162164,318.263322438,0.0,24.9203635341,149.522181205,2.18868660777,0.0,2.18868660777
 05/21  19:00:00,361.152048908,4.3272697508,67.4310499224,0.0,24.9203635341,149.522181205,2.18863123134,0.0,2.18863123134
 05/21  20:00:00,306.396617384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859070746,0.0,2.18859070746
 05/21  21:00:00,299.040922272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073301628,0.0,2.19073301628
 05/21  22:00:00,274.595159568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854782539,0.0,2.18854782539
 05/21  23:00:00,250.150763759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866382256,0.0,2.18866382256
 05/21  24:00:00,237.928565618,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.7697453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929952195,0.0,2.18929952195
 05/22  02:00:00,287.769745372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924071669,0.0,2.18924071669
 05/22  03:00:00,287.769745457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918172604,0.0,2.18918172604
 05/22  04:00:00,299.991943232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940537994,0.0,2.18940537994
 05/22  05:00:00,349.358068619,0.0,0.0,0.0,49.8407270682,199.362908273,4.36264032788,0.0,4.36264032788
 05/22  06:00:00,860.50229625,30.8897691461,379.577827749,0.0,49.8407270682,199.362908273,29.3483145445,27.1575167577,2.19079778685
 05/22  07:00:00,956.657346334,29.441180467,355.428515925,0.0,149.522181205,199.362908273,36.6535094458,30.095022361,6.55848708484
 05/22  08:00:00,1509.0942761,29.441180467,359.284251435,0.0,448.566543614,448.566543614,15.2594274783,2.08643261957,13.1729948587
 05/22  09:00:00,1487.18838988,29.5015707975,375.131820766,0.0,448.566543614,448.566543614,15.5045721814,0.128299241004,15.3762729404
 05/22  10:00:00,1463.12692268,30.2915688186,397.441379461,0.0,448.566543614,448.566543614,13.1887281667,0.0,13.1887281667
 05/22  11:00:00,1474.58157984,30.0583344068,407.671502655,0.0,448.566543614,448.566543614,17.6296410153,0.0,17.6296410153
 05/22  12:00:00,1422.36844611,29.6095454118,405.743332369,0.0,448.566543614,398.725816546,22.1095825289,0.0,22.1095825289
 05/22  13:00:00,1509.30643288,32.2768317909,440.17467213,0.0,448.566543614,448.566543614,19.8751167663,0.0,19.8751167663
 05/22  14:00:00,1530.35538179,34.0528918023,459.456667544,0.0,448.566543614,448.566543614,13.165236701,0.0,13.165236701
 05/22  15:00:00,1539.03256407,35.0559772462,467.131212585,0.0,448.566543614,448.566543614,13.1579502114,0.0,13.1579502114
 05/22  16:00:00,1589.06826962,37.4185730702,465.910527012,0.0,448.566543614,448.566543614,15.4090691487,0.0,15.4090691487
 05/22  17:00:00,1480.37376646,33.1721432803,474.326234053,0.0,348.885089477,398.725816546,10.9433568586,0.0,10.9433568586
 05/22  18:00:00,1264.9180755,29.5249384195,461.882932331,0.0,249.203635341,299.044362409,6.56344456967,0.0,6.56344456967
 05/22  19:00:00,1228.88298464,29.441180467,450.378725449,0.0,249.203635341,299.044362409,6.5500507955,0.0,6.5500507955
 05/22  20:00:00,1099.72874591,29.441180467,436.594046137,0.0,149.522181205,249.203635341,6.67837830235,0.123150638126,6.55522766423
 05/22  21:00:00,1082.92499162,29.441180467,427.785211815,0.0,149.522181205,249.203635341,6.90192645735,4.71038852952,2.19153792782
 05/22  22:00:00,349.356702409,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940582417,0.0,2.18940582417
 05/22  23:00:00,299.9919433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917510051,0.0,2.18917510051
 05/22  24:00:00,287.769745456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939823373,0.0,2.18939823373
 05/23  01:00:00,287.769741934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933163026,0.0,2.18933163026
 05/23  02:00:00,287.769741969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926667412,0.0,2.18926667412
 05/23  03:00:00,287.769742034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920153704,0.0,2.18920153704
 05/23  04:00:00,299.991939869,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894179261,0.0,2.1894179261
 05/23  05:00:00,349.35806263,0.0,0.0,0.0,49.8407270682,199.362908273,4.36292713797,0.0,4.36292713797
 05/23  06:00:00,875.639606943,32.697098878,393.43943193,0.0,49.8407270682,199.362908273,36.7569114342,34.5660277229,2.19088371134
 05/23  07:00:00,961.516166076,29.441180467,362.608545266,0.0,149.522181205,199.362908273,54.5738352977,48.015405109,6.5584301887
 05/23  08:00:00,1507.66893365,29.6731380917,359.064033106,0.0,448.566543614,448.566543614,14.2760793934,1.10574902813,13.1703303653
 05/23  09:00:00,1478.82944538,30.8453944734,365.997055386,0.0,448.566543614,448.566543614,15.4036668212,0.0248441862455,15.378822635
 05/23  10:00:00,1445.5149963,31.6227772386,379.158119201,0.0,448.566543614,448.566543614,13.1853884337,0.0,13.1853884337
 05/23  11:00:00,1463.63478132,32.2295097466,394.697247644,0.0,448.566543614,448.566543614,17.6247548856,0.0,17.6247548856
 05/23  12:00:00,1419.5206789,30.4571085737,402.048041273,0.0,448.566543614,398.725816546,22.1054022153,0.0,22.1054022153
 05/23  13:00:00,1479.21865474,33.9611135966,408.402649212,0.0,448.566543614,448.566543614,19.8765360272,0.0,19.8765360272
 05/23  14:00:00,1491.46126276,34.7220399838,419.893417702,0.0,448.566543614,448.566543614,13.1607128616,0.0,13.1607128616
 05/23  15:00:00,1502.10114232,35.3163179131,429.939473646,0.0,448.566543614,448.566543614,10.9709421948,0.0,10.9709421948
 05/23  16:00:00,1556.99426884,35.6757273738,435.579406021,0.0,448.566543614,448.566543614,17.6094824376,0.0,17.6094824376
 05/23  17:00:00,1446.73543882,32.3977264563,441.462340449,0.0,348.885089477,398.725816546,8.75961686406,0.0,8.75961686406
 05/23  18:00:00,1241.79040261,29.4502827157,438.829931158,0.0,249.203635341,299.044362409,8.74392010158,0.0,8.74392010158
 05/23  19:00:00,1210.39340807,29.441180467,431.888185073,0.0,249.203635341,299.044362409,5.72296716208,1.34970372632,4.37326343576
 05/23  20:00:00,1095.73778068,29.441180467,432.566815588,0.0,149.522181205,249.203635341,25.0046872765,18.449488678,6.55519859858
 05/23  21:00:00,1088.32424476,29.441180467,432.69673187,0.0,149.522181205,249.203635341,41.0742600056,36.7111836458,4.36307635981
 05/23  22:00:00,349.356698883,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920360954,0.0,2.18920360954
 05/23  23:00:00,299.99193983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941945745,0.0,2.18941945745
 05/23  24:00:00,287.76974196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935367851,0.0,2.18935367851
 05/24  01:00:00,287.769738442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927838324,0.0,2.18927838324
 05/24  02:00:00,287.769738491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920725037,0.0,2.18920725037
 05/24  03:00:00,287.769738552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941655451,0.0,2.18941655451
 05/24  04:00:00,299.99193625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934507058,0.0,2.18934507058
 05/24  05:00:00,349.358056348,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140874737,0.0,2.19140874737
 05/24  06:00:00,880.720839813,32.5910787273,398.077169807,0.0,49.8407270682,199.362908273,54.1780006685,51.9872459998,2.19075466876
 05/24  07:00:00,966.68265883,29.441180467,367.074310846,0.0,149.522181205,199.362908273,48.9039502601,40.1658424887,8.73810777143
 05/24  08:00:00,1531.15423493,29.8748277381,380.660662043,0.0,448.566543614,448.566543614,21.9674794945,8.8025492171,13.1649302774
 05/24  09:00:00,1526.84840167,31.0384551349,410.07268483,0.0,448.566543614,448.566543614,14.4013567479,1.22231729294,13.179039455
 05/24  10:00:00,1507.07704357,31.691901212,438.53665662,0.0,448.566543614,448.566543614,15.9792267145,0.596660132184,15.3825665823
 05/24  11:00:00,1521.46317749,32.515314588,452.096175141,0.0,448.566543614,448.566543614,17.6406741335,0.0165739287568,17.6241002047
 05/24  12:00:00,1479.22429034,31.3086603113,460.900140246,0.0,448.566543614,398.725816546,19.8959703436,0.0,19.8959703436
 05/24  13:00:00,1541.83618664,35.3858020859,469.595530613,0.0,448.566543614,448.566543614,19.8718002105,0.0,19.8718002105
 05/24  14:00:00,1538.9043281,36.7729311921,465.285622111,0.0,448.566543614,448.566543614,13.1631149948,0.0,13.1631149948
 05/24  15:00:00,1539.92406248,37.6665489064,465.412180676,0.0,448.566543614,448.566543614,11.6249281273,0.0,11.6249281273
 05/24  16:00:00,1592.86660757,37.6880957542,469.43940593,0.0,448.566543614,448.566543614,16.945611021,0.0,16.945611021
 05/24  17:00:00,1470.48307067,33.5217679059,464.085950223,0.0,348.885089477,398.725816546,8.75812740127,0.0,8.75812740127
 05/24  18:00:00,1264.45641184,29.5657507904,461.380486265,0.0,249.203635341,299.044362409,8.7439948588,0.0,8.7439948588
 05/24  19:00:00,1244.88731601,29.441180467,466.383078764,0.0,249.203635341,299.044362409,6.54982315437,0.0,6.54982315437
 05/24  20:00:00,1121.69434387,29.441180467,458.532876132,0.0,149.522181205,249.203635341,11.8706635628,5.31738757868,6.55327598416
 05/24  21:00:00,1091.39557531,29.441180467,435.840960922,0.0,149.522181205,249.203635341,23.008493433,20.8171419524,2.1913514806
 05/24  22:00:00,349.356695605,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932828773,0.0,2.18932828773
 05/24  23:00:00,299.991936466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939578116,0.0,2.18939578116
 05/24  24:00:00,287.769738588,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893239497,0.0,2.1893239497
 05/25  01:00:00,287.769735068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924349619,0.0,2.18924349619
 05/25  02:00:00,287.769735128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916635991,0.0,2.18916635991
 05/25  03:00:00,287.769735111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936872009,0.0,2.18936872009
 05/25  04:00:00,299.991932848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929121774,0.0,2.18929121774
 05/25  05:00:00,349.358050887,0.0,0.0,0.0,49.8407270682,199.362908273,2.19162015922,0.0,2.19162015922
 05/25  06:00:00,896.107145649,32.8535758504,413.207423123,0.0,49.8407270682,199.362908273,46.4169546452,43.0881301294,3.32882451574
 05/25  07:00:00,981.227105345,29.441180467,380.937940155,0.0,149.522181205,199.362908273,57.7597973262,50.1654179851,7.59437934117
 05/25  08:00:00,1524.10737622,30.230165979,374.815230821,0.0,448.566543614,448.566543614,14.7725235783,1.60714470335,13.1653788749
 05/25  09:00:00,1499.10131741,31.710412882,382.247277222,0.0,448.566543614,448.566543614,13.2919965183,0.10986767729,13.182128841
 05/25  10:00:00,1467.29364658,32.9014051803,397.544212828,0.0,448.566543614,448.566543614,15.3823526757,0.0,15.3823526757
 05/25  11:00:00,1465.91559162,34.405342132,394.658606541,0.0,448.566543614,448.566543614,17.6232225323,0.0,17.6232225323
 05/25  12:00:00,1409.94914825,32.4886304089,391.000436298,0.0,448.566543614,398.725816546,19.8941193475,0.0,19.8941193475
 05/25  13:00:00,1484.68200657,36.8006313345,412.016915627,0.0,448.566543614,448.566543614,19.8694972038,0.0,19.8694972038
 05/25  14:00:00,1504.67822121,37.8246009051,430.049787841,0.0,448.566543614,448.566543614,13.161608982,0.0,13.161608982
 05/25  15:00:00,1506.38877219,38.8153829916,430.728078621,0.0,448.566543614,448.566543614,10.9667462226,0.0,10.9667462226
 05/25  16:00:00,1559.61178203,41.2798301728,432.59287648,0.0,448.566543614,448.566543614,17.6050541745,0.0,17.6050541745
 05/25  17:00:00,1438.33912568,36.9598433049,428.630466329,0.0,348.885089477,398.725816546,8.75801097974,0.0,8.75801097974
 05/25  18:00:00,1217.3623352,31.0542298228,412.797946363,0.0,249.203635341,299.044362409,8.74359706402,0.0,8.74359706402
 05/25  19:00:00,1175.23547276,30.0387898653,396.133636229,0.0,249.203635341,299.044362409,4.37269758949,0.0,4.37269758949
 05/25  20:00:00,1036.82909923,29.441180467,373.668755051,0.0,149.522181205,249.203635341,10.3339662964,3.77916245838,6.55480383802
 05/25  21:00:00,1010.3516458,29.441180467,354.542790598,0.0,149.522181205,249.203635341,21.5241220477,17.1612700716,4.36285197613
 05/25  22:00:00,349.356692044,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937070497,0.0,2.18937070497
 05/25  23:00:00,299.99193286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929282735,0.0,2.18929282735
 05/25  24:00:00,287.76973506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921495644,0.0,2.18921495644
 05/26  01:00:00,287.769731604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912762788,0.0,2.18912762788
 05/26  02:00:00,287.769731504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932320522,0.0,2.18932320522
 05/26  03:00:00,287.769731459,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892397902,0.0,2.1892397902
 05/26  04:00:00,299.991929293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915626083,0.0,2.18915626083
 05/26  05:00:00,349.358045687,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161508652,0.0,2.19161508652
 05/26  06:00:00,823.211646614,32.6932363118,340.472750882,0.0,49.8407270682,199.362908273,44.6328656393,42.442151948,2.19071369128
 05/26  07:00:00,938.424790068,29.5271657667,334.72317965,0.0,149.522181205,199.362908273,47.7240607739,38.9863168008,8.73774397307
 05/26  08:00:00,1505.08662302,33.0811383499,350.098893168,0.0,448.566543614,448.566543614,16.9390790604,5.96136873786,10.9777103225
 05/26  09:00:00,1493.48311571,34.9431476908,375.37403181,0.0,448.566543614,448.566543614,16.8579303409,1.48474705333,15.3731832875
 05/26  10:00:00,1468.67382879,35.0240092174,398.0146862,0.0,448.566543614,448.566543614,13.9479355694,0.763115250006,13.1848203194
 05/26  11:00:00,1476.86674975,33.9112397534,406.103842465,0.0,448.566543614,448.566543614,17.6967539315,0.0746527860586,17.6221011455
 05/26  12:00:00,1426.23179345,31.4683448072,407.748025015,0.0,448.566543614,398.725816546,22.1186655631,0.0165895134705,22.1020760496
 05/26  13:00:00,1483.72608059,35.4674905277,412.017987054,0.0,448.566543614,448.566543614,19.8693008176,0.0,19.8693008176
 05/26  14:00:00,1491.72804772,36.6002759147,418.692986644,0.0,448.566543614,448.566543614,10.9721826301,0.0,10.9721826301
 05/26  15:00:00,1504.81498784,38.0397359541,429.940742663,0.0,448.566543614,448.566543614,13.1585899408,0.0,13.1585899408
 05/26  16:00:00,1567.48786178,40.7020944713,441.046721477,0.0,448.566543614,448.566543614,15.4054591187,0.0,15.4054591187
 05/26  17:00:00,1437.12140473,35.5192150169,429.114225291,0.0,348.885089477,398.725816546,10.9426375812,0.0,10.9426375812
 05/26  18:00:00,1220.49454323,30.4642570671,417.567265271,0.0,249.203635341,299.044362409,6.56284604123,0.0,6.56284604123
 05/26  19:00:00,1196.94509377,29.7498945796,419.384158148,0.0,249.203635341,299.044362409,6.54942304913,0.0,6.54942304913
 05/26  20:00:00,1071.4042711,29.441180467,409.457659859,0.0,149.522181205,249.203635341,6.55790220728,0.00362968230838,6.55427252497
 05/26  21:00:00,1050.37815374,29.441180467,396.951379542,0.0,149.522181205,249.203635341,5.65813493626,3.46685723571,2.19127770055
 05/26  22:00:00,349.356688633,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926567818,0.0,2.18926567818
 05/26  23:00:00,299.991929454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918087996,0.0,2.18918087996
 05/26  24:00:00,287.76973171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937548389,0.0,2.18937548389
 05/27  01:00:00,237.929001046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928387487,0.0,2.18928387487
 05/27  02:00:00,237.92900107,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891947422,0.0,2.1891947422
 05/27  03:00:00,237.929001163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910542482,0.0,2.18910542482
 05/27  04:00:00,250.151198875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929370458,0.0,2.18929370458
 05/27  05:00:00,274.596949275,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914447701,0.0,2.1914447701
 05/27  06:00:00,876.916217252,32.5979667788,394.290185026,0.0,49.8407270682,199.362908273,47.8835384776,43.5219920679,4.36154640965
 05/27  07:00:00,884.832764344,29.441180467,384.1373579,0.0,49.8407270682,199.362908273,52.7490809825,48.3821690431,4.36691193946
 05/27  08:00:00,1146.24800966,29.441180467,394.868730539,0.0,249.203635341,249.203635341,18.7313725945,14.3581111082,4.37326148637
 05/27  09:00:00,1138.51163335,29.441180467,422.132412614,0.0,249.203635341,249.203635341,15.7993175539,7.05634862075,8.74296893313
 05/27  10:00:00,1106.44444908,29.441180467,438.888792054,0.0,249.203635341,249.203635341,8.44482125094,1.88590079195,6.55892045899
 05/27  11:00:00,1104.6805542,29.441180467,437.12359631,0.0,249.203635341,249.203635341,9.93558225035,1.18678066001,8.74880159034
 05/27  12:00:00,1108.93547588,29.441180467,441.380320355,0.0,249.203635341,249.203635341,7.12380011375,0.564346215273,6.55945389847
 05/27  13:00:00,1116.63300236,29.5102959062,449.009547504,0.0,249.203635341,249.203635341,8.79536639098,0.0580945835887,8.73727180739
 05/27  14:00:00,865.280266345,29.441180467,446.931389449,0.0,74.7610906023,174.442544739,4.40449489743,0.0311221081564,4.37337278927
 05/27  15:00:00,857.725203872,29.441180467,439.811117731,0.0,74.7610906023,174.442544739,5.83394004877,0.0,5.83394004877
 05/27  16:00:00,902.945514773,29.441180467,436.136365234,0.0,74.7610906023,174.442544739,5.08183329539,0.0,5.08183329539
 05/27  17:00:00,898.123047117,29.441180467,468.982468971,0.0,24.9203635341,149.522181205,3.63877550428,1.44797026677,2.19080523751
 05/27  18:00:00,296.667684877,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041227593,0.0,2.19041227593
 05/27  19:00:00,272.22328916,0.0,0.0,0.0,24.9203635341,149.522181205,4.36144266436,0.0,4.36144266436
 05/27  20:00:00,306.397955212,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070951252,0.0,2.19070951252
 05/27  21:00:00,299.041797006,0.0,0.0,0.0,24.9203635341,149.522181205,4.3641965848,0.0,4.3641965848
 05/27  22:00:00,274.595594444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929749534,0.0,2.18929749534
 05/27  23:00:00,250.151198773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920761665,0.0,2.18920761665
 05/27  24:00:00,237.929001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911773959,0.0,2.18911773959
 05/28  01:00:00,237.928546317,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  02:00:00,237.928546712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849317395,0.0,2.18849317395
 05/28  03:00:00,237.928546862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856505436,0.0,2.18856505436
 05/28  04:00:00,250.150744479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840860765,0.0,2.18840860765
 05/28  05:00:00,274.596492896,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082079378,0.0,2.19082079378
 05/28  06:00:00,272.221931199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850715865,0.0,2.18850715865
 05/28  07:00:00,296.666326398,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,296.66632648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857818313,0.0,2.18857818313
 05/28  09:00:00,671.062825032,17.9227180413,312.130454196,0.0,24.9203635341,149.522181205,2.18860453736,0.0,2.18860453736
 05/28  10:00:00,667.683199153,21.1393819639,347.094727553,0.0,24.9203635341,149.522181205,2.18858441452,0.0,2.18858441452
 05/28  11:00:00,481.0494568,10.8550769602,202.236728179,0.0,24.9203635341,149.522181205,2.19003747798,0.0,2.19003747798
