Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/28  12:00:00,211.111844037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006742391,0.0,2.19006742391
 05/28  13:00:00,211.113197398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406971184,0.0,4.36406971184
 05/28  14:00:00,305.314105255,3.92867809597,73.2582755771,0.0,24.9203635341,149.522181205,2.18989119412,0.0,2.18989119412
 05/28  15:00:00,401.523695024,7.85735619194,148.943340604,0.0,24.9203635341,149.522181205,2.18856440779,0.0,2.18856440779
 05/28  16:00:00,704.292352023,21.0209843093,346.163871745,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,697.161528296,18.7477667461,313.097116075,0.0,24.9203635341,149.522181205,2.18861278759,0.0,2.18861278759
 05/28  18:00:00,557.113370122,10.3626905218,197.726769482,0.0,24.9203635341,149.522181205,2.18859254971,0.0,2.18859254971
 05/28  19:00:00,272.221931285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843457287,0.0,2.18843457287
 05/28  20:00:00,297.85293082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  21:00:00,299.040888927,0.0,0.0,0.0,24.9203635341,149.522181205,4.36155048578,0.0,4.36155048578
 05/28  22:00:00,274.595139633,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,250.150744051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860088098,0.0,2.18860088098
 05/28  24:00:00,237.928546679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844379141,0.0,2.18844379141
 05/29  01:00:00,237.928543958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850812692,0.0,2.18850812692
 05/29  02:00:00,237.928543732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857377324,0.0,2.18857377324
 05/29  03:00:00,237.928543325,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150741536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841191518,0.0,2.18841191518
 05/29  05:00:00,274.596488204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060213786,0.0,2.19060213786
 05/29  06:00:00,272.221928391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849902404,0.0,2.18849902404
 05/29  07:00:00,296.666324304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856327926,0.0,2.18856327926
 05/29  08:00:00,296.666324317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851515928,0.0,2.18851515928
 05/29  09:00:00,627.603679919,14.2907024689,283.729667475,0.0,24.9203635341,149.522181205,2.18860284594,0.0,2.18860284594
 05/29  10:00:00,758.127509884,21.9829073696,426.383920287,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,535.413899839,11.3903483968,250.745545191,0.0,24.9203635341,149.522181205,2.19003461133,0.0,2.19003461133
 05/29  12:00:00,516.83891236,11.7860342879,243.42526489,0.0,24.9203635341,149.522181205,4.35998104406,0.0,4.35998104406
 05/29  13:00:00,211.113190378,0.0,0.0,0.0,24.9203635341,149.522181205,2.19200348382,0.0,2.19200348382
 05/29  14:00:00,522.095038587,12.9818092524,246.4860544,0.0,24.9203635341,149.522181205,2.19002764952,0.0,2.19002764952
 05/29  15:00:00,469.809159472,11.4807279428,204.426554089,0.0,24.9203635341,149.522181205,2.18850090062,0.0,2.18850090062
 05/29  16:00:00,706.395569403,17.9008709642,337.281740415,0.0,24.9203635341,149.522181205,2.18856535356,0.0,2.18856535356
 05/29  17:00:00,824.051244398,23.5953943135,404.995533437,0.0,24.9203635341,149.522181205,2.18859213936,0.0,2.18859213936
 05/29  18:00:00,745.997320779,18.8554953245,336.057160528,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,784.056203805,22.5197535084,391.56465201,0.0,24.9203635341,149.522181205,2.1885811448,0.0,2.1885811448
 05/29  20:00:00,378.64766343,0.996479137068,47.0473639788,0.0,24.9203635341,149.522181205,2.18853179973,0.0,2.18853179973
 05/29  21:00:00,299.040883404,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052226605,0.0,2.19052226605
 05/29  22:00:00,274.595137424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850252939,0.0,2.18850252939
 05/29  23:00:00,250.150741799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856698039,0.0,2.18856698039
 05/29  24:00:00,237.928543563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840434604,0.0,2.18840434604
 05/30  01:00:00,287.769717462,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  02:00:00,287.769717451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925424351,0.0,2.18925424351
 05/30  03:00:00,287.769717523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914717346,0.0,2.18914717346
 05/30  04:00:00,299.991915443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931444346,0.0,2.18931444346
 05/30  05:00:00,349.358024069,0.0,0.0,0.0,49.8407270682,199.362908273,4.36259912931,0.0,4.36259912931
 05/30  06:00:00,921.65579955,32.3089852193,439.325897826,0.0,49.8407270682,199.362908273,10.3531396871,8.16263287636,2.1905068107
 05/30  07:00:00,1039.66990049,29.441180467,436.567762833,0.0,149.522181205,199.362908273,14.6131381128,8.05670238882,6.55643572398
 05/30  08:00:00,1616.74917509,29.5432155133,464.804489951,0.0,448.566543614,448.566543614,13.1648147416,0.0,13.1648147416
 05/30  09:00:00,1592.35309206,32.4223680237,474.194498049,0.0,448.566543614,448.566543614,13.178240536,0.0,13.178240536
 05/30  10:00:00,1535.48845935,34.0920591348,464.548507929,0.0,448.566543614,448.566543614,15.3774153366,0.0,15.3774153366
 05/30  11:00:00,1535.58213795,34.6536515377,464.077007922,0.0,448.566543614,448.566543614,15.4168569723,0.0,15.4168569723
 05/30  12:00:00,1493.2321921,32.6199423652,473.596999082,0.0,448.566543614,398.725816546,22.092316138,0.0,22.092316138
 05/30  13:00:00,1529.52755261,37.237747015,455.435174887,0.0,448.566543614,448.566543614,19.8636281908,0.0,19.8636281908
 05/30  14:00:00,1524.84610791,38.5530572789,449.447412722,0.0,448.566543614,448.566543614,10.9725935922,0.0,10.9725935922
 05/30  15:00:00,1524.24232563,40.0310028142,447.366138156,0.0,448.566543614,448.566543614,13.1542706964,0.0,13.1542706964
 05/30  16:00:00,1570.43355493,43.0500890849,441.644538753,0.0,448.566543614,448.566543614,15.402460675,0.0,15.402460675
 05/30  17:00:00,1463.12081328,38.9431674997,451.302401183,0.0,348.885089477,398.725816546,8.75584613618,0.0,8.75584613618
 05/30  18:00:00,1274.38366332,34.109219447,466.7643575,0.0,249.203635341,299.044362409,8.74244119557,0.0,8.74244119557
 05/30  19:00:00,1258.73411245,32.5994477455,477.071670046,0.0,249.203635341,299.044362409,4.37209909134,0.0,4.37209909134
 05/30  20:00:00,1149.51477088,29.5995074382,494.742551874,0.0,149.522181205,249.203635341,6.55352265273,0.0,6.55352265273
 05/30  21:00:00,1152.52625199,29.441180467,496.729661696,0.0,149.522181205,249.203635341,4.55545060015,0.192497069033,4.36295353112
 05/30  22:00:00,349.356674559,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927122561,0.0,2.18927122561
 05/30  23:00:00,299.991915359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916356113,0.0,2.18916356113
 05/30  24:00:00,287.7697176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905587581,0.0,2.18905587581
 05/31  01:00:00,287.769714056,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,287.769714025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921189129,0.0,2.18921189129
 05/31  03:00:00,287.769714121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909896001,0.0,2.18909896001
 05/31  04:00:00,299.991911969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925948505,0.0,2.18925948505
 05/31  05:00:00,340.81435179,0.0,0.0,0.0,49.8407270682,199.362908273,4.36287075508,0.0,4.36287075508
 05/31  06:00:00,938.951425307,33.1733997398,455.762454288,0.0,49.8407270682,199.362908273,2.94144482016,0.75101771533,2.19042710483
 05/31  07:00:00,1063.00855316,29.5990135094,459.26242058,0.0,149.522181205,199.362908273,7.7401825912,1.18220431004,6.55797828116
 05/31  08:00:00,1624.1186301,35.3542571512,466.362930014,0.0,448.566543614,448.566543614,13.164082255,0.0,13.164082255
 05/31  09:00:00,1571.44115128,39.5237114078,446.181239581,0.0,448.566543614,448.566543614,13.1766498431,0.0,13.1766498431
 05/31  10:00:00,1521.83913013,41.0429488376,443.948313164,0.0,448.566543614,448.566543614,15.3772000888,0.0,15.3772000888
 05/31  11:00:00,1521.95876368,40.9629215569,444.144398692,0.0,448.566543614,448.566543614,15.4164408587,0.0,15.4164408587
 05/31  12:00:00,1476.19207774,37.2269706969,451.949893021,0.0,448.566543614,398.725816546,22.0932008563,0.0,22.0932008563
 05/31  13:00:00,1521.227965,42.4017129041,441.971661677,0.0,448.566543614,448.566543614,17.6595836147,0.0,17.6595836147
 05/31  14:00:00,1517.22996434,43.6419062737,436.742448108,0.0,448.566543614,448.566543614,13.1602882076,0.0,13.1602882076
 05/31  15:00:00,1517.1818413,45.9089602482,434.427708859,0.0,448.566543614,448.566543614,10.9645549724,0.0,10.9645549724
 05/31  16:00:00,1565.08604194,49.6301707214,429.716978917,0.0,448.566543614,448.566543614,17.5998662795,0.0,17.5998662795
 05/31  17:00:00,1454.09580511,43.9065657648,437.314014759,0.0,348.885089477,398.725816546,8.75722834789,0.0,8.75722834789
 05/31  18:00:00,1263.86228592,35.7934094288,454.558803477,0.0,249.203635341,299.044362409,6.56101975864,0.0,6.56101975864
 05/31  19:00:00,1251.19379555,32.1910120894,469.939799812,0.0,249.203635341,299.044362409,6.54890610478,0.0,6.54890610478
 05/31  20:00:00,1136.5998757,29.81028472,481.61688951,0.0,149.522181205,249.203635341,6.55368289882,0.0,6.55368289882
 05/31  21:00:00,1144.42638506,29.512570926,488.558550111,0.0,149.522181205,249.203635341,2.19129240256,0.0,2.19129240256
 05/31  22:00:00,349.356671017,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928928561,0.0,2.18928928561
 05/31  23:00:00,299.991911885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917465314,0.0,2.18917465314
 05/31  24:00:00,413.721052515,1.19577496448,85.4335014606,0.0,24.9203635341,199.362908273,2.18906108839,0.0,2.18906108839
 06/01  01:00:00,287.769710672,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892135126,0.0,2.1892135126
 06/01  02:00:00,287.769710748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909488441,0.0,2.18909488441
 06/01  03:00:00,287.769710773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924868412,0.0,2.18924868412
 06/01  04:00:00,299.991908546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912972256,0.0,2.18912972256
 06/01  05:00:00,340.814345207,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120473888,0.0,2.19120473888
 06/01  06:00:00,935.958614012,33.7733279533,452.1683852,0.0,49.8407270682,199.362908273,6.96352692315,2.60231095334,4.36121596981
 06/01  07:00:00,1052.53536258,29.441180467,448.934532968,0.0,149.522181205,199.362908273,25.1508500991,18.5942197751,6.55663032397
 06/01  08:00:00,1600.17846481,32.6391765993,445.137859255,0.0,448.566543614,448.566543614,12.1011379684,0.0,12.1011379684
 06/01  09:00:00,1573.07094617,34.0712275785,453.26354707,0.0,448.566543614,448.566543614,14.2321340613,0.0,14.2321340613
 06/01  10:00:00,1531.26042838,34.4584627846,459.954141442,0.0,448.566543614,448.566543614,13.1789318946,0.0,13.1789318946
 06/01  11:00:00,1540.77750939,35.1583510361,468.767735419,0.0,448.566543614,448.566543614,17.6165973615,0.0,17.6165973615
 06/01  12:00:00,1493.02403011,33.5788848062,472.429974145,0.0,448.566543614,398.725816546,19.8846733831,0.0,19.8846733831
 06/01  13:00:00,1532.98872411,38.3643194267,457.769851807,0.0,448.566543614,448.566543614,19.8646639774,0.0,19.8646639774
 06/01  14:00:00,1529.26363193,39.7230528238,452.694983526,0.0,448.566543614,448.566543614,10.968210372,0.0,10.968210372
 06/01  15:00:00,1528.09469175,40.3525701613,450.896987335,0.0,448.566543614,448.566543614,13.1546405865,0.0,13.1546405865
 06/01  16:00:00,1575.46970453,40.4907550508,449.240083918,0.0,448.566543614,448.566543614,15.3996134601,0.0,15.3996134601
 06/01  17:00:00,1471.39840544,36.4819121529,462.041284689,0.0,348.885089477,398.725816546,8.75559670378,0.0,8.75559670378
 06/01  18:00:00,1291.93211875,30.9251822826,487.49687856,0.0,249.203635341,299.044362409,8.74207330538,0.0,8.74207330538
 06/01  19:00:00,1259.15352576,29.5737854222,480.516766424,0.0,249.203635341,299.044362409,4.37304238341,0.0,4.37304238341
 06/01  20:00:00,1119.87051113,29.441180467,465.254926821,0.0,149.522181205,249.203635341,8.93496735366,2.38189398184,6.55307337182
 06/01  21:00:00,1110.6544339,29.441180467,454.848747716,0.0,149.522181205,249.203635341,17.19765199,12.8349548735,4.36269711656
 06/01  22:00:00,349.356667604,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914229858,0.0,2.18914229858
 06/01  23:00:00,299.991908506,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  24:00:00,287.769710657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929534085,0.0,2.18929534085
 06/02  01:00:00,287.769707109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917012648,0.0,2.18917012648
 06/02  02:00:00,287.769707235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904578822,0.0,2.18904578822
 06/02  03:00:00,287.769707229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919300039,0.0,2.18919300039
 06/02  04:00:00,299.991905106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906828307,0.0,2.18906828307
 06/02  05:00:00,340.814340395,0.0,0.0,0.0,49.8407270682,199.362908273,4.36241451919,0.0,4.36241451919
 06/02  06:00:00,904.440252579,33.2929949857,421.110798925,0.0,49.8407270682,199.362908273,31.9531717985,29.7626169914,2.19055480715
 06/02  07:00:00,1014.70396097,29.441180467,411.758916184,0.0,149.522181205,199.362908273,24.2565816821,17.6986836581,6.55789802406
 06/02  08:00:00,1602.87325633,33.6864336898,446.785121067,0.0,448.566543614,448.566543614,13.5845785556,0.423493571132,13.1610849844
 06/02  09:00:00,1585.60496105,37.0795789665,462.789235843,0.0,448.566543614,448.566543614,13.1730039788,0.0,13.1730039788
 06/02  10:00:00,1527.8242104,39.1128656074,451.863539398,0.0,448.566543614,448.566543614,13.1804445458,0.0,13.1804445458
 06/02  11:00:00,1525.72915019,39.6489893469,449.228773804,0.0,448.566543614,448.566543614,17.6144318924,0.0,17.6144318924
 06/02  12:00:00,1484.86643378,36.3484829606,461.502817231,0.0,448.566543614,398.725816546,19.8797233968,0.0,19.8797233968
 06/02  13:00:00,1527.90882009,41.2951464318,449.759157085,0.0,448.566543614,448.566543614,19.8621960426,0.0,19.8621960426
 06/02  14:00:00,1522.53379052,42.1274029618,443.560816462,0.0,448.566543614,448.566543614,10.9666720535,0.0,10.9666720535
 06/02  15:00:00,1522.23954159,42.3856288184,443.00880143,0.0,448.566543614,448.566543614,13.1546125038,0.0,13.1546125038
 06/02  16:00:00,1569.78863275,42.0015287102,442.048269272,0.0,448.566543614,448.566543614,15.3990233613,0.0,15.3990233613
 06/02  17:00:00,1465.07024511,36.3897456751,455.805308384,0.0,348.885089477,398.725816546,8.75531550772,0.0,8.75531550772
 06/02  18:00:00,1286.47900583,30.9163157608,482.05264695,0.0,249.203635341,299.044362409,8.74173818944,0.0,8.74173818944
 06/02  19:00:00,1265.6345046,29.912340378,486.659200976,0.0,249.203635341,299.044362409,4.37248579464,0.0,4.37248579464
 06/02  20:00:00,1149.47246612,29.441180467,494.858609427,0.0,149.522181205,249.203635341,6.55274566645,0.0,6.55274566645
 06/02  21:00:00,1131.43094463,29.441180467,475.630405875,0.0,149.522181205,249.203635341,10.0613577189,5.69885970111,4.36249801776
 06/02  22:00:00,349.356664188,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904250134,0.0,2.18904250134
 06/02  23:00:00,299.991905034,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  24:00:00,287.769707182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918902407,0.0,2.18918902407
 06/03  01:00:00,237.928976694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905801676,0.0,2.18905801676
 06/03  02:00:00,237.928976725,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891986904,0.0,2.1891986904
 06/03  03:00:00,237.928976778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906838608,0.0,2.18906838608
 06/03  04:00:00,250.15117461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920857468,0.0,2.18920857468
 06/03  05:00:00,266.053244272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111243603,0.0,2.19111243603
 06/03  06:00:00,948.645677978,33.4043370794,465.21878251,0.0,49.8407270682,199.362908273,14.8343813123,10.4732828361,4.36109847617
 06/03  07:00:00,973.655391024,29.441180467,469.724337284,0.0,49.8407270682,199.362908273,44.1898935546,39.823253566,4.36663998865
 06/03  08:00:00,1224.78865515,29.441180467,471.657527339,0.0,249.203635341,249.203635341,36.7728879541,32.400272044,4.3726159101
 06/03  09:00:00,1188.01695544,29.441180467,471.548613796,0.0,249.203635341,249.203635341,42.7109857794,33.9693084083,8.74167737103
 06/03  10:00:00,1145.13466619,29.441180467,477.555530272,0.0,249.203635341,249.203635341,41.1990192875,34.64226624,6.55675304755
 06/03  11:00:00,1148.31271998,29.441180467,480.730576399,0.0,249.203635341,249.203635341,45.0891118107,36.3418879966,8.74722381405
 06/03  12:00:00,1145.70582631,29.441180467,478.12423363,0.0,249.203635341,249.203635341,44.0052274233,37.4459977183,6.55922970502
 06/03  13:00:00,1143.54737495,29.441180467,475.968252592,0.0,249.203635341,249.203635341,41.1938462588,34.637344994,6.55650126473
 06/03  14:00:00,899.631587118,29.441180467,481.241095644,0.0,74.7610906023,174.442544739,64.5401304919,57.9916248143,6.54850567764
 06/03  15:00:00,909.696397238,29.441180467,491.302919589,0.0,74.7610906023,174.442544739,67.7654200302,63.3955402894,4.36987974076
 06/03  16:00:00,964.137082105,29.441180467,496.847386699,0.0,74.7610906023,174.442544739,77.4843067481,73.1133046052,4.37100214298
 06/03  17:00:00,910.847263315,29.441180467,481.719118501,0.0,24.9203635341,149.522181205,100.517050222,98.3264462736,2.19060394829
 06/03  18:00:00,296.667650906,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105277867,0.0,4.36105277867
 06/03  19:00:00,272.223254623,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044628593,0.0,2.19044628593
 06/03  20:00:00,297.854254589,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051556392,0.0,2.19051556392
 06/03  21:00:00,299.041753773,0.0,0.0,0.0,24.9203635341,149.522181205,4.36386399797,0.0,4.36386399797
 06/03  22:00:00,274.59557003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910318516,0.0,2.18910318516
 06/03  23:00:00,250.151174459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924275673,0.0,2.18924275673
 06/03  24:00:00,237.928976517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911188924,0.0,2.18911188924
 06/04  01:00:00,237.928526694,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928527203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846314315,0.0,2.18846314315
 06/04  03:00:00,237.928527426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849142661,0.0,2.18849142661
 06/04  04:00:00,250.150724979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851940198,0.0,2.18851940198
 06/04  05:00:00,266.052792122,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059709902,0.0,2.19059709902
 06/04  06:00:00,272.221911722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852798976,0.0,2.18852798976
 06/04  07:00:00,296.66630681,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,296.666307286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833315726,0.0,2.18833315726
 06/04  09:00:00,379.201252365,4.49658115238,90.9882943713,0.0,24.9203635341,149.522181205,2.18847260513,0.0,2.18847260513
 06/04  10:00:00,754.407315949,20.3915065484,430.648602868,0.0,24.9203635341,149.522181205,2.18850001808,0.0,2.18850001808
 06/04  11:00:00,533.668676593,11.8837034231,256.195555756,0.0,24.9203635341,149.522181205,2.1899423842,0.0,2.1899423842
 06/04  12:00:00,211.111814889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992572182,0.0,2.18992572182
 06/04  13:00:00,440.44023119,7.85735619194,187.126165395,0.0,24.9203635341,149.522181205,2.19187357143,0.0,2.19187357143
 06/04  14:00:00,438.499403071,4.92515723304,172.522281267,0.0,24.9203635341,149.522181205,2.18979277256,0.0,2.18979277256
 06/04  15:00:00,762.036679528,19.2863515255,438.48375639,0.0,24.9203635341,149.522181205,2.18850385006,0.0,2.18850385006
 06/04  16:00:00,727.980303123,17.1886388035,375.563806572,0.0,24.9203635341,149.522181205,2.18853113153,0.0,2.18853113153
 06/04  17:00:00,787.361447623,17.0328505396,388.438725458,0.0,24.9203635341,149.522181205,2.1885141561,0.0,2.1885141561
 06/04  18:00:00,912.741994826,23.1307672872,494.123713279,0.0,24.9203635341,149.522181205,2.18849711375,0.0,2.18849711375
 06/04  19:00:00,805.049699612,19.2220788084,418.871455459,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  20:00:00,521.917806794,9.01315192198,180.945907359,0.0,24.9203635341,149.522181205,2.18852443253,0.0,2.18852443253
 06/04  21:00:00,299.040854542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062954788,0.0,2.19062954788
 06/04  22:00:00,274.595120755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839838001,0.0,2.18839838001
 06/04  23:00:00,250.15072527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842577193,0.0,2.18842577193
 06/04  24:00:00,237.928527106,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884531184,0.0,2.1884531184
 06/05  01:00:00,287.769696734,0.0,0.0,0.0,24.9203635341,199.362908273,0.858696941277,0.0,0.858696941277
 06/05  02:00:00,287.769696714,0.0,0.0,0.0,24.9203635341,199.362908273,1.35002014683,0.0,1.35002014683
 06/05  03:00:00,287.769696718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910450139,0.0,2.18910450139
 06/05  04:00:00,299.991894687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923126956,0.0,2.18923126956
 06/05  05:00:00,340.814324095,0.0,0.0,0.0,49.8407270682,199.362908273,4.36263206508,0.0,4.36263206508
 06/05  06:00:00,973.554759962,31.5123546158,492.018827606,0.0,49.8407270682,199.362908273,14.1129646751,11.9223224855,2.19064218963
 06/05  07:00:00,1070.04803783,29.441180467,466.463522615,0.0,149.522181205,199.362908273,19.9972810399,13.4400237834,6.5572572565
 06/05  08:00:00,1605.31086547,30.8741606085,452.040981978,0.0,448.566543614,448.566543614,13.2910799389,0.131710049713,13.1593698891
 06/05  09:00:00,1581.29072807,31.904213327,463.650446103,0.0,448.566543614,448.566543614,13.1703830491,0.0,13.1703830491
 06/05  10:00:00,1545.54602571,32.9622740059,475.736030601,0.0,448.566543614,448.566543614,13.1769307931,0.0,13.1769307931
 06/05  11:00:00,1544.05920651,33.0087574231,474.199156291,0.0,448.566543614,448.566543614,17.612682437,0.0,17.612682437
 06/05  12:00:00,1501.79058632,30.681390884,484.094183243,0.0,448.566543614,398.725816546,19.8756145402,0.0,19.8756145402
 06/05  13:00:00,1538.47956328,34.7839947537,466.84116148,0.0,448.566543614,448.566543614,17.6517235741,0.0,17.6517235741
 06/05  14:00:00,1530.69530977,36.0489760139,457.800842014,0.0,448.566543614,448.566543614,13.1572572591,0.0,13.1572572591
 06/05  15:00:00,1527.85317774,37.5926519461,453.415471206,0.0,448.566543614,448.566543614,10.9644167595,0.0,10.9644167595
 06/05  16:00:00,1572.19760744,41.2090496381,445.249818076,0.0,448.566543614,448.566543614,15.3966332048,0.0,15.3966332048
 06/05  17:00:00,1463.81969013,37.9583474252,452.98620555,0.0,348.885089477,398.725816546,10.9384588531,0.0,10.9384588531
 06/05  18:00:00,1277.75181589,33.5868641825,470.654950989,0.0,249.203635341,299.044362409,6.56097673918,0.0,6.56097673918
 06/05  19:00:00,1261.87754825,31.6173635591,481.197252467,0.0,249.203635341,299.044362409,6.54794632785,0.0,6.54794632785
 06/05  20:00:00,1150.65428974,29.4426332288,496.039014805,0.0,149.522181205,249.203635341,4.37544914958,0.0,4.37544914958
 06/05  21:00:00,1139.89998298,29.441180467,484.103172357,0.0,149.522181205,249.203635341,4.9080661428,0.545959008619,4.36210713418
 06/05  22:00:00,349.356653761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898618162,0.0,2.18898618162
 06/05  23:00:00,299.991894487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911270946,0.0,2.18911270946
 06/05  24:00:00,287.769696711,0.0,0.0,0.0,24.9203635341,199.362908273,0.491851261806,0.0,0.491851261806
 06/06  01:00:00,287.769693223,0.0,0.0,0.0,24.9203635341,199.362908273,1.71701965409,0.0,1.71701965409
 06/06  02:00:00,287.769693247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908619158,0.0,2.18908619158
 06/06  03:00:00,287.769693415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920658417,0.0,2.18920658417
 06/06  04:00:00,299.991891234,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890591812,0.0,2.1890591812
 06/06  05:00:00,340.814318307,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225195233,0.0,4.36225195233
 06/06  06:00:00,946.306781414,33.1936888379,463.093476682,0.0,49.8407270682,199.362908273,8.60940864664,6.41896290965,2.19044573699
 06/06  07:00:00,1086.67965836,29.441180467,483.089587069,0.0,149.522181205,199.362908273,10.3166275609,3.75964201107,6.5569855498
 06/06  08:00:00,1618.1108649,32.6160474878,463.093513442,0.0,448.566543614,448.566543614,13.1574582768,0.0,13.1574582768
 06/06  09:00:00,1568.78747968,37.0447469699,446.006688476,0.0,448.566543614,448.566543614,13.1681535963,0.0,13.1681535963
 06/06  10:00:00,1520.82431691,39.2799975229,444.696629002,0.0,448.566543614,448.566543614,13.1743846444,0.0,13.1743846444
 06/06  11:00:00,1522.02173613,39.3492862292,445.821191716,0.0,448.566543614,448.566543614,15.4120178463,0.0,15.4120178463
 06/06  12:00:00,1473.41855005,35.5168516359,450.886720635,0.0,448.566543614,398.725816546,20.9105406118,0.0,20.9105406118
 06/06  13:00:00,1523.63677825,41.3867346587,445.395679017,0.0,448.566543614,448.566543614,18.8237926758,0.0,18.8237926758
 06/06  14:00:00,1525.98531724,42.6470999869,446.515216071,0.0,448.566543614,448.566543614,13.1535025339,0.0,13.1535025339
 06/06  15:00:00,1525.90098216,44.137201267,444.928054971,0.0,448.566543614,448.566543614,10.9642433093,0.0,10.9642433093
 06/06  16:00:00,1575.93589259,47.585822174,442.9294202,0.0,448.566543614,448.566543614,15.3957671996,0.0,15.3957671996
 06/06  17:00:00,1462.33424565,42.9402900462,447.246910483,0.0,348.885089477,398.725816546,8.75495329994,0.0,8.75495329994
 06/06  18:00:00,1261.264717,34.3554274465,453.399304021,0.0,249.203635341,299.044362409,8.74091447406,0.0,8.74091447406
 06/06  19:00:00,1237.77084853,32.9100100042,455.797917244,0.0,249.203635341,299.044362409,4.37227267782,0.0,4.37227267782
 06/06  20:00:00,1119.09696966,29.6585832832,464.265755431,0.0,149.522181205,249.203635341,6.55231308466,0.0,6.55231308466
 06/06  21:00:00,1124.89822998,29.441180467,469.101818613,0.0,149.522181205,249.203635341,2.19119332462,0.0,2.19119332462
 06/06  22:00:00,349.356650285,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920041575,0.0,2.18920041575
 06/06  23:00:00,299.991891187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905148844,0.0,2.18905148844
 06/06  24:00:00,287.769693483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917125502,0.0,2.18917125502
 06/07  01:00:00,287.76969006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901609214,0.0,2.18901609214
 06/07  02:00:00,287.76969007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913026266,0.0,2.18913026266
 06/07  03:00:00,287.769690118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897733492,0.0,2.18897733492
 06/07  04:00:00,299.991887811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909120641,0.0,2.18909120641
 06/07  05:00:00,340.814312001,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121787827,0.0,2.19121787827
 06/07  06:00:00,979.07699593,36.7063745472,492.355458272,0.0,49.8407270682,199.362908273,2.42242709215,0.231825114901,2.19060197724
 06/07  07:00:00,1081.78715041,29.5269542188,478.114020331,0.0,149.522181205,199.362908273,6.55697404305,0.0,6.55697404305
 06/07  08:00:00,1608.45687916,38.0855880657,447.970015455,0.0,448.566543614,448.566543614,13.16203919,0.0,13.16203919
 06/07  09:00:00,1568.1378245,43.7412963707,438.660513384,0.0,448.566543614,448.566543614,13.1730012833,0.0,13.1730012833
 06/07  10:00:00,1521.5464481,45.1997680823,439.499004439,0.0,448.566543614,448.566543614,13.1790397052,0.0,13.1790397052
 06/07  11:00:00,1524.89224653,45.5608419407,442.581102883,0.0,448.566543614,448.566543614,17.6095689193,0.0,17.6095689193
 06/07  12:00:00,1475.92886689,40.7092216475,448.523454341,0.0,448.566543614,398.725816546,19.8757482112,0.0,19.8757482112
 06/07  13:00:00,1532.25877909,47.1188416015,449.474621515,0.0,448.566543614,448.566543614,17.6491860112,0.0,17.6491860112
 06/07  14:00:00,1534.58938166,48.2460507313,451.909617942,0.0,448.566543614,448.566543614,13.1567990577,0.0,13.1567990577
 06/07  15:00:00,1539.55424707,49.4556941524,456.680523685,0.0,448.566543614,448.566543614,10.9620460933,0.0,10.9620460933
 06/07  16:00:00,1589.79296514,51.245860213,456.635830212,0.0,448.566543614,448.566543614,15.3945515438,0.0,15.3945515438
 06/07  17:00:00,1461.85520503,40.5286011757,449.528949231,0.0,348.885089477,398.725816546,8.75423187747,0.0,8.75423187747
 06/07  18:00:00,1260.67991372,34.5870269523,452.582915048,0.0,249.203635341,299.044362409,8.74061710125,0.0,8.74061710125
 06/07  19:00:00,1235.42996697,33.5906385691,452.776416589,0.0,249.203635341,299.044362409,4.37165999359,0.0,4.37165999359
 06/07  20:00:00,1119.48744042,29.9359114281,464.378910826,0.0,149.522181205,249.203635341,6.55228905049,0.0,6.55228905049
 06/07  21:00:00,1127.7881956,29.4449108044,471.988058268,0.0,149.522181205,249.203635341,4.36227544523,0.0,4.36227544523
 06/07  22:00:00,349.356646913,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,299.991887754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919516641,0.0,2.18919516641
 06/07  24:00:00,287.769689973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904180665,0.0,2.18904180665
 06/08  01:00:00,287.76968663,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891486147,0.0,2.1891486147
 06/08  02:00:00,287.7696867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899044678,0.0,2.18899044678
 06/08  03:00:00,451.225861535,1.19577496448,122.938292792,0.0,24.9203635341,199.362908273,2.18909802786,0.0,2.18909802786
 06/08  04:00:00,299.99188461,0.0,0.0,0.0,24.9203635341,199.362908273,2.189073396,0.0,2.189073396
 06/08  05:00:00,340.814306835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117890986,0.0,2.19117890986
 06/08  06:00:00,972.608130789,37.8788697709,484.714261516,0.0,49.8407270682,199.362908273,4.37108626812,0.00998282017488,4.36110344795
 06/08  07:00:00,1072.22840647,29.8190181271,468.263227015,0.0,149.522181205,199.362908273,6.55582803932,0.0,6.55582803932
 06/08  08:00:00,1608.45778639,42.461058899,443.595468963,0.0,448.566543614,448.566543614,10.9704997313,0.0,10.9704997313
 06/08  09:00:00,1578.92188124,47.4905406901,446.84452575,0.0,448.566543614,448.566543614,13.1743069504,0.0,13.1743069504
 06/08  10:00:00,1540.07342924,47.9223883439,458.669846587,0.0,448.566543614,448.566543614,15.3716748698,0.0,15.3716748698
 06/08  11:00:00,1552.86913115,46.688759154,472.527027598,0.0,448.566543614,448.566543614,15.4069006619,0.0,15.4069006619
 06/08  12:00:00,1499.22675968,43.1132823376,470.968181951,0.0,448.566543614,398.725816546,19.8740070789,0.0,19.8740070789
 06/08  13:00:00,1553.88622644,49.4241776098,468.623627459,0.0,448.566543614,448.566543614,18.5135483111,0.0,18.5135483111
 06/08  14:00:00,1563.90623345,54.8158594793,472.244951072,0.0,448.566543614,448.566543614,12.2968152578,0.0,12.2968152578
 06/08  15:00:00,1575.19905219,61.2102465457,477.143818356,0.0,448.566543614,448.566543614,10.9617118618,0.0,10.9617118618
 06/08  16:00:00,1651.03809761,82.0111311224,483.288319119,0.0,448.566543614,448.566543614,15.3935730032,0.0,15.3935730032
 06/08  17:00:00,1521.15667414,68.6152482509,479.666341924,0.0,348.885089477,398.725816546,8.75372507512,0.0,8.75372507512
 06/08  18:00:00,1280.11254946,37.2155038835,469.847529991,0.0,249.203635341,299.044362409,8.74005862674,0.0,8.74005862674
 06/08  19:00:00,1245.25903434,32.1795542918,468.950092779,0.0,249.203635341,299.044362409,4.37211162396,0.0,4.37211162396
 06/08  20:00:00,1136.93225916,29.7897586381,482.588345216,0.0,149.522181205,249.203635341,6.55178463792,0.0,6.55178463792
 06/08  21:00:00,1147.27836331,29.4415549169,491.481587336,0.0,149.522181205,249.203635341,3.63782272693,0.0,3.63782272693
 06/08  22:00:00,349.356643524,0.0,0.0,0.0,49.8407270682,199.362908273,0.743159901449,0.0,0.743159901449
 06/08  23:00:00,299.991884402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903952173,0.0,2.18903952173
 06/08  24:00:00,287.769686705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914634737,0.0,2.18914634737
 06/09  01:00:00,287.769683324,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889810105,0.0,2.1889810105
 06/09  02:00:00,287.769683335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908241722,0.0,2.18908241722
 06/09  03:00:00,287.769683442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918334453,0.0,2.18918334453
 06/09  04:00:00,299.991881126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901938673,0.0,2.18901938673
 06/09  05:00:00,340.814301262,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909784541,0.0,2.1909784541
 06/09  06:00:00,952.136939253,35.2825709553,466.838011384,0.0,49.8407270682,199.362908273,4.09575918327,1.90526860425,2.19049057902
 06/09  07:00:00,1077.72329781,29.441180467,474.135638096,0.0,149.522181205,199.362908273,9.19203138425,0.457548732546,8.73448265171
 06/09  08:00:00,1626.66437417,34.5688496666,469.69429553,0.0,448.566543614,448.566543614,10.9709963161,0.0,10.9709963161
 06/09  09:00:00,1577.73428378,37.4964374462,454.50188471,0.0,448.566543614,448.566543614,13.1719398862,0.0,13.1719398862
 06/09  10:00:00,1521.51555469,39.8302017176,444.837732382,0.0,448.566543614,448.566543614,13.1774215357,0.0,13.1774215357
 06/09  11:00:00,1516.7936703,42.1189767427,437.823533523,0.0,448.566543614,448.566543614,17.606358397,0.0,17.606358397
 06/09  12:00:00,1472.08443819,38.9211610592,446.148421485,0.0,448.566543614,398.725816546,19.8704700037,0.0,19.8704700037
 06/09  13:00:00,1518.87199865,44.0679082403,437.949832727,0.0,448.566543614,448.566543614,17.6463197666,0.0,17.6463197666
 06/09  14:00:00,1517.0600775,44.5927595376,435.621915823,0.0,448.566543614,448.566543614,13.1528211004,0.0,13.1528211004
 06/09  15:00:00,1516.56582382,44.9837609756,434.737102391,0.0,448.566543614,448.566543614,10.9615401523,0.0,10.9615401523
 06/09  16:00:00,1565.59608085,46.4811190371,433.376337531,0.0,448.566543614,448.566543614,15.3926922576,0.0,15.3926922576
 06/09  17:00:00,1454.40510578,43.7892774752,437.740764173,0.0,348.885089477,398.725816546,8.75334093603,0.0,8.75334093603
 06/09  18:00:00,1262.8608065,36.1158632809,453.235000484,0.0,249.203635341,299.044362409,6.55976402606,0.0,6.55976402606
 06/09  19:00:00,1244.62346612,33.3171946201,462.243379939,0.0,249.203635341,299.044362409,6.54754342228,0.0,6.54754342228
 06/09  20:00:00,1135.42173287,29.6027085251,480.646429769,0.0,149.522181205,249.203635341,6.55201360731,0.0,6.55201360731
 06/09  21:00:00,1134.82046146,29.441184312,479.024062143,0.0,149.522181205,249.203635341,2.19112456503,0.0,2.19112456503
 06/09  22:00:00,349.356640378,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913022483,0.0,2.18913022483
 06/09  23:00:00,299.991881184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909744091,0.0,2.18909744091
 06/09  24:00:00,287.769683415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893302801,0.0,2.18893302801
 06/10  01:00:00,237.92895277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902496713,0.0,2.18902496713
 06/10  02:00:00,237.928952712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911978765,0.0,2.18911978765
 06/10  03:00:00,237.928952585,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889504423,0.0,2.1889504423
 06/10  04:00:00,250.151150365,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  05:00:00,266.053205814,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214766573,0.0,4.36214766573
 06/10  06:00:00,965.966029183,35.029183824,480.921842139,0.0,49.8407270682,199.362908273,2.22026315653,0.0298506677705,2.19041248876
 06/10  07:00:00,996.814002232,29.441180467,492.911675305,0.0,49.8407270682,199.362908273,4.36627508739,0.0,4.36627508739
 06/10  08:00:00,1246.03466501,29.441180467,492.926935002,0.0,249.203635341,249.203635341,4.37110380676,0.0,4.37110380676
 06/10  09:00:00,1198.22726766,29.4495052905,481.775154218,0.0,249.203635341,249.203635341,8.73984205417,0.0,8.73984205417
 06/10  10:00:00,1135.79224387,30.0447724085,467.634539351,0.0,249.203635341,249.203635341,6.55576706323,0.0,6.55576706323
 06/10  11:00:00,1128.10236621,30.8591048857,459.128559112,0.0,249.203635341,249.203635341,8.74492631009,0.0,8.74492631009
 06/10  12:00:00,1129.11525028,30.3530720942,460.648803476,0.0,249.203635341,249.203635341,6.55718132573,0.0,6.55718132573
 06/10  13:00:00,1127.67554788,31.1939393061,458.368676137,0.0,249.203635341,249.203635341,6.55593796016,0.0,6.55593796016
 06/10  14:00:00,885.358427092,30.4276849074,466.023212282,0.0,74.7610906023,174.442544739,4.37189984775,0.0,4.37189984775
 06/10  15:00:00,890.183823078,29.5018168958,471.775360545,0.0,74.7610906023,174.442544739,4.36899647505,0.0,4.36899647505
 06/10  16:00:00,935.271514602,29.6134983594,467.862137374,0.0,74.7610906023,174.442544739,6.54566937136,0.0,6.54566937136
 06/10  17:00:00,904.956556045,29.441180467,475.817088588,0.0,24.9203635341,149.522181205,2.19033816384,0.0,2.19033816384
 06/10  18:00:00,574.045440744,11.764679471,222.696265812,0.0,24.9203635341,149.522181205,2.19054139262,0.0,2.19054139262
 06/10  19:00:00,593.521835096,13.2071027213,259.532761735,0.0,24.9203635341,149.522181205,2.19056584959,0.0,2.19056584959
 06/10  20:00:00,558.705754766,9.79034561441,203.677655517,0.0,24.9203635341,149.522181205,4.36098864812,0.0,4.36098864812
 06/10  21:00:00,299.041709362,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177827875,0.0,2.19177827875
 06/10  22:00:00,274.595546225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908857223,0.0,2.18908857223
 06/10  23:00:00,250.151150729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891873402,0.0,2.18891873402
 06/10  24:00:00,237.928952838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901302626,0.0,2.18901302626
 06/11  01:00:00,237.928508018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843430781,0.0,2.18843430781
 06/11  02:00:00,237.928507493,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928508079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842140621,0.0,2.18842140621
 06/11  04:00:00,250.150706145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840824253,0.0,2.18840824253
 06/11  05:00:00,266.052758588,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046616523,0.0,2.19046616523
 06/11  06:00:00,272.221892916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833229428,0.0,2.18833229428
 06/11  07:00:00,296.666288065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831873341,0.0,2.18831873341
 06/11  08:00:00,296.66628783,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  09:00:00,259.999695033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830511111,0.0,2.18830511111
 06/11  10:00:00,211.110903946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829144711,0.0,2.18829144711
 06/11  11:00:00,211.111786395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982107028,0.0,2.18982107028
 06/11  12:00:00,211.111786361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976626524,0.0,2.18976626524
 06/11  13:00:00,317.931593643,3.92867809597,85.7180270591,0.0,24.9203635341,149.522181205,2.19176963949,0.0,2.19176963949
 06/11  14:00:00,525.436061166,11.0489002194,248.929386561,0.0,24.9203635341,149.522181205,2.18965911929,0.0,2.18965911929
 06/11  15:00:00,760.148506267,22.034154191,434.324384252,0.0,24.9203635341,149.522181205,2.18840579691,0.0,2.18840579691
 06/11  16:00:00,773.761160727,19.2986337364,399.561031442,0.0,24.9203635341,149.522181205,2.18839204714,0.0,2.18839204714
 06/11  17:00:00,883.394220382,23.2589120514,464.504559594,0.0,24.9203635341,149.522181205,2.18845050223,0.0,2.18845050223
 06/11  18:00:00,807.733637723,19.4957471879,396.692901361,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,862.722540281,23.2190902573,468.376585369,0.0,24.9203635341,149.522181205,2.18843668624,0.0,2.18843668624
 06/11  20:00:00,683.772392363,14.2419611917,300.583758638,0.0,24.9203635341,149.522181205,2.1884228712,0.0,2.1884228712
 06/11  21:00:00,645.156366016,11.0117463592,264.526725593,0.0,24.9203635341,149.522181205,2.19010159683,0.0,2.19010159683
 06/11  22:00:00,274.595101815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827305818,0.0,2.18827305818
 06/11  23:00:00,250.150705987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825928238,0.0,2.18825928238
 06/11  24:00:00,237.928507561,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769673007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893727119,0.0,2.18893727119
 06/12  02:00:00,287.769673098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901990156,0.0,2.18901990156
 06/12  03:00:00,287.769673231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910210688,0.0,2.18910210688
 06/12  04:00:00,299.99187108,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889220392,0.0,2.1889220392
 06/12  05:00:00,340.814285235,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110239135,0.0,2.19110239135
 06/12  06:00:00,974.187335676,35.3775378429,488.794824541,0.0,49.8407270682,199.362908273,4.36078766296,0.0,4.36078766296
 06/12  07:00:00,1088.97109944,29.441180467,485.383808335,0.0,149.522181205,199.362908273,6.55494104326,0.0,6.55494104326
 06/12  08:00:00,1621.53742871,32.5896917674,466.546577053,0.0,448.566543614,448.566543614,10.9691936783,0.0,10.9691936783
 06/12  09:00:00,1579.52529335,33.9335719251,459.855836489,0.0,448.566543614,448.566543614,13.1696475904,0.0,13.1696475904
 06/12  10:00:00,1523.12844101,35.6490539596,450.631849123,0.0,448.566543614,448.566543614,13.1742858175,0.0,13.1742858175
 06/12  11:00:00,1518.20525165,38.255953724,443.098229689,0.0,448.566543614,448.566543614,17.6050998821,0.0,17.6050998821
 06/12  12:00:00,1471.89231189,35.2021595309,449.675408716,0.0,448.566543614,398.725816546,17.6605515196,0.0,17.6605515196
 06/12  13:00:00,1520.229286,40.1806896328,443.194448585,0.0,448.566543614,448.566543614,19.8477276647,0.0,19.8477276647
 06/12  14:00:00,1522.63799133,42.2746435804,443.51853385,0.0,448.566543614,448.566543614,10.9638262894,0.0,10.9638262894
 06/12  15:00:00,1524.98123348,41.659501755,446.501319966,0.0,448.566543614,448.566543614,10.9598130044,0.0,10.9598130044
 06/12  16:00:00,1574.10089882,39.8263797091,448.535991338,0.0,448.566543614,448.566543614,15.3898438776,0.0,15.3898438776
 06/12  17:00:00,1471.3333667,33.7874480238,464.670904781,0.0,348.885089477,398.725816546,8.75253732921,0.0,8.75253732921
 06/12  18:00:00,1283.98704847,29.5991266168,480.878020793,0.0,249.203635341,299.044362409,8.73966029708,0.0,8.73966029708
 06/12  19:00:00,1256.83942011,29.48808569,478.288473867,0.0,249.203635341,299.044362409,4.37137721131,0.0,4.37137721131
 06/12  20:00:00,1128.39701576,29.441180467,482.322149001,0.0,149.522181205,249.203635341,13.2160475204,6.66479768522,6.55124983515
 06/12  21:00:00,1145.49276647,29.441180467,489.679079711,0.0,149.522181205,249.203635341,26.2705206013,24.0794741903,2.19104641096
 06/12  22:00:00,349.356629989,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906314581,0.0,2.18906314581
 06/12  23:00:00,299.991871006,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888759183,0.0,2.1888759183
 06/12  24:00:00,287.769673181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896363012,0.0,2.18896363012
 06/13  01:00:00,287.769669846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903758862,0.0,2.18903758862
 06/13  02:00:00,287.769669899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911373095,0.0,2.18911373095
 06/13  03:00:00,287.769669772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892852105,0.0,2.18892852105
 06/13  04:00:00,299.99186741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900451853,0.0,2.18900451853
 06/13  05:00:00,340.814280056,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118052988,0.0,2.19118052988
 06/13  06:00:00,954.450309813,33.333664295,471.087211708,0.0,49.8407270682,199.362908273,22.31787545,20.1276456447,2.19022980526
 06/13  07:00:00,1079.36030341,29.441180467,475.759231385,0.0,149.522181205,199.362908273,25.748272692,19.1930602744,6.55521241758
 06/13  08:00:00,1640.58863874,31.2930591987,486.893852882,0.0,448.566543614,448.566543614,13.979078531,0.823837342634,13.1552411883
 06/13  09:00:00,1594.40829985,33.0243093466,475.648077145,0.0,448.566543614,448.566543614,13.2334491239,0.0665728731395,13.1668762508
 06/13  10:00:00,1531.12085621,35.4615636914,458.811780144,0.0,448.566543614,448.566543614,13.1703688603,0.0,13.1703688603
 06/13  11:00:00,1524.59502349,36.9584254016,450.785566939,0.0,448.566543614,448.566543614,15.4038979407,0.0,15.4038979407
 06/13  12:00:00,1477.79771131,34.3591636384,456.423840331,0.0,448.566543614,398.725816546,19.8654400531,0.0,19.8654400531
 06/13  13:00:00,1522.9067644,39.4371601958,446.615492916,0.0,448.566543614,448.566543614,17.6425737939,0.0,17.6425737939
 06/13  14:00:00,1520.00878392,40.1482331979,443.015238176,0.0,448.566543614,448.566543614,13.1502223547,0.0,13.1502223547
 06/13  15:00:00,1517.44340987,41.3387627338,439.259776217,0.0,448.566543614,448.566543614,10.9602262012,0.0,10.9602262012
 06/13  16:00:00,1566.08381623,44.8400443748,435.505264479,0.0,448.566543614,448.566543614,15.3908545184,0.0,15.3908545184
 06/13  17:00:00,1455.81725515,40.6296634331,442.31259945,0.0,348.885089477,398.725816546,8.75256573748,0.0,8.75256573748
 06/13  18:00:00,1266.19045966,34.0458302612,458.63474189,0.0,249.203635341,299.044362409,6.55923094088,0.0,6.55923094088
 06/13  19:00:00,1247.48543554,32.1704386791,466.252146059,0.0,249.203635341,299.044362409,6.54712935559,0.0,6.54712935559
 06/13  20:00:00,1139.13894907,29.4801993265,493.029867376,0.0,149.522181205,249.203635341,4.37453289345,0.0,4.37453289345
 06/13  21:00:00,1125.41848071,29.441180467,469.622051855,0.0,149.522181205,249.203635341,4.43762144917,0.0754218666767,4.36219958249
 06/13  22:00:00,349.356626516,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888730236,0.0,2.18888730236
 06/13  23:00:00,299.991867381,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  24:00:00,287.76966966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896297747,0.0,2.18896297747
 06/14  01:00:00,287.769666466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903233686,0.0,2.18903233686
 06/14  02:00:00,287.769666632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910248639,0.0,2.18910248639
 06/14  03:00:00,287.769666639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891214005,0.0,2.18891214005
 06/14  04:00:00,299.991864409,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889821219,0.0,2.1889821219
 06/14  05:00:00,340.814274499,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908729374,0.0,2.1908729374
 06/14  06:00:00,919.570636657,33.6983955941,435.856852256,0.0,49.8407270682,199.362908273,2.78181409807,0.591450653476,2.19036344459
 06/14  07:00:00,1017.3437293,29.4711286362,414.095457309,0.0,149.522181205,199.362908273,9.26382208079,2.70772302422,6.55609905657
 06/14  08:00:00,1589.52961949,35.0949056114,432.03360442,0.0,448.566543614,448.566543614,13.1571391527,0.0,13.1571391527
 06/14  09:00:00,1581.51358604,38.6731383721,457.104610841,0.0,448.566543614,448.566543614,13.1661006743,0.0,13.1661006743
 06/14  10:00:00,1531.44138128,40.3690183844,454.22487708,0.0,448.566543614,448.566543614,13.1702144896,0.0,13.1702144896
 06/14  11:00:00,1529.93948842,40.0376496929,453.050834419,0.0,448.566543614,448.566543614,15.4032328679,0.0,15.4032328679
 06/14  12:00:00,1488.79884244,35.5622997495,466.221871231,0.0,448.566543614,398.725816546,19.8612991649,0.0,19.8612991649
 06/14  13:00:00,1527.46154292,40.968651235,449.638816087,0.0,448.566543614,448.566543614,17.6407258844,0.0,17.6407258844
 06/14  14:00:00,1522.0978514,43.0182288894,442.234334937,0.0,448.566543614,448.566543614,13.1507694038,0.0,13.1507694038
 06/14  15:00:00,1520.10234874,44.3637102394,438.8937884,0.0,448.566543614,448.566543614,10.9589537463,0.0,10.9589537463
 06/14  16:00:00,1567.80418025,45.4216778963,436.6440224,0.0,448.566543614,448.566543614,15.3887113259,0.0,15.3887113259
