Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/14  17:00:00,1463.49093626,39.7381798699,450.877781916,0.0,348.885089477,398.725816546,8.75256397153,0.0,8.75256397153
 06/14  18:00:00,1283.67064654,32.2170636648,477.943709479,0.0,249.203635341,299.044362409,6.55919954256,0.0,6.55919954256
 06/14  19:00:00,1267.14581012,30.8163684299,487.266600766,0.0,249.203635341,299.044362409,6.54621072301,0.0,6.54621072301
 06/14  20:00:00,1138.06926249,29.468472032,491.97191937,0.0,149.522181205,249.203635341,4.37445510792,0.0,4.37445510792
 06/14  21:00:00,1133.17663687,29.441180467,477.380267501,0.0,149.522181205,249.203635341,4.3621491037,0.0,4.3621491037
 06/14  22:00:00,349.356623216,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886158567,0.0,2.18886158567
 06/14  23:00:00,299.991864081,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  24:00:00,287.769666378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893121958,0.0,2.18893121958
 06/15  01:00:00,287.769663192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899461115,0.0,2.18899461115
 06/15  02:00:00,287.769663333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905880752,0.0,2.18905880752
 06/15  03:00:00,287.769663414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886328797,0.0,2.18886328797
 06/15  04:00:00,299.991861135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892734153,0.0,2.18892734153
 06/15  05:00:00,340.814269262,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080487454,0.0,2.19080487454
 06/15  06:00:00,925.572034613,33.9940253488,441.561546714,0.0,49.8407270682,199.362908273,4.28267388954,2.09220793971,2.19046594983
 06/15  07:00:00,1033.48616834,29.6238352401,429.712939229,0.0,149.522181205,199.362908273,11.1767105134,4.62096259416,6.55574791921
 06/15  08:00:00,1613.6288531,36.8006993444,454.427067183,0.0,448.566543614,448.566543614,13.156004275,0.0,13.156004275
 06/15  09:00:00,1581.31234039,40.9795747076,454.596951783,0.0,448.566543614,448.566543614,13.1647044254,0.0,13.1647044254
 06/15  10:00:00,1527.1405222,42.749667336,447.543394239,0.0,448.566543614,448.566543614,13.1685527549,0.0,13.1685527549
 06/15  11:00:00,1525.27708451,41.9397491343,446.486363241,0.0,448.566543614,448.566543614,15.403026592,0.0,15.403026592
 06/15  12:00:00,1486.30061471,36.8500277401,462.435954449,0.0,448.566543614,398.725816546,19.8628169213,0.0,19.8628169213
 06/15  13:00:00,1530.18325098,42.0539372609,451.275273617,0.0,448.566543614,448.566543614,17.6394537772,0.0,17.6394537772
 06/15  14:00:00,1523.92015494,43.0650031205,444.009881281,0.0,448.566543614,448.566543614,10.960517071,0.0,10.960517071
 06/15  15:00:00,1518.84389943,44.956440162,437.042633456,0.0,448.566543614,448.566543614,13.1463793278,0.0,13.1463793278
 06/15  16:00:00,1564.54098353,49.1202195528,429.682319467,0.0,448.566543614,448.566543614,13.1909349509,0.0,13.1909349509
 06/15  17:00:00,1455.76089528,44.3286979283,438.557235053,0.0,348.885089477,398.725816546,8.75268965771,0.0,8.75268965771
 06/15  18:00:00,1271.202329,36.2313134958,461.461156995,0.0,249.203635341,299.044362409,8.73865003404,0.0,8.73865003404
 06/15  19:00:00,1251.56229285,33.5898387737,468.90962308,0.0,249.203635341,299.044362409,4.37134913695,0.0,4.37134913695
 06/15  20:00:00,1136.89061772,29.768115689,490.493640342,0.0,149.522181205,249.203635341,6.55051467333,0.0,6.55051467333
 06/15  21:00:00,1148.81447466,29.4463362911,493.012955796,0.0,149.522181205,249.203635341,2.19099952037,0.0,2.19099952037
 06/15  22:00:00,349.356620117,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902125915,0.0,2.18902125915
 06/15  23:00:00,299.991861098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908342248,0.0,2.18908342248
 06/15  24:00:00,287.769663329,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888874253,0.0,2.1888874253
 06/16  01:00:00,287.769660009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894349781,0.0,2.18894349781
 06/16  02:00:00,287.769659972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900175055,0.0,2.18900175055
 06/16  03:00:00,287.769659908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905969609,0.0,2.18905969609
 06/16  04:00:00,299.991857521,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888589472,0.0,2.1888589472
 06/16  05:00:00,340.814264335,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099196134,0.0,2.19099196134
 06/16  06:00:00,946.094144616,35.3694136664,460.709777071,0.0,49.8407270682,199.362908273,2.19038260713,0.0,2.19038260713
 06/16  07:00:00,1063.18453218,29.5155489633,459.522921882,0.0,149.522181205,199.362908273,6.55468690804,0.0,6.55468690804
 06/16  08:00:00,1619.88904595,38.6976631387,458.790312743,0.0,448.566543614,448.566543614,12.9142701025,0.0,12.9142701025
 06/16  09:00:00,1570.0400911,43.0920831481,441.212215036,0.0,448.566543614,448.566543614,11.2172375418,0.0,11.2172375418
 06/16  10:00:00,1517.35974046,44.9211544378,435.591151237,0.0,448.566543614,448.566543614,13.174534106,0.0,13.174534106
 06/16  11:00:00,1517.35375821,43.9755376841,436.527284431,0.0,448.566543614,448.566543614,17.6009545433,0.0,17.6009545433
 06/16  12:00:00,1471.43545361,38.4623333694,445.958528616,0.0,448.566543614,398.725816546,17.6550817731,0.0,17.6550817731
 06/16  13:00:00,1518.02542925,43.7738598797,437.397563068,0.0,448.566543614,448.566543614,19.843518115,0.0,19.843518115
 06/16  14:00:00,1516.36081626,44.8373480405,434.678225497,0.0,448.566543614,448.566543614,10.9620863578,0.0,10.9620863578
 06/16  15:00:00,1517.95601567,47.0885998938,434.022607376,0.0,448.566543614,448.566543614,10.9586968039,0.0,10.9586968039
 06/16  16:00:00,1566.08917034,50.9875648295,429.363186507,0.0,448.566543614,448.566543614,15.3874487895,0.0,15.3874487895
 06/16  17:00:00,1453.70405371,45.4649916796,435.364119365,0.0,348.885089477,398.725816546,8.75190177111,0.0,8.75190177111
 06/16  18:00:00,1260.9902574,35.7995497165,451.680862572,0.0,249.203635341,299.044362409,6.55856023022,0.0,6.55856023022
 06/16  19:00:00,1241.75662581,33.0569309366,459.636873911,0.0,249.203635341,299.044362409,6.54670030518,0.0,6.54670030518
 06/16  20:00:00,1120.24417849,29.9138278385,473.701500863,0.0,149.522181205,249.203635341,4.37378466725,0.0,4.37378466725
 06/16  21:00:00,1135.80257596,29.4909982808,479.956399297,0.0,149.522181205,249.203635341,4.36192909787,0.0,4.36192909787
 06/16  22:00:00,349.356616609,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894723048,0.0,2.18894723048
 06/16  23:00:00,299.991857445,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  24:00:00,429.551572959,1.19577496448,101.264059604,0.0,24.9203635341,199.362908273,2.18905789005,0.0,2.18905789005
 06/17  01:00:00,237.928929606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905624142,0.0,2.18905624142
 06/17  02:00:00,237.928929744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885086439,0.0,2.18885086439
 06/17  03:00:00,237.928929771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890327735,0.0,2.18890327735
 06/17  04:00:00,250.151127576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895542376,0.0,2.18895542376
 06/17  05:00:00,266.053168262,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080709507,0.0,2.19080709507
 06/17  06:00:00,940.365192408,35.323135417,455.027106953,0.0,49.8407270682,199.362908273,2.19040177608,0.0,2.19040177608
 06/17  07:00:00,949.254456653,29.4831112509,445.310250333,0.0,49.8407270682,199.362908273,4.36608585362,0.0,4.36608585362
 06/17  08:00:00,1200.46200775,30.9305291772,445.864998323,0.0,249.203635341,249.203635341,6.54648003606,0.0,6.54648003606
 06/17  09:00:00,1177.83859127,31.7118823616,459.124198278,0.0,249.203635341,249.203635341,6.5587806372,0.0,6.5587806372
 06/17  10:00:00,1147.72259773,32.1804782913,477.429273554,0.0,249.203635341,249.203635341,6.55550540324,0.0,6.55550540324
 06/17  11:00:00,1155.48956864,31.2301985458,486.144774783,0.0,249.203635341,249.203635341,8.74257654987,0.0,8.74257654987
 06/17  12:00:00,1157.15820463,30.7379982239,488.306924112,0.0,249.203635341,249.203635341,6.55592766934,0.0,6.55592766934
 06/17  13:00:00,1152.99084267,31.00081532,483.877182918,0.0,249.203635341,249.203635341,6.5543122743,0.0,6.5543122743
 06/17  14:00:00,911.64917153,30.0110531905,492.730657932,0.0,74.7610906023,174.442544739,4.37144813379,0.0,4.37144813379
 06/17  15:00:00,910.730941405,29.9200666974,491.904289159,0.0,74.7610906023,174.442544739,4.36897848349,0.0,4.36897848349
 06/17  16:00:00,962.453324932,30.7294124209,493.92809831,0.0,74.7610906023,174.442544739,4.3695898655,0.0,4.3695898655
 06/17  17:00:00,921.333882208,31.534245123,490.101381798,0.0,24.9203635341,149.522181205,4.36066693387,0.0,4.36066693387
 06/17  18:00:00,755.632213296,21.6675186394,358.495038907,0.0,24.9203635341,149.522181205,2.19037742535,0.0,2.19037742535
 06/17  19:00:00,662.533296449,18.8952847354,302.727709392,0.0,24.9203635341,149.522181205,2.19040435016,0.0,2.19040435016
 06/17  20:00:00,591.187316119,14.3173529353,229.603722562,0.0,24.9203635341,149.522181205,2.19038559595,0.0,2.19038559595
 06/17  21:00:00,359.246294178,0.797183309655,33.2712792411,0.0,24.9203635341,149.522181205,4.36339971386,0.0,4.36339971386
 06/17  22:00:00,274.59552296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893411074,0.0,2.18893411074
 06/17  23:00:00,250.151127253,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  24:00:00,237.928929495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898578715,0.0,2.18898578715
 06/18  01:00:00,237.928489841,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883066053,0.0,2.1883066053
 06/18  02:00:00,237.928490044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825556772,0.0,2.18825556772
 06/18  03:00:00,237.928489484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820424687,0.0,2.18820424687
 06/18  04:00:00,250.15068715,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,266.052726954,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032583153,0.0,2.19032583153
 06/18  06:00:00,272.221874285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826221624,0.0,2.18826221624
 06/18  07:00:00,538.812568604,12.4161275508,184.189520352,0.0,24.9203635341,149.522181205,2.18835267571,0.0,2.18835267571
 06/18  08:00:00,763.883286943,23.5836941589,357.774430927,0.0,24.9203635341,149.522181205,2.18837149206,0.0,2.18837149206
 06/18  09:00:00,645.331614364,18.9126175701,297.732207358,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,704.789590709,23.7106683784,384.109145055,0.0,24.9203635341,149.522181205,2.18831963634,0.0,2.18831963634
 06/18  11:00:00,605.427762606,18.8414585443,306.792103701,0.0,24.9203635341,149.522181205,2.1897135735,0.0,2.1897135735
 06/18  12:00:00,702.439363528,21.0075667128,374.195876631,0.0,24.9203635341,149.522181205,2.18964746855,0.0,2.18964746855
 06/18  13:00:00,602.468714516,18.2177238934,304.795069678,0.0,24.9203635341,149.522181205,4.36352957339,0.0,4.36352957339
 06/18  14:00:00,489.367322271,11.3860774334,211.351380418,0.0,24.9203635341,149.522181205,2.18970642166,0.0,2.18970642166
 06/18  15:00:00,617.439366993,16.2603612859,298.31734288,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  16:00:00,778.415105278,23.1772050372,396.676763438,0.0,24.9203635341,149.522181205,2.1883823103,0.0,2.1883823103
 06/18  17:00:00,746.948980204,19.4223016475,336.320166277,0.0,24.9203635341,149.522181205,2.18837265843,0.0,2.18837265843
 06/18  18:00:00,813.173223712,23.2985369748,394.761480558,0.0,24.9203635341,149.522181205,2.18836300578,0.0,2.18836300578
 06/18  19:00:00,717.316657504,19.3425643135,331.276536983,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  20:00:00,763.809442384,20.28874733,358.570250515,0.0,24.9203635341,149.522181205,2.18836728704,0.0,2.18836728704
 06/18  21:00:00,360.965997483,0.797183309655,34.9405838711,0.0,24.9203635341,149.522181205,2.19026719764,0.0,2.19026719764
 06/18  22:00:00,303.951767009,0.398591654827,15.8881103904,0.0,24.9203635341,149.522181205,2.18835329232,0.0,2.18835329232
 06/18  23:00:00,250.150687669,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882297155,0.0,2.1882297155
 06/18  24:00:00,237.928489177,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/19  01:00:00,287.769650226,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888513562,0.0,2.1888513562
 06/19  02:00:00,287.76965037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889248043,0.0,2.18889248043
 06/19  03:00:00,287.769650468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893330055,0.0,2.18893330055
 06/19  04:00:00,299.991848314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897389009,0.0,2.18897389009
 06/19  05:00:00,340.814248658,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080038686,0.0,2.19080038686
 06/19  06:00:00,904.991299296,32.2263380798,422.749843112,0.0,49.8407270682,199.362908273,2.43655698386,0.246285927489,2.19027105637
 06/19  07:00:00,1032.25179446,29.4441284186,429.038438365,0.0,149.522181205,199.362908273,6.9629534181,0.407782102219,6.55517131588
 06/19  08:00:00,1607.93686667,31.0830136517,454.45285608,0.0,448.566543614,448.566543614,13.1531887295,0.0,13.1531887295
 06/19  09:00:00,1592.04680075,33.7981528174,472.512926252,0.0,448.566543614,448.566543614,13.1608569495,0.0,13.1608569495
 06/19  10:00:00,1532.60114487,36.2500711816,459.503708745,0.0,448.566543614,448.566543614,13.1637080306,0.0,13.1637080306
 06/19  11:00:00,1530.07663116,36.4496847231,456.776100999,0.0,448.566543614,448.566543614,15.3976758857,0.0,15.3976758857
 06/19  12:00:00,1485.30687285,33.1534999475,465.138892102,0.0,448.566543614,398.725816546,17.6518866149,0.0,17.6518866149
 06/19  13:00:00,1524.73593631,37.9927707021,449.889262179,0.0,448.566543614,448.566543614,19.3295062214,0.0,19.3295062214
 06/19  14:00:00,1523.70241313,39.1637449364,447.693491864,0.0,448.566543614,448.566543614,11.4664604953,0.0,11.4664604953
 06/19  15:00:00,1522.71404994,41.364818228,444.504488025,0.0,448.566543614,448.566543614,10.9571732842,0.0,10.9571732842
 06/19  16:00:00,1565.74457331,45.4771579789,434.529078895,0.0,448.566543614,448.566543614,15.3858854547,0.0,15.3858854547
 06/19  17:00:00,1455.46795936,41.6761885463,440.916877932,0.0,348.885089477,398.725816546,8.7500094097,0.0,8.7500094097
 06/19  18:00:00,1266.4309313,35.6407270885,457.280400605,0.0,249.203635341,299.044362409,6.55811202057,0.0,6.55811202057
 06/19  19:00:00,1250.73026946,33.4264139592,468.241063208,0.0,249.203635341,299.044362409,4.37105556334,0.0,4.37105556334
 06/19  20:00:00,1134.72855131,29.6864536882,488.413279928,0.0,149.522181205,249.203635341,6.55073151378,0.0,6.55073151378
 06/19  21:00:00,1153.26756384,29.441180467,497.471221336,0.0,149.522181205,249.203635341,2.19081107087,0.0,2.19081107087
 06/19  22:00:00,349.356607348,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890096141,0.0,2.1890096141
 06/19  23:00:00,299.991848251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887802926,0.0,2.18887802926
 06/19  24:00:00,287.769650456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891826518,0.0,2.18891826518
 06/20  01:00:00,287.769647224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895062557,0.0,2.18895062557
 06/20  02:00:00,287.769647098,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889858084,0.0,2.1889858084
 06/20  03:00:00,287.769646926,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  04:00:00,299.991844729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902075352,0.0,2.18902075352
 06/20  05:00:00,340.814244492,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183527112,0.0,4.36183527112
 06/20  06:00:00,942.58392956,34.0341002496,458.534892953,0.0,49.8407270682,199.362908273,2.19034204705,0.0,2.19034204705
 06/20  07:00:00,1057.99775717,29.5279908854,454.323754091,0.0,149.522181205,199.362908273,6.55479095592,0.0,6.55479095592
 06/20  08:00:00,1623.17274919,36.3213417373,464.450426109,0.0,448.566543614,448.566543614,10.963709661,0.0,10.963709661
 06/20  09:00:00,1573.12470876,40.9792671897,446.409757254,0.0,448.566543614,448.566543614,13.1648570279,0.0,13.1648570279
 06/20  10:00:00,1519.33585025,43.1978663049,439.290649295,0.0,448.566543614,448.566543614,13.1675014619,0.0,13.1675014619
 06/20  11:00:00,1518.13819116,42.5589896532,438.728377361,0.0,448.566543614,448.566543614,15.3974869618,0.0,15.3974869618
 06/20  12:00:00,1472.88821681,37.4532354941,448.42053199,0.0,448.566543614,398.725816546,19.855679057,0.0,19.855679057
 06/20  13:00:00,1518.55134078,43.0498448288,438.647626096,0.0,448.566543614,448.566543614,17.6354617362,0.0,17.6354617362
 06/20  14:00:00,1518.57080385,44.3588100039,437.36683689,0.0,448.566543614,448.566543614,10.959854788,0.0,10.959854788
 06/20  15:00:00,1519.47475428,46.4465788037,436.183452299,0.0,448.566543614,448.566543614,10.9562089036,0.0,10.9562089036
 06/20  16:00:00,1567.62553136,50.5070852995,431.380138544,0.0,448.566543614,448.566543614,15.3842665098,0.0,15.3842665098
 06/20  17:00:00,1454.74019543,45.636883562,436.228437145,0.0,348.885089477,398.725816546,8.75144107529,0.0,8.75144107529
 06/20  18:00:00,1266.07148466,37.2425177754,455.319174513,0.0,249.203635341,299.044362409,6.5580936048,0.0,6.5580936048
 06/20  19:00:00,1255.60861218,34.0595200504,472.48630972,0.0,249.203635341,299.044362409,4.3710372817,0.0,4.3710372817
 06/20  20:00:00,1135.89870749,30.0481317233,489.221770188,0.0,149.522181205,249.203635341,6.55050969003,0.0,6.55050969003
 06/20  21:00:00,1151.86940616,29.563526121,495.950722471,0.0,149.522181205,249.203635341,2.19075339776,0.0,2.19075339776
 06/20  22:00:00,389.659571753,0.398591654827,26.7970255943,0.0,49.8407270682,199.362908273,2.18901774821,0.0,2.18901774821
 06/20  23:00:00,377.336658997,0.797183309655,50.3329317462,0.0,24.9203635341,199.362908273,2.18894984027,0.0,2.18894984027
 06/20  24:00:00,287.769647361,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889834878,0.0,2.1889834878
 06/21  01:00:00,398.066495175,1.19577496448,69.7790303774,0.0,24.9203635341,199.362908273,2.1890125138,0.0,2.1890125138
 06/21  02:00:00,287.769644256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878623391,0.0,2.18878623391
 06/21  03:00:00,287.769644105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881595953,0.0,2.18881595953
 06/21  04:00:00,299.99184165,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888454856,0.0,2.1888454856
 06/21  05:00:00,340.814238927,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091084941,0.0,2.19091084941
 06/21  06:00:00,944.725725062,35.6902404334,459.020552926,0.0,49.8407270682,199.362908273,2.19028386692,0.0,2.19028386692
 06/21  07:00:00,1093.13902689,29.441180467,489.551844242,0.0,149.522181205,199.362908273,6.55333176834,0.0,6.55333176834
 06/21  08:00:00,1620.73884892,36.1154846804,462.222404666,0.0,448.566543614,448.566543614,10.9625042679,0.0,10.9625042679
 06/21  09:00:00,1569.44550276,39.9329165532,443.776924554,0.0,448.566543614,448.566543614,13.1657498557,0.0,13.1657498557
 06/21  10:00:00,1515.91159985,44.1459864647,434.91830486,0.0,448.566543614,448.566543614,13.1681285837,0.0,13.1681285837
 06/21  11:00:00,1518.38693075,45.7986327638,435.737504291,0.0,448.566543614,448.566543614,15.3977048376,0.0,15.3977048376
 06/21  12:00:00,1471.00475726,40.9901676444,443.000174863,0.0,448.566543614,398.725816546,19.8545556725,0.0,19.8545556725
 06/21  13:00:00,1522.91670508,46.8103359211,439.252532457,0.0,448.566543614,448.566543614,17.6348330873,0.0,17.6348330873
 06/21  14:00:00,1525.72001439,47.4387844872,441.448574457,0.0,448.566543614,448.566543614,10.9594979837,0.0,10.9594979837
 06/21  15:00:00,1528.0751697,50.4757585474,441.055350146,0.0,448.566543614,448.566543614,10.9557100542,0.0,10.9557100542
 06/21  16:00:00,1582.43194081,54.475615954,443.703639345,0.0,448.566543614,448.566543614,15.3851404928,0.0,15.3851404928
 06/21  17:00:00,1464.86630359,48.5977350676,444.979256202,0.0,348.885089477,398.725816546,8.75081050129,0.0,8.75081050129
 06/21  18:00:00,1259.6432516,38.8001314901,447.333341658,0.0,249.203635341,299.044362409,6.55865702159,0.0,6.55865702159
 06/21  19:00:00,1235.75469866,35.8186264949,450.873298626,0.0,249.203635341,299.044362409,4.37070671956,0.0,4.37070671956
 06/21  20:00:00,1108.9837692,30.5371845182,461.81778873,0.0,149.522181205,249.203635341,6.55034639541,0.0,6.55034639541
 06/21  21:00:00,1125.3615927,29.632619922,469.373820577,0.0,149.522181205,249.203635341,2.19096584224,0.0,2.19096584224
 06/21  22:00:00,459.055368887,0.797183309655,82.6868496061,0.0,49.8407270682,199.362908273,2.18899613124,0.0,2.18899613124
 06/21  23:00:00,350.899911573,0.398591654827,37.402114855,0.0,24.9203635341,199.362908273,2.18902507712,0.0,2.18902507712
 06/21  24:00:00,432.129957549,1.19577496448,103.842455201,0.0,24.9203635341,199.362908273,2.18900359508,0.0,2.18900359508
 06/22  01:00:00,287.76964111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882080812,0.0,2.18882080812
 06/22  02:00:00,287.769641006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884516469,0.0,2.18884516469
 06/22  03:00:00,424.033160399,1.19577496448,95.7456676767,0.0,24.9203635341,199.362908273,2.18899690284,0.0,2.18899690284
 06/22  04:00:00,299.99183845,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,340.814234455,0.0,0.0,0.0,49.8407270682,199.362908273,4.3615935008,0.0,4.3615935008
 06/22  06:00:00,964.275721556,38.1030124535,476.157505785,0.0,49.8407270682,199.362908273,2.57379615209,0.38373639853,2.19005975356
 06/22  07:00:00,1077.65528737,29.7523360362,473.756962622,0.0,149.522181205,199.362908273,6.55472180029,0.0,6.55472180029
 06/22  08:00:00,1606.28683111,42.7529945969,441.132898528,0.0,448.566543614,448.566543614,10.9629788505,0.0,10.9629788505
 06/22  09:00:00,1570.71651837,47.4672713207,437.51360971,0.0,448.566543614,448.566543614,13.1634776384,0.0,13.1634776384
 06/22  10:00:00,1524.11643814,50.1844333815,437.084717397,0.0,448.566543614,448.566543614,13.1656583353,0.0,13.1656583353
 06/22  11:00:00,1526.73142893,48.9600289507,441.137169885,0.0,448.566543614,448.566543614,15.3965607223,0.0,15.3965607223
 06/22  12:00:00,1475.25036926,42.8627834573,445.534279321,0.0,448.566543614,398.725816546,17.648663017,0.0,17.648663017
 06/22  13:00:00,1529.56206635,48.7661918025,444.406050504,0.0,448.566543614,448.566543614,19.8341937984,0.0,19.8341937984
 06/22  14:00:00,1530.61598152,49.7175637832,445.596963902,0.0,448.566543614,448.566543614,10.9597054,0.0,10.9597054
 06/22  15:00:00,1531.97533461,53.1830906611,443.418601274,0.0,448.566543614,448.566543614,10.9556949286,0.0,10.9556949286
 06/22  16:00:00,1586.87155385,57.1108321186,446.552813156,0.0,448.566543614,448.566543614,13.1873452837,0.0,13.1873452837
 06/22  17:00:00,1467.7251023,50.3196808407,446.913525771,0.0,348.885089477,398.725816546,8.75063499236,0.0,8.75063499236
 06/22  18:00:00,1261.9818675,40.0625506134,448.850567737,0.0,249.203635341,299.044362409,8.73723137108,0.0,8.73723137108
 06/22  19:00:00,1237.87633619,36.4131833121,452.400388719,0.0,249.203635341,299.044362409,4.37080064839,0.0,4.37080064839
 06/22  20:00:00,1110.82562931,30.4894126021,463.707432,0.0,149.522181205,249.203635341,6.55029303972,0.0,6.55029303972
 06/22  21:00:00,1130.82816568,29.5711348937,474.901882939,0.0,149.522181205,249.203635341,2.19069420143,0.0,2.19069420143
 06/22  22:00:00,349.356598159,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884732808,0.0,2.18884732808
 06/22  23:00:00,448.908812107,1.19577496448,108.399113399,0.0,24.9203635341,199.362908273,2.18899900723,0.0,2.18899900723
 06/22  24:00:00,287.769640858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889456726,0.0,2.18889456726
 06/23  01:00:00,287.769637661,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  02:00:00,287.769637758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890930894,0.0,2.18890930894
 06/23  03:00:00,287.769638002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892807285,0.0,2.18892807285
 06/23  04:00:00,299.99183596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894664653,0.0,2.18894664653
 06/23  05:00:00,340.814229292,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097814523,0.0,2.19097814523
 06/23  06:00:00,960.270629094,37.1411482761,473.114556729,0.0,49.8407270682,199.362908273,4.36033728599,0.0,4.36033728599
 06/23  07:00:00,1086.53183334,29.7028476794,482.68300754,0.0,149.522181205,199.362908273,4.37632980514,0.0,4.37632980514
 06/23  08:00:00,1605.39069108,43.7011420114,439.288639896,0.0,448.566543614,448.566543614,13.1516671705,0.0,13.1516671705
 06/23  09:00:00,1566.96061708,48.650098618,432.574888555,0.0,448.566543614,448.566543614,13.1583483335,0.0,13.1583483335
 06/23  10:00:00,1520.26567276,50.3474522562,433.070954095,0.0,448.566543614,448.566543614,10.979196781,0.0,10.979196781
 06/23  11:00:00,1522.29402658,49.4451575304,435.998142866,0.0,448.566543614,448.566543614,15.3959466483,0.0,15.3959466483
 06/23  12:00:00,1472.06591596,43.4210241793,441.630548407,0.0,448.566543614,398.725816546,19.8513809818,0.0,19.8513809818
 06/23  13:00:00,1524.36341672,48.9699336467,438.539716113,0.0,448.566543614,448.566543614,17.6309705579,0.0,17.6309705579
 06/23  14:00:00,1524.63126654,49.7990829038,437.987086077,0.0,448.566543614,448.566543614,10.9587265109,0.0,10.9587265109
 06/23  15:00:00,1526.59992546,53.1880212104,436.577066968,0.0,448.566543614,448.566543614,10.9546991608,0.0,10.9546991608
 06/23  16:00:00,1579.13943704,56.9648666604,437.074491963,0.0,448.566543614,448.566543614,15.3828779632,0.0,15.3828779632
 06/23  17:00:00,1461.07131552,49.4367915169,439.190704395,0.0,348.885089477,398.725816546,8.7507588552,0.0,8.7507588552
 06/23  18:00:00,1259.01527986,38.3731675508,447.132359229,0.0,249.203635341,299.044362409,6.558554455,0.0,6.558554455
 06/23  19:00:00,1237.9688238,34.3714010288,454.534667867,0.0,249.203635341,299.044362409,4.37063625394,0.0,4.37063625394
 06/23  20:00:00,1118.32959974,30.0685753896,471.632249483,0.0,149.522181205,249.203635341,6.54973142512,0.0,6.54973142512
 06/23  21:00:00,1138.77458414,29.4558405801,482.963601152,0.0,149.522181205,249.203635341,2.19090947524,0.0,2.19090947524
 06/23  22:00:00,349.356594909,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894267597,0.0,2.18894267597
 06/23  23:00:00,299.991835906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895969431,0.0,2.18895969431
 06/23  24:00:00,287.769638186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897779509,0.0,2.18897779509
 06/24  01:00:00,237.928908054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898848619,0.0,2.18898848619
 06/24  02:00:00,237.928907903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874985791,0.0,2.18874985791
 06/24  03:00:00,237.928907601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876340571,0.0,2.18876340571
 06/24  04:00:00,250.151105372,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  05:00:00,266.053134271,0.0,0.0,0.0,24.9203635341,149.522181205,4.36170608796,0.0,4.36170608796
 06/24  06:00:00,974.352229587,37.4423477621,486.894897591,0.0,49.8407270682,199.362908273,2.28076395491,0.0905116557432,2.19025229916
 06/24  07:00:00,981.831149144,29.5603660717,477.809735913,0.0,49.8407270682,199.362908273,4.36552286451,0.0,4.36552286451
 06/24  08:00:00,1218.67850076,31.9939596295,463.018126163,0.0,249.203635341,249.203635341,4.37051990788,0.0,4.37051990788
 06/24  09:00:00,1175.60300146,33.5673549635,455.033226137,0.0,249.203635341,249.203635341,6.55744893475,0.0,6.55744893475
 06/24  10:00:00,1123.99420253,34.5107869691,451.370653727,0.0,249.203635341,249.203635341,6.5531763126,0.0,6.5531763126
 06/24  11:00:00,1124.65135298,33.6106881456,452.926169763,0.0,249.203635341,249.203635341,8.74215116832,0.0,8.74215116832
 06/24  12:00:00,1126.32573664,33.1902510992,455.022290666,0.0,249.203635341,249.203635341,6.55531186242,0.0,6.55531186242
 06/24  13:00:00,1127.525233,33.1538167013,456.258653915,0.0,249.203635341,249.203635341,6.5533576953,0.0,6.5533576953
 06/24  14:00:00,878.324723442,32.0647267093,457.352601394,0.0,74.7610906023,174.442544739,4.37072148083,0.0,4.37072148083
 06/24  15:00:00,878.78722709,32.4060832351,457.474615121,0.0,74.7610906023,174.442544739,4.36814480856,0.0,4.36814480856
 06/24  16:00:00,928.256576499,33.8384305339,456.622392381,0.0,74.7610906023,174.442544739,4.36922765699,0.0,4.36922765699
 06/24  17:00:00,890.248731918,33.5367108966,457.013796547,0.0,24.9203635341,149.522181205,2.19022777008,0.0,2.19022777008
 06/24  18:00:00,823.578075983,21.6419260977,426.414191602,0.0,24.9203635341,149.522181205,4.36059338683,0.0,4.36059338683
 06/24  19:00:00,736.433669176,18.8407321928,376.68266484,0.0,24.9203635341,149.522181205,2.19022652132,0.0,2.19022652132
 06/24  20:00:00,656.501701852,14.0140295625,295.108172635,0.0,24.9203635341,149.522181205,2.19027184988,0.0,2.19027184988
 06/24  21:00:00,668.751557726,11.2736582322,286.596103554,0.0,24.9203635341,149.522181205,2.19162055343,0.0,2.19162055343
 06/24  22:00:00,386.662855769,1.19577496448,71.5495486628,0.0,24.9203635341,149.522181205,2.1889878346,0.0,2.1889878346
 06/24  23:00:00,250.151105951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874761166,0.0,2.18874761166
 06/24  24:00:00,237.928908186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876068982,0.0,2.18876068982
 06/25  01:00:00,237.928472605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818162964,0.0,2.18818162964
 06/25  02:00:00,237.928471866,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.928472543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830337387,0.0,2.18830337387
 06/25  04:00:00,250.15067062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821701337,0.0,2.18821701337
 06/25  05:00:00,266.052696401,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009358141,0.0,2.19009358141
 06/25  06:00:00,272.221857294,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883025429,0.0,2.1883025429
 06/25  07:00:00,784.456226859,21.6550060735,382.145887778,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,741.203672323,18.8671587795,356.983147375,0.0,24.9203635341,149.522181205,2.18776736572,0.0,2.18776736572
 06/25  09:00:00,828.713459393,23.7558798735,459.09902805,0.0,24.9203635341,149.522181205,2.1883163094,0.0,2.1883163094
 06/25  10:00:00,672.277880417,18.9631199271,373.5167792,0.0,24.9203635341,149.522181205,2.18831256806,0.0,2.18831256806
 06/25  11:00:00,789.590130368,23.677335604,468.942170107,0.0,24.9203635341,149.522181205,2.18962339372,0.0,2.18962339372
 06/25  12:00:00,678.42230357,18.7521341579,379.871323041,0.0,24.9203635341,149.522181205,2.18959531769,0.0,2.18959531769
 06/25  13:00:00,797.115842298,23.1518625813,476.99205786,0.0,24.9203635341,149.522181205,2.191566705,0.0,2.191566705
 06/25  14:00:00,680.287733242,18.599005199,381.889881774,0.0,24.9203635341,149.522181205,2.1896389518,0.0,2.1896389518
 06/25  15:00:00,793.275283477,23.4131405147,472.892382928,0.0,24.9203635341,149.522181205,2.188057033,0.0,2.188057033
 06/25  16:00:00,725.516685659,18.9106126074,377.919300975,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,876.593226562,23.7991378607,470.268944386,0.0,24.9203635341,149.522181205,2.18831426349,0.0,2.18831426349
 06/25  18:00:00,762.053072592,18.9391083363,377.760597787,0.0,24.9203635341,149.522181205,2.18831032318,0.0,2.18831032318
 06/25  19:00:00,852.794461593,23.5906037696,471.123109051,0.0,24.9203635341,149.522181205,2.18830650015,0.0,2.18830650015
 06/25  20:00:00,723.074249402,16.1162098024,350.808068534,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  21:00:00,576.794716643,7.61070790616,211.068646891,0.0,24.9203635341,149.522181205,2.19025610009,0.0,2.19025610009
 06/25  22:00:00,425.973550719,4.72586140563,116.373500042,0.0,24.9203635341,149.522181205,2.18828711562,0.0,2.18828711562
 06/25  23:00:00,371.536937858,1.19577496448,80.8684473999,0.0,24.9203635341,149.522181205,2.18828333176,0.0,2.18828333176
 06/25  24:00:00,237.928472464,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882370391,0.0,2.1882370391
 06/26  01:00:00,287.769628698,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.769628844,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888558128,0.0,2.1888558128
 06/26  03:00:00,287.769629105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885898021,0.0,2.18885898021
 06/26  04:00:00,299.991827055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886198519,0.0,2.18886198519
 06/26  05:00:00,340.814214844,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085671513,0.0,2.19085671513
 06/26  06:00:00,972.198214753,35.8358004016,486.347413653,0.0,49.8407270682,199.362908273,2.3142997971,0.124064602484,2.19023519461
 06/26  07:00:00,1077.67907021,29.7692106482,473.763916128,0.0,149.522181205,199.362908273,6.55442919031,0.0,6.55442919031
 06/26  08:00:00,1609.7507795,36.0647631961,451.285167005,0.0,448.566543614,448.566543614,13.1490259799,0.0,13.1490259799
 06/26  09:00:00,1569.88820189,41.3498921083,442.802749018,0.0,448.566543614,448.566543614,10.9712047065,0.0,10.9712047065
 06/26  10:00:00,1524.61216544,44.1667731657,443.598205132,0.0,448.566543614,448.566543614,13.1670008529,0.0,13.1670008529
 06/26  11:00:00,1525.72628708,44.2033011395,444.683102743,0.0,448.566543614,448.566543614,15.3943589241,0.0,15.3943589241
 06/26  12:00:00,1474.72824829,39.7595007776,447.975339894,0.0,448.566543614,398.725816546,19.8470571738,0.0,19.8470571738
 06/26  13:00:00,1527.35007475,46.0090501858,444.534695293,0.0,448.566543614,448.566543614,17.6263581031,0.0,17.6263581031
 06/26  14:00:00,1527.16434004,47.257142591,443.291383364,0.0,448.566543614,448.566543614,10.9574950962,0.0,10.9574950962
 06/26  15:00:00,1528.649051,50.909358151,441.145210645,0.0,448.566543614,448.566543614,10.9544323733,0.0,10.9544323733
 06/26  16:00:00,1581.17762912,54.799947521,441.866680514,0.0,448.566543614,448.566543614,13.1825647177,0.0,13.1825647177
 06/26  17:00:00,1463.62060934,48.0258061396,443.684577469,0.0,348.885089477,398.725816546,8.75005744402,0.0,8.75005744402
 06/26  18:00:00,1260.67479907,37.1672021256,450.049666722,0.0,249.203635341,299.044362409,6.55682175003,0.0,6.55682175003
 06/26  19:00:00,1237.18133935,33.8164645271,454.302145605,0.0,249.203635341,299.044362409,6.5458012664,0.0,6.5458012664
 06/26  20:00:00,1110.89248983,30.4212967588,463.842448469,0.0,149.522181205,249.203635341,4.37356987002,0.0,4.37356987002
 06/26  21:00:00,1126.98909425,29.5957903962,471.038174857,0.0,149.522181205,249.203635341,4.36150694747,0.0,4.36150694747
 06/26  22:00:00,457.665694981,0.797183309655,81.2971948364,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  23:00:00,623.190295645,10.2202868948,257.086994083,0.0,24.9203635341,199.362908273,2.18878620261,0.0,2.18878620261
 06/26  24:00:00,405.064772392,1.19577496448,76.7773311278,0.0,24.9203635341,199.362908273,2.18895691386,0.0,2.18895691386
 06/27  01:00:00,287.769626419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878561762,0.0,2.18878561762
 06/27  02:00:00,287.769626405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878394411,0.0,2.18878394411
 06/27  03:00:00,410.614952079,1.19577496448,82.3274999313,0.0,24.9203635341,199.362908273,2.18893341174,0.0,2.18893341174
 06/27  04:00:00,299.99182376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878006181,0.0,2.18878006181
 06/27  05:00:00,340.814210335,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077060881,0.0,2.19077060881
 06/27  06:00:00,970.888521202,37.6369621858,483.23642171,0.0,49.8407270682,199.362908273,2.51112153051,0.320997254265,2.19012427624
 06/27  07:00:00,1077.25364792,29.7859030171,473.321811785,0.0,149.522181205,199.362908273,6.55432981346,0.0,6.55432981346
 06/27  08:00:00,1606.78064028,41.816473322,442.563334004,0.0,448.566543614,448.566543614,10.9608347342,0.0,10.9608347342
 06/27  09:00:00,1572.55920658,47.3473437805,439.498488581,0.0,448.566543614,448.566543614,13.1597316438,0.0,13.1597316438
 06/27  10:00:00,1529.9461923,49.9740463233,444.116104857,0.0,448.566543614,448.566543614,13.1608368079,0.0,13.1608368079
 06/27  11:00:00,1533.17657768,49.4196763995,449.018692575,0.0,448.566543614,448.566543614,15.3930752269,0.0,15.3930752269
 06/27  12:00:00,1480.67488203,43.4577750551,452.165827515,0.0,448.566543614,398.725816546,17.6422054096,0.0,17.6422054096
 06/27  13:00:00,1537.59006607,49.6730064521,453.451731206,0.0,448.566543614,448.566543614,17.6264912148,0.0,17.6264912148
 06/27  14:00:00,1535.70346753,50.9624849876,450.511753919,0.0,448.566543614,448.566543614,10.957576977,0.0,10.957576977
 06/27  15:00:00,1540.05300869,55.129846413,451.086368578,0.0,448.566543614,448.566543614,10.9544479216,0.0,10.9544479216
 06/27  16:00:00,1595.97853285,58.4797691474,455.718295972,0.0,448.566543614,448.566543614,13.1859127642,0.0,13.1859127642
 06/27  17:00:00,1476.61931024,51.0950090243,456.770787129,0.0,348.885089477,398.725816546,8.74987052984,0.0,8.74987052984
 06/27  18:00:00,1264.62303468,39.7737941391,453.121463798,0.0,249.203635341,299.044362409,8.73623776848,0.0,8.73623776848
 06/27  19:00:00,1239.08337764,35.5360808544,454.554530832,0.0,249.203635341,299.044362409,4.37026731073,0.0,4.37026731073
 06/27  20:00:00,1109.37940203,30.6152073371,462.135460388,0.0,149.522181205,249.203635341,6.54921687837,0.0,6.54921687837
 06/27  21:00:00,1126.74686885,29.6069642359,470.784780374,0.0,149.522181205,249.203635341,2.19076260453,0.0,2.19076260453
 06/27  22:00:00,404.396806522,0.398591654827,41.5342655589,0.0,49.8407270682,199.362908273,2.18879148077,0.0,2.18879148077
 06/27  23:00:00,657.064514295,9.96409886692,280.874841023,0.0,24.9203635341,199.362908273,2.18891477545,0.0,2.18891477545
 06/27  24:00:00,394.827062766,1.06291107954,71.0416011963,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,287.769623243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890757816,0.0,2.18890757816
 06/28  02:00:00,610.554345225,11.0174702044,250.078503563,0.0,24.9203635341,199.362908273,2.18892647129,0.0,2.18892647129
 06/28  03:00:00,287.769623537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876869626,0.0,2.18876869626
 06/28  04:00:00,299.991821349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876178943,0.0,2.18876178943
 06/28  05:00:00,466.883527747,1.19577496448,85.5514962875,0.0,49.8407270682,199.362908273,2.19086383693,0.0,2.19086383693
 06/28  06:00:00,981.974723436,38.0072254453,493.952594917,0.0,49.8407270682,199.362908273,2.19025671175,0.0,2.19025671175
 06/28  07:00:00,1079.32041646,29.4586756645,475.715819597,0.0,149.522181205,199.362908273,6.55304447558,0.0,6.55304447558
 06/28  08:00:00,1608.85523035,38.1546145008,448.299800133,0.0,448.566543614,448.566543614,10.9590921711,0.0,10.9590921711
 06/28  09:00:00,1567.43022731,42.02015115,439.674572464,0.0,448.566543614,448.566543614,13.1618212664,0.0,13.1618212664
 06/28  10:00:00,1518.99576974,44.4067161659,437.741905327,0.0,448.566543614,448.566543614,13.1626546311,0.0,13.1626546311
 06/28  11:00:00,1515.58595621,46.3947839126,432.340569858,0.0,448.566543614,448.566543614,15.392777566,0.0,15.392777566
 06/28  12:00:00,1469.70724844,42.292661112,440.400414374,0.0,448.566543614,398.725816546,17.6411457028,0.0,17.6411457028
 06/28  13:00:00,1524.34573446,48.8181738966,438.751290299,0.0,448.566543614,448.566543614,17.6276585618,0.0,17.6276585618
 06/28  14:00:00,1527.7130044,49.8481803575,441.794572962,0.0,448.566543614,448.566543614,10.9568095397,0.0,10.9568095397
 06/28  15:00:00,1527.22453677,51.1038085861,439.733082247,0.0,448.566543614,448.566543614,10.95358119,0.0,10.95358119
 06/28  16:00:00,1576.72788948,52.073974473,439.555737698,0.0,448.566543614,448.566543614,15.3811243011,0.0,15.3811243011
 06/28  17:00:00,1461.47730753,44.8212512767,444.495841947,0.0,348.885089477,398.725816546,6.56607703419,0.0,6.56607703419
 06/28  18:00:00,1261.97357611,35.6924300927,453.005530001,0.0,249.203635341,299.044362409,8.73551453367,0.0,8.73551453367
 06/28  19:00:00,1239.69651257,33.1162114888,457.517590201,0.0,249.203635341,299.044362409,4.37037365097,0.0,4.37037365097
 06/28  20:00:00,1108.23244251,30.3305005358,461.273217395,0.0,149.522181205,249.203635341,6.54931474757,0.0,6.54931474757
 06/28  21:00:00,1120.81668802,29.5103284441,464.951239905,0.0,149.522181205,249.203635341,2.1908047747,0.0,2.1908047747
 06/28  22:00:00,349.356580388,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883484298,0.0,2.18883484298
 06/28  23:00:00,299.991821011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882750051,0.0,2.18882750051
 06/28  24:00:00,410.51325578,0.797183309655,95.7316754622,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,344.763858584,0.398591654827,43.4882674323,0.0,24.9203635341,199.362908273,2.18894071302,0.0,2.18894071302
 06/29  02:00:00,287.769620595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880417577,0.0,2.18880417577
 06/29  03:00:00,342.659319392,0.398591654827,41.3837319809,0.0,24.9203635341,199.362908273,2.18879252621,0.0,2.18879252621
 06/29  04:00:00,405.115813167,0.797183309655,78.1120720276,0.0,24.9203635341,199.362908273,2.18886477081,0.0,2.18886477081
 06/29  05:00:00,340.814201029,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086901817,0.0,2.19086901817
 06/29  06:00:00,970.190524068,40.4394159043,479.736209026,0.0,49.8407270682,199.362908273,2.19015015175,0.0,2.19015015175
 06/29  07:00:00,1075.80828695,29.8940521138,471.768324356,0.0,149.522181205,199.362908273,6.55295250634,0.0,6.55295250634
 06/29  08:00:00,1606.77075934,41.8140937752,442.555869554,0.0,448.566543614,448.566543614,10.9602340793,0.0,10.9602340793
 06/29  09:00:00,1569.37776317,48.9615196575,434.680761504,0.0,448.566543614,448.566543614,13.1610557733,0.0,13.1610557733
 06/29  10:00:00,1526.56393147,51.8798101475,438.099643417,0.0,448.566543614,448.566543614,13.1616956183,0.0,13.1616956183
 06/29  11:00:00,1531.02667876,51.5965191816,443.914404858,0.0,448.566543614,448.566543614,15.3912746348,0.0,15.3912746348
 06/29  12:00:00,1482.20860598,45.9959240057,451.521676124,0.0,448.566543614,398.725816546,17.6414394488,0.0,17.6414394488
 06/29  13:00:00,1539.52064911,51.840087701,453.648775218,0.0,448.566543614,448.566543614,17.6251071419,0.0,17.6251071419
 06/29  14:00:00,1536.4506621,52.9826022894,449.604422994,0.0,448.566543614,448.566543614,10.9567629654,0.0,10.9567629654
 06/29  15:00:00,1537.21789323,56.8802629407,446.11563459,0.0,448.566543614,448.566543614,10.9533718634,0.0,10.9533718634
 06/29  16:00:00,1592.70557863,60.564272548,449.807005638,0.0,448.566543614,448.566543614,13.1839226896,0.0,13.1839226896
 06/29  17:00:00,1476.12319524,52.8232134316,454.261449446,0.0,348.885089477,398.725816546,8.7486703913,0.0,8.7486703913
 06/29  18:00:00,1263.03499182,41.2014117013,449.703239193,0.0,249.203635341,299.044362409,6.55746359432,0.0,6.55746359432
 06/29  19:00:00,1236.39505069,37.3855961535,449.94675137,0.0,249.203635341,299.044362409,6.54571433829,0.0,6.54571433829
 06/29  20:00:00,1109.2345671,31.7328579242,460.872993471,0.0,149.522181205,249.203635341,4.37226215255,0.0,4.37226215255
 06/29  21:00:00,1123.57642313,30.1371955334,467.084112221,0.0,149.522181205,249.203635341,4.36146750648,0.0,4.36146750648
 06/29  22:00:00,680.17522241,11.0453355996,264.18288924,0.0,49.8407270682,199.362908273,2.1889028102,0.0,2.1889028102
 06/29  23:00:00,670.915264063,9.81033523163,274.377806838,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  24:00:00,524.109648073,5.31375407926,174.332053861,0.0,24.9203635341,199.362908273,2.18882454437,0.0,2.18882454437
 06/30  01:00:00,521.672891033,6.65022121917,175.319625735,0.0,24.9203635341,199.362908273,2.18892269353,0.0,2.18892269353
 06/30  02:00:00,501.110942964,4.99158917551,156.225033958,0.0,24.9203635341,199.362908273,2.18890632593,0.0,2.18890632593
 06/30  03:00:00,287.769617927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888850552,0.0,2.18888850552
 06/30  04:00:00,299.991815495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887185301,0.0,2.18887185301
 06/30  05:00:00,422.066307514,0.797183309655,54.2402274002,0.0,49.8407270682,199.362908273,2.19083169567,0.0,2.19083169567
 06/30  06:00:00,969.59144505,37.4378621825,482.138687953,0.0,49.8407270682,199.362908273,2.1901728853,0.0,2.1901728853
 06/30  07:00:00,1100.33150972,29.441180467,496.744427237,0.0,149.522181205,199.362908273,6.55329121474,0.0,6.55329121474
 06/30  08:00:00,1629.99977846,34.2023250557,473.396680547,0.0,448.566543614,448.566543614,10.9597023976,0.0,10.9597023976
 06/30  09:00:00,1581.64250894,36.2482615401,459.658783972,0.0,448.566543614,448.566543614,13.1577263236,0.0,13.1577263236
 06/30  10:00:00,1526.93712172,37.286915897,452.803089112,0.0,448.566543614,448.566543614,10.9687130206,0.0,10.9687130206
 06/30  11:00:00,1527.72050897,37.7325345161,453.137439746,0.0,448.566543614,448.566543614,15.3909895327,0.0,15.3909895327
 06/30  12:00:00,1485.35233967,33.9712819547,464.366943767,0.0,448.566543614,398.725816546,19.8432440515,0.0,19.8432440515
 06/30  13:00:00,1527.13203699,38.0057655551,452.272720407,0.0,448.566543614,448.566543614,17.6239009343,0.0,17.6239009343
 06/30  14:00:00,1537.28762008,37.5139922953,462.928670966,0.0,448.566543614,448.566543614,10.9560737429,0.0,10.9560737429
 06/30  15:00:00,1539.62045495,37.1492313563,465.62669357,0.0,448.566543614,448.566543614,8.7666395394,0.0,8.7666395394
 06/30  16:00:00,1582.15289498,37.0967128942,459.31813963,0.0,448.566543614,448.566543614,15.3753478818,0.0,15.3753478818
 06/30  17:00:00,1478.79948039,33.2196113035,472.705041574,0.0,348.885089477,398.725816546,8.88922809356,0.141476310684,8.74775178288
 06/30  18:00:00,1293.66840078,29.4419228002,490.713745097,0.0,249.203635341,299.044362409,10.8206802519,4.26283793054,6.55784232133
 06/30  19:00:00,1274.21142092,29.441180467,495.695980654,0.0,249.203635341,299.044362409,20.466219076,16.0960607304,4.37015834558
 06/30  20:00:00,1142.7958015,29.441180467,496.693567345,0.0,149.522181205,249.203635341,51.572873885,45.023477865,6.54939601995
 06/30  21:00:00,1155.45000111,29.441180467,499.6108937,0.0,149.522181205,249.203635341,61.7955538079,59.6049538495,2.19059995841
 06/30  22:00:00,349.356574772,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888900836,0.0,2.1888900836
 06/30  23:00:00,299.991815702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887231974,0.0,2.18887231974
 06/30  24:00:00,287.769617822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885532704,0.0,2.18885532704
 07/01  01:00:00,237.928887758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883122893,0.0,2.18883122893
 07/01  02:00:00,237.928887539,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.928887708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881016749,0.0,2.18881016749
 07/01  04:00:00,250.15108582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878897217,0.0,2.18878897217
 07/01  05:00:00,274.596768756,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059907708,0.0,2.19059907708
 07/01  06:00:00,978.871436258,33.7199974014,495.125552531,0.0,49.8407270682,199.362908273,19.6666738976,15.3064927391,4.36018115846
 07/01  07:00:00,974.282540256,29.441180467,470.367700296,0.0,49.8407270682,199.362908273,19.8143339914,17.6216641363,2.19266985509
 07/01  08:00:00,1216.57329288,29.9647253717,462.940041099,0.0,249.203635341,249.203635341,9.56837919173,3.0228554502,6.54552374153
 07/01  09:00:00,1176.89591209,31.2572610817,458.635705462,0.0,249.203635341,249.203635341,7.40548599257,0.849307551172,6.55617844139
 07/01  10:00:00,1128.41107071,31.7262850301,458.572015167,0.0,249.203635341,249.203635341,6.66891520648,0.116571914006,6.55234329248
 07/01  11:00:00,1131.09318896,31.1630534946,461.815731427,0.0,249.203635341,249.203635341,6.56106461874,0.0,6.56106461874
 07/01  12:00:00,1133.60867811,31.1472974285,464.66855617,0.0,249.203635341,249.203635341,6.55372186547,0.0,6.55372186547
 07/01  13:00:00,1138.19555927,31.7603216515,470.108590403,0.0,249.203635341,249.203635341,6.55231981592,0.0,6.55231981592
 07/01  14:00:00,891.517605791,31.0790278701,473.36409494,0.0,74.7610906023,174.442544739,4.37048453397,0.0,4.37048453397
 07/01  15:00:00,892.106509659,31.2311727076,473.966363472,0.0,74.7610906023,174.442544739,4.36731169409,0.0,4.36731169409
