Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/01  16:00:00,940.144523117,31.7187975842,472.349329389,0.0,74.7610906023,174.442544739,4.36876630779,0.0,4.36876630779
 07/01  17:00:00,899.769001255,31.9047566995,469.10221206,0.0,24.9203635341,149.522181205,4.3599584356,0.0,4.3599584356
 07/01  18:00:00,826.041809089,20.8640966001,430.73604906,0.0,24.9203635341,149.522181205,2.1901761043,0.0,2.1901761043
 07/01  19:00:00,748.790475903,18.8535882953,389.026643438,0.0,24.9203635341,149.522181205,2.19008338238,0.0,2.19008338238
 07/01  20:00:00,707.958251831,14.4976300899,335.158358544,0.0,24.9203635341,149.522181205,2.19019165983,0.0,2.19019165983
 07/01  21:00:00,783.170215423,12.9020909214,383.033041015,0.0,24.9203635341,149.522181205,2.19151132717,0.0,2.19151132717
 07/01  22:00:00,319.682378053,0.398591654827,31.5809565759,0.0,24.9203635341,149.522181205,2.18880743587,0.0,2.18880743587
 07/01  23:00:00,396.024031259,1.19577496448,105.355108533,0.0,24.9203635341,149.522181205,2.18890955392,0.0,2.18890955392
 07/01  24:00:00,237.928888303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888686919,0.0,2.18888686919
 07/02  01:00:00,237.928456855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824484275,0.0,2.18824484275
 07/02  02:00:00,237.928456151,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  03:00:00,237.928456991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812770943,0.0,2.18812770943
 07/02  04:00:00,250.150654885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821428496,0.0,2.18821428496
 07/02  05:00:00,274.596335711,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014128346,0.0,2.19014128346
 07/02  06:00:00,370.627563175,2.16935872063,75.2939816651,0.0,24.9203635341,149.522181205,2.18825062401,0.0,2.18825062401
 07/02  07:00:00,896.092164136,22.1895929295,479.06721174,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  08:00:00,902.304416459,19.3119970094,490.567602223,0.0,24.9203635341,149.522181205,2.18825521775,0.0,2.18825521775
 07/02  09:00:00,910.745844592,23.2015052909,528.175204225,0.0,24.9203635341,149.522181205,2.18793347451,0.0,2.18793347451
 07/02  10:00:00,815.420425223,19.4676849639,489.144592068,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,874.855401996,23.1873407908,541.194098366,0.0,24.9203635341,149.522181205,2.1895063309,0.0,2.1895063309
 07/02  12:00:00,832.070113869,19.035537418,506.216103187,0.0,24.9203635341,149.522181205,2.18954505314,0.0,2.18954505314
 07/02  13:00:00,887.966959323,22.6575147402,554.816911048,0.0,24.9203635341,149.522181205,4.36290294798,0.0,4.36290294798
 07/02  14:00:00,840.319003019,19.0006186498,514.459827204,0.0,24.9203635341,149.522181205,2.18955427465,0.0,2.18955427465
 07/02  15:00:00,887.660816462,22.9913667197,554.175753383,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,886.02243959,19.4679174618,510.84118646,0.0,24.9203635341,149.522181205,2.18825730547,0.0,2.18825730547
 07/02  17:00:00,970.122757875,23.6660061036,550.417353425,0.0,24.9203635341,149.522181205,2.18822104545,0.0,2.18822104545
 07/02  18:00:00,926.04175548,20.0112489519,513.646338906,0.0,24.9203635341,149.522181205,2.18822548155,0.0,2.18822548155
 07/02  19:00:00,945.583312668,23.57065783,550.417058924,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,909.201484656,19.3412472363,504.844125194,0.0,24.9203635341,149.522181205,2.18822991276,0.0,2.18822991276
 07/02  21:00:00,946.095038805,21.3354290582,527.713726147,0.0,24.9203635341,149.522181205,2.19019362783,0.0,2.19019362783
 07/02  22:00:00,798.860344463,14.7062143824,418.293309636,0.0,24.9203635341,149.522181205,2.18822415396,0.0,2.18822415396
 07/02  23:00:00,618.801092951,10.9069483278,293.431822537,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,537.475709641,10.6246023948,240.081553271,0.0,24.9203635341,149.522181205,2.18825551742,0.0,2.18825551742
 07/03  01:00:00,729.195571256,11.844397802,356.994167192,0.0,24.9203635341,199.362908273,2.18879697063,0.0,2.18879697063
 07/03  02:00:00,368.742275274,0.797183309655,53.9607932987,0.0,24.9203635341,199.362908273,2.18884917612,0.0,2.18884917612
 07/03  03:00:00,593.30438536,11.410338014,244.46469667,0.0,24.9203635341,199.362908273,2.18841259805,0.0,2.18841259805
 07/03  04:00:00,428.809184093,1.19577496448,88.2995537311,0.0,24.9203635341,199.362908273,2.18885459183,0.0,2.18885459183
 07/03  05:00:00,349.357850672,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062910403,0.0,2.19062910403
 07/03  06:00:00,1000.26454876,33.8750524169,516.374612619,0.0,49.8407270682,199.362908273,2.18996548298,0.0,2.18996548298
 07/03  07:00:00,1079.27181465,30.0971502794,475.028794602,0.0,149.522181205,199.362908273,6.55320359022,0.0,6.55320359022
 07/03  08:00:00,1609.43530943,36.2028880598,450.831705569,0.0,448.566543614,448.566543614,10.9588934916,0.0,10.9588934916
 07/03  09:00:00,1572.7693755,39.4321745287,447.601788962,0.0,448.566543614,448.566543614,11.2210051861,0.0,11.2210051861
 07/03  10:00:00,1527.70717059,40.8868771931,450.411371129,0.0,448.566543614,448.566543614,12.9091376998,0.0,12.9091376998
 07/03  11:00:00,1529.61596809,40.9543998409,453.206232736,0.0,448.566543614,448.566543614,15.3894164308,0.0,15.3894164308
 07/03  12:00:00,1478.93706013,37.1235561733,456.233188256,0.0,448.566543614,398.725816546,17.6372233185,0.0,17.6372233185
 07/03  13:00:00,1538.96774417,43.0233420225,461.615068708,0.0,448.566543614,448.566543614,17.6222837997,0.0,17.6222837997
 07/03  14:00:00,1541.82739643,44.8474342491,464.078740212,0.0,448.566543614,448.566543614,10.9550896038,0.0,10.9550896038
 07/03  15:00:00,1543.2171892,49.1202687963,461.03234791,0.0,448.566543614,448.566543614,10.9513031063,0.0,10.9513031063
 07/03  16:00:00,1605.15217561,54.4736040653,467.515674204,0.0,448.566543614,448.566543614,13.181845199,0.0,13.181845199
 07/03  17:00:00,1484.40395219,49.2535100384,464.678807918,0.0,348.885089477,398.725816546,8.74746327353,0.0,8.74746327353
 07/03  18:00:00,1271.46600298,41.5731612618,460.297839817,0.0,249.203635341,299.044362409,6.55644581029,0.0,6.55644581029
 07/03  19:00:00,1243.73637964,39.0764062875,457.178226734,0.0,249.203635341,299.044362409,6.54533584227,0.0,6.54533584227
 07/03  20:00:00,1108.03540609,33.0937509512,458.479963118,0.0,149.522181205,249.203635341,4.37300698963,0.0,4.37300698963
 07/03  21:00:00,1118.66066481,30.3436586454,461.9619083,0.0,149.522181205,249.203635341,2.19066543924,0.0,2.19066543924
 07/03  22:00:00,749.318027801,12.4991774846,318.234740357,0.0,49.8407270682,199.362908273,2.1888876547,0.0,2.1888876547
 07/03  23:00:00,808.372896112,14.1376049824,402.969567774,0.0,24.9203635341,199.362908273,2.18888958254,0.0,2.18888958254
 07/03  24:00:00,708.997360713,13.5198479519,342.649215187,0.0,24.9203635341,199.362908273,2.18885907123,0.0,2.18885907123
 07/04  01:00:00,391.627040448,1.55438738486,125.056419193,0.0,24.9203635341,149.522181205,2.18821348262,0.0,2.18821348262
 07/04  02:00:00,598.868018995,10.5988889324,293.867339638,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,365.158259634,1.19577496448,86.7119877731,0.0,24.9203635341,149.522181205,2.18821006871,0.0,2.18821006871
 07/04  04:00:00,250.150650806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812436507,0.0,2.18812436507
 07/04  05:00:00,274.596328443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990425807,0.0,2.18990425807
 07/04  06:00:00,651.409187547,14.3169111926,293.694078784,0.0,24.9203635341,149.522181205,2.18822393919,0.0,2.18822393919
 07/04  07:00:00,890.800532038,23.6077755578,471.560287464,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  08:00:00,832.012111533,19.1753568783,421.268720025,0.0,24.9203635341,149.522181205,2.18821991517,0.0,2.18821991517
 07/04  09:00:00,872.270099548,24.5548821516,488.749341254,0.0,24.9203635341,149.522181205,2.18821584264,0.0,2.18821584264
 07/04  10:00:00,755.537749531,19.4469204085,430.078179319,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,831.935011069,23.7790451969,498.078027655,0.0,24.9203635341,149.522181205,2.18951035265,0.0,2.18951035265
 07/04  12:00:00,766.452620643,18.8711314631,441.567985859,0.0,24.9203635341,149.522181205,2.18948245148,0.0,2.18948245148
 07/04  13:00:00,842.889449928,23.5670692312,509.243158718,0.0,24.9203635341,149.522181205,4.36291549234,0.0,4.36291549234
 07/04  14:00:00,767.369219832,18.7922517943,442.563464223,0.0,24.9203635341,149.522181205,2.18952088553,0.0,2.18952088553
 07/04  15:00:00,836.706282456,23.5714509337,503.057748694,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,810.038768311,19.0825559437,436.054772461,0.0,24.9203635341,149.522181205,2.18823969856,0.0,2.18823969856
 07/04  17:00:00,917.285738995,24.7253877281,496.927881259,0.0,24.9203635341,149.522181205,2.18823546443,0.0,2.18823546443
 07/04  18:00:00,849.336295749,19.7908690051,437.977389394,0.0,24.9203635341,149.522181205,2.18823123623,0.0,2.18823123623
 07/04  19:00:00,896.564083914,24.1228722571,501.25313809,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,840.034800534,18.9169324496,436.906896044,0.0,24.9203635341,149.522181205,2.18822701347,0.0,2.18822701347
 07/04  21:00:00,900.248526626,21.6385445278,481.89932787,0.0,24.9203635341,149.522181205,2.19017002654,0.0,2.19017002654
 07/04  22:00:00,866.078259856,18.3120212311,477.778671625,0.0,24.9203635341,149.522181205,2.18795026357,0.0,2.18795026357
 07/04  23:00:00,677.768337742,13.2066476547,325.421185724,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,471.481230432,6.63330825319,176.108069729,0.0,24.9203635341,149.522181205,2.18823951215,0.0,2.18823951215
 07/05  01:00:00,567.47915689,5.91881099586,204.074603496,0.0,24.9203635341,199.362908273,2.18883717518,0.0,2.18883717518
 07/05  02:00:00,623.512376328,12.7426542595,271.484782083,0.0,24.9203635341,199.362908273,2.18886394875,0.0,2.18886394875
 07/05  03:00:00,287.769604703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867709513,0.0,2.18867709513
 07/05  04:00:00,428.665698625,1.19577496448,88.156073013,0.0,24.9203635341,199.362908273,2.18880251502,0.0,2.18880251502
 07/05  05:00:00,349.357842696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054104127,0.0,2.19054104127
 07/05  06:00:00,992.689213965,35.5743825737,507.099954734,0.0,49.8407270682,199.362908273,2.18987220577,0.0,2.18987220577
 07/05  07:00:00,1086.67231415,29.4450170082,483.081447148,0.0,149.522181205,199.362908273,6.55272550093,0.0,6.55272550093
 07/05  08:00:00,1617.98197324,32.9900526683,462.591241332,0.0,448.566543614,448.566543614,10.9591249272,0.0,10.9591249272
 07/05  09:00:00,1569.22518859,36.7736030666,446.716209824,0.0,448.566543614,448.566543614,10.9656904124,0.0,10.9656904124
 07/05  10:00:00,1520.19471656,38.8327166854,444.515004159,0.0,448.566543614,448.566543614,13.1626378515,0.0,13.1626378515
 07/05  11:00:00,1523.34799015,40.1484641478,446.367665206,0.0,448.566543614,448.566543614,15.3881762371,0.0,15.3881762371
 07/05  12:00:00,1476.11113246,36.9111499544,452.330380809,0.0,448.566543614,398.725816546,17.634915952,0.0,17.634915952
 07/05  13:00:00,1532.37138274,42.510280748,454.287798951,0.0,448.566543614,448.566543614,17.619371024,0.0,17.619371024
 07/05  14:00:00,1536.05954599,44.1317731203,457.874695461,0.0,448.566543614,448.566543614,10.9547872153,0.0,10.9547872153
 07/05  15:00:00,1540.14101285,47.4362992477,459.401030979,0.0,448.566543614,448.566543614,10.9506532051,0.0,10.9506532051
 07/05  16:00:00,1591.21487903,50.3623000964,458.971842038,0.0,448.566543614,448.566543614,13.1769940559,0.0,13.1769940559
 07/05  17:00:00,1470.04111706,44.6726961191,455.685324308,0.0,348.885089477,398.725816546,8.74666309496,0.0,8.74666309496
 07/05  18:00:00,1262.30397158,36.1757307803,453.248533854,0.0,249.203635341,299.044362409,6.5568721626,0.0,6.5568721626
 07/05  19:00:00,1237.98355449,32.8947959098,456.02610334,0.0,249.203635341,299.044362409,4.37018636331,0.0,4.37018636331
 07/05  20:00:00,1108.87098767,30.1397201908,462.102605349,0.0,149.522181205,249.203635341,6.54893546771,0.0,6.54893546771
 07/05  21:00:00,1123.19391912,29.4904141927,467.348415774,0.0,149.522181205,249.203635341,2.19060644531,0.0,2.19060644531
 07/05  22:00:00,349.356561782,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877192574,0.0,2.18877192574
 07/05  23:00:00,471.410387098,1.19577496448,130.900686936,0.0,24.9203635341,199.362908273,2.18881535285,0.0,2.18881535285
 07/05  24:00:00,287.76960439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886935827,0.0,2.1886935827
 07/06  01:00:00,439.364679728,1.19577496448,111.077210654,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,287.76960216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877044639,0.0,2.18877044639
 07/06  03:00:00,287.7696024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884857047,0.0,2.18884857047
 07/06  04:00:00,299.99180023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880551635,0.0,2.18880551635
 07/06  05:00:00,492.059661812,1.19577496448,102.183963827,0.0,49.8407270682,199.362908273,2.19063509529,0.0,2.19063509529
 07/06  06:00:00,968.119281201,38.2252836617,479.879124043,0.0,49.8407270682,199.362908273,2.19010859689,0.0,2.19010859689
 07/06  07:00:00,1085.34161238,29.441180467,481.754590865,0.0,149.522181205,199.362908273,6.55206652915,0.0,6.55206652915
 07/06  08:00:00,1611.98945886,37.2959497578,452.292842698,0.0,448.566543614,448.566543614,10.9577492359,0.0,10.9577492359
 07/06  09:00:00,1567.32887556,40.9748353587,440.618696121,0.0,448.566543614,448.566543614,13.1556143797,0.0,13.1556143797
 07/06  10:00:00,1517.77928007,42.5360962014,438.396189614,0.0,448.566543614,448.566543614,10.9695079086,0.0,10.9695079086
 07/06  11:00:00,1518.65461352,43.8777033231,437.926522363,0.0,448.566543614,448.566543614,15.3866172675,0.0,15.3866172675
 07/06  12:00:00,1469.40526725,40.7044882581,441.686842369,0.0,448.566543614,398.725816546,17.6340702309,0.0,17.6340702309
 07/06  13:00:00,1523.84512299,45.8629091604,441.128831269,0.0,448.566543614,448.566543614,17.6200573232,0.0,17.6200573232
 07/06  14:00:00,1527.48689614,46.5555069485,444.621529641,0.0,448.566543614,448.566543614,10.9537687005,0.0,10.9537687005
 07/06  15:00:00,1533.81749486,48.9324965901,450.083564638,0.0,448.566543614,448.566543614,10.9510250113,0.0,10.9510250113
 07/06  16:00:00,1592.381902,53.1254692898,457.080365159,0.0,448.566543614,448.566543614,13.1789290651,0.0,13.1789290651
 07/06  17:00:00,1479.56736213,48.0611773924,463.017339453,0.0,348.885089477,398.725816546,8.7479531461,0.0,8.7479531461
 07/06  18:00:00,1266.87909661,37.9936010127,457.938718212,0.0,249.203635341,299.044362409,6.55503227283,0.0,6.55503227283
 07/06  19:00:00,1239.30277429,34.9032890238,455.387059546,0.0,249.203635341,299.044362409,4.36962449171,0.0,4.36962449171
 07/06  20:00:00,1107.30095845,30.3969750702,460.275329724,0.0,149.522181205,249.203635341,6.54907865764,0.0,6.54907865764
 07/06  21:00:00,1118.91115054,29.4809890781,463.075076704,0.0,149.522181205,249.203635341,2.19053562141,0.0,2.19053562141
 07/06  22:00:00,416.573097117,0.398591654827,53.7105464779,0.0,49.8407270682,199.362908273,2.1888287425,0.0,2.1888287425
 07/06  23:00:00,583.599596299,6.69020045361,224.945151639,0.0,24.9203635341,199.362908273,2.188866854,0.0,2.188866854
 07/06  24:00:00,401.165140584,3.92867809597,92.2950819897,0.0,24.9203635341,199.362908273,2.18874117421,0.0,2.18874117421
 07/07  01:00:00,287.769599418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869158689,0.0,2.18869158689
 07/07  02:00:00,287.769599296,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  03:00:00,287.769599682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864469495,0.0,2.18864469495
 07/07  04:00:00,299.991797764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884100109,0.0,2.18884100109
 07/07  05:00:00,482.262986623,1.19577496448,92.3873232021,0.0,49.8407270682,199.362908273,2.19072016736,0.0,2.19072016736
 07/07  06:00:00,977.309400011,38.2558799665,489.038649632,0.0,49.8407270682,199.362908273,2.1901299285,0.0,2.1901299285
 07/07  07:00:00,1068.78959516,29.555142831,465.088620715,0.0,149.522181205,199.362908273,6.55279234218,0.0,6.55279234218
 07/07  08:00:00,1612.05612663,41.4238540337,448.270951475,0.0,448.566543614,448.566543614,10.9573832526,0.0,10.9573832526
 07/07  09:00:00,1581.95646206,47.3329274149,450.464862923,0.0,448.566543614,448.566543614,13.1565881653,0.0,13.1565881653
 07/07  10:00:00,1544.79593053,50.1308856888,461.825343657,0.0,448.566543614,448.566543614,10.9667587787,0.0,10.9667587787
 07/07  11:00:00,1547.32443155,49.2355354896,466.091843396,0.0,448.566543614,448.566543614,15.3858906989,0.0,15.3858906989
 07/07  12:00:00,1491.55292826,43.3161658481,465.683603588,0.0,448.566543614,398.725816546,17.633681554,0.0,17.633681554
 07/07  13:00:00,1551.28372218,49.6069292283,469.299309965,0.0,448.566543614,448.566543614,17.6177456467,0.0,17.6177456467
 07/07  14:00:00,1550.33772199,51.1265639515,466.031822849,0.0,448.566543614,448.566543614,10.9538221851,0.0,10.9538221851
 07/07  15:00:00,1553.76902726,55.1175017917,463.31851125,0.0,448.566543614,448.566543614,10.9509615609,0.0,10.9509615609
 07/07  16:00:00,1608.53154409,61.6943250676,461.09933546,0.0,448.566543614,448.566543614,13.1785743942,0.0,13.1785743942
 07/07  17:00:00,1481.69096377,52.9223364142,457.132787059,0.0,348.885089477,398.725816546,8.74774572722,0.0,8.74774572722
 07/07  18:00:00,1267.09463448,41.9542270087,455.349041987,0.0,249.203635341,299.044362409,6.55485891033,0.0,6.55485891033
 07/07  19:00:00,1239.03379821,38.7899304512,451.497686068,0.0,249.203635341,299.044362409,4.37001545222,0.0,4.37001545222
 07/07  20:00:00,1105.75880502,32.3423339879,456.787826079,0.0,149.522181205,249.203635341,6.54883828586,0.0,6.54883828586
 07/07  21:00:00,1118.06483432,30.2261349352,461.483618254,0.0,149.522181205,249.203635341,2.1904667576,0.0,2.1904667576
 07/07  22:00:00,697.139011255,11.38180647,274.613547386,0.0,49.8407270682,199.362908273,2.18885818981,0.0,2.18885818981
 07/07  23:00:00,728.740192613,13.4281358506,335.026435556,0.0,24.9203635341,199.362908273,2.18883459076,0.0,2.18883459076
 07/07  24:00:00,775.811810934,13.4400695865,383.232285636,0.0,24.9203635341,199.362908273,2.18882800856,0.0,2.18882800856
 07/08  01:00:00,347.031139839,1.11605663352,71.2856499067,0.0,24.9203635341,149.522181205,0.0767741637972,0.0,0.0767741637972
 07/08  02:00:00,277.61579014,0.398591654827,26.1809816887,0.0,24.9203635341,149.522181205,2.13203091587,0.0,2.13203091587
 07/08  03:00:00,318.075044961,0.797183309655,53.1342941854,0.0,24.9203635341,149.522181205,2.188803866,0.0,2.188803866
 07/08  04:00:00,250.15106832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875199976,0.0,2.18875199976
 07/08  05:00:00,274.596740083,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061976171,0.0,2.19061976171
 07/08  06:00:00,979.693525942,38.1348084262,491.543850525,0.0,49.8407270682,199.362908273,2.19011052439,0.0,2.19011052439
 07/08  07:00:00,978.754499386,30.3112174562,473.982316809,0.0,49.8407270682,199.362908273,4.36513267268,0.0,4.36513267268
 07/08  08:00:00,1215.38216468,33.5551014507,458.160761175,0.0,249.203635341,249.203635341,4.3697954229,0.0,4.3697954229
 07/08  09:00:00,1173.71516889,35.122612782,451.590294297,0.0,249.203635341,249.203635341,6.55640445756,0.0,6.55640445756
 07/08  10:00:00,1123.82216529,35.607687136,450.101859012,0.0,249.203635341,249.203635341,6.5525859569,0.0,6.5525859569
 07/08  11:00:00,1124.49260346,34.5040783321,451.874202094,0.0,249.203635341,249.203635341,8.73987329262,0.0,8.73987329262
 07/08  12:00:00,1126.25354897,33.877857187,454.262646149,0.0,249.203635341,249.203635341,6.55311664849,0.0,6.55311664849
 07/08  13:00:00,1127.35940391,33.9165837442,455.33019979,0.0,249.203635341,249.203635341,4.3746765437,0.0,4.3746765437
 07/08  14:00:00,879.687031095,32.6398552554,458.139893718,0.0,74.7610906023,174.442544739,6.54444020922,0.0,6.54444020922
 07/08  15:00:00,881.070275459,32.9268050668,459.237039647,0.0,74.7610906023,174.442544739,4.36744695667,0.0,4.36744695667
 07/08  16:00:00,930.255243518,34.472124392,457.987471698,0.0,74.7610906023,174.442544739,4.36861295912,0.0,4.36861295912
 07/08  17:00:00,892.942521521,34.5138077995,458.730541929,0.0,24.9203635341,149.522181205,2.19005518517,0.0,2.19005518517
 07/08  18:00:00,827.729101382,21.826385374,430.315796277,0.0,24.9203635341,149.522181205,2.19006654072,0.0,2.19006654072
 07/08  19:00:00,742.182823673,18.939278235,382.333326146,0.0,24.9203635341,149.522181205,2.19007529721,0.0,2.19007529721
 07/08  20:00:00,872.956225386,23.4268336061,474.360060794,0.0,24.9203635341,149.522181205,2.19001782604,0.0,2.19001782604
 07/08  21:00:00,791.607418573,17.7819783784,397.479667291,0.0,24.9203635341,149.522181205,4.36272551403,0.0,4.36272551403
 07/08  22:00:00,735.706617052,12.833700212,360.602315873,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,512.323691963,6.26692237901,190.559840536,0.0,24.9203635341,149.522181205,2.18884859879,0.0,2.18884859879
 07/08  24:00:00,500.427122315,8.6545395016,206.578081276,0.0,24.9203635341,149.522181205,2.18884582658,0.0,2.18884582658
 07/09  01:00:00,315.726821885,0.797183309655,50.7865049112,0.0,24.9203635341,149.522181205,2.18821094451,0.0,2.18821094451
 07/09  02:00:00,550.214931222,12.1960736332,249.608201026,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  03:00:00,237.928442793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820092918,0.0,2.18820092918
 07/09  04:00:00,250.150641215,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881899683,0.0,2.1881899683
 07/09  05:00:00,274.596311448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992425163,0.0,2.18992425163
 07/09  06:00:00,424.675595457,5.18018385075,116.907149978,0.0,24.9203635341,149.522181205,2.18820647646,0.0,2.18820647646
 07/09  07:00:00,856.211776608,20.4012283171,447.11112337,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,705.796494853,11.7706763562,323.619285251,0.0,24.9203635341,149.522181205,2.18818259414,0.0,2.18818259414
 07/09  09:00:00,667.078817843,11.3091956158,307.936614822,0.0,24.9203635341,149.522181205,2.18819867749,0.0,2.18819867749
 07/09  10:00:00,744.969967912,16.1161335745,425.147344754,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,870.743364325,22.7521652496,537.480486525,0.0,24.9203635341,149.522181205,2.18945531657,0.0,2.18945531657
 07/09  12:00:00,792.199481201,18.4005486166,468.110932954,0.0,24.9203635341,149.522181205,2.18946322168,0.0,2.18946322168
 07/09  13:00:00,874.302423642,22.7926563925,541.005192468,0.0,24.9203635341,149.522181205,4.36272651315,0.0,4.36272651315
 07/09  14:00:00,822.228114771,19.7218225448,495.651927273,0.0,24.9203635341,149.522181205,2.18943670827,0.0,2.18943670827
 07/09  15:00:00,874.947070676,22.849914641,541.600735123,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,866.103200117,19.6838568368,490.678963923,0.0,24.9203635341,149.522181205,2.18817653453,0.0,2.18817653453
 07/09  17:00:00,938.897936029,22.7585186771,520.093402074,0.0,24.9203635341,149.522181205,2.18819248753,0.0,2.18819248753
 07/09  18:00:00,791.725347099,14.9652789465,388.809571413,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,673.008840519,13.7390133276,318.056205671,0.0,24.9203635341,149.522181205,2.18789547692,0.0,2.18789547692
 07/09  20:00:00,709.681721974,11.8089296688,324.651921213,0.0,24.9203635341,149.522181205,2.18818431678,0.0,2.18818431678
 07/09  21:00:00,382.593571673,0.797183309655,56.5409865447,0.0,24.9203635341,149.522181205,2.19008072529,0.0,2.19008072529
 07/09  22:00:00,362.098425102,0.797183309655,60.4915042573,0.0,24.9203635341,149.522181205,2.18813889015,0.0,2.18813889015
 07/09  23:00:00,389.776126945,1.19577496448,99.1076484907,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.928443193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816175092,0.0,2.18816175092
 07/10  01:00:00,385.38397985,0.797183309655,70.6024871295,0.0,24.9203635341,199.362908273,2.18870423771,0.0,2.18870423771
 07/10  02:00:00,337.029072797,0.398591654827,35.7535289285,0.0,24.9203635341,199.362908273,2.1886457594,0.0,2.1886457594
 07/10  03:00:00,287.769592542,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  04:00:00,299.991790316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882882686,0.0,2.18882882686
 07/10  05:00:00,349.357824157,0.0,0.0,0.0,49.8407270682,199.362908273,4.36093737137,0.0,4.36093737137
 07/10  06:00:00,973.062153056,38.5129305055,484.534361893,0.0,49.8407270682,199.362908273,2.18978496861,0.0,2.18978496861
 07/10  07:00:00,1080.30107071,29.441180467,476.714083986,0.0,149.522181205,199.362908273,4.37413935512,0.0,4.37413935512
 07/10  08:00:00,1618.37062334,33.0228852008,462.947141315,0.0,448.566543614,448.566543614,13.1435683222,0.0,13.1435683222
 07/10  09:00:00,1569.47947112,36.5867230744,447.157471961,0.0,448.566543614,448.566543614,10.9674787405,0.0,10.9674787405
 07/10  10:00:00,1519.57324804,39.1289577285,443.597376009,0.0,448.566543614,448.566543614,13.1561160514,0.0,13.1561160514
 07/10  11:00:00,1521.90153813,41.383165122,443.668067448,0.0,448.566543614,448.566543614,13.1877872859,0.0,13.1877872859
 07/10  12:00:00,1472.6240186,38.6389103283,446.971277675,0.0,448.566543614,398.725816546,17.6319821568,0.0,17.6319821568
 07/10  13:00:00,1525.64694621,44.8735333243,444.043433566,0.0,448.566543614,448.566543614,17.6174913096,0.0,17.6174913096
 07/10  14:00:00,1533.71312025,46.3414675087,452.449048629,0.0,448.566543614,448.566543614,10.9525433809,0.0,10.9525433809
 07/10  15:00:00,1550.63231746,49.099204557,468.358055969,0.0,448.566543614,448.566543614,10.9491513181,0.0,10.9491513181
 07/10  16:00:00,1598.52707393,45.0152756965,470.386949549,0.0,448.566543614,448.566543614,13.1755933457,0.0,13.1755933457
 07/10  17:00:00,1460.41640267,37.5266043463,452.254076366,0.0,348.885089477,398.725816546,8.7458713167,0.0,8.7458713167
 07/10  18:00:00,1263.69245988,31.3589403602,458.823955812,0.0,249.203635341,299.044362409,6.55614434584,0.0,6.55614434584
 07/10  19:00:00,1239.48468917,30.616114667,459.80595458,0.0,249.203635341,299.044362409,4.3696945813,0.0,4.3696945813
 07/10  20:00:00,1108.65127023,29.4559190965,462.566729123,0.0,149.522181205,249.203635341,6.54797985607,0.0,6.54797985607
 07/10  21:00:00,1119.85503137,29.441180467,464.058780027,0.0,149.522181205,249.203635341,2.19068899545,0.0,2.19068899545
 07/10  22:00:00,349.356549937,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873381312,0.0,2.18873381312
 07/10  23:00:00,299.991790447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867491476,0.0,2.18867491476
 07/10  24:00:00,287.769592457,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  01:00:00,287.769590629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861261639,0.0,2.18861261639
 07/11  02:00:00,287.769590889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879184797,0.0,2.18879184797
 07/11  03:00:00,287.769590906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872968454,0.0,2.18872968454
 07/11  04:00:00,299.991788542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866742471,0.0,2.18866742471
 07/11  05:00:00,349.357820028,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039100542,0.0,2.19039100542
 07/11  06:00:00,972.856735587,37.8620802264,484.999321299,0.0,49.8407270682,199.362908273,2.19007319736,0.0,2.19007319736
 07/11  07:00:00,1083.364414,29.441180467,479.777435129,0.0,149.522181205,199.362908273,6.55198239726,0.0,6.55198239726
 07/11  08:00:00,1618.22169817,34.9200522331,460.901065064,0.0,448.566543614,448.566543614,10.9563769068,0.0,10.9563769068
 07/11  09:00:00,1574.93447502,37.3549480137,451.844259265,0.0,448.566543614,448.566543614,10.9637354236,0.0,10.9637354236
 07/11  10:00:00,1523.7272228,39.1186230542,447.761714084,0.0,448.566543614,448.566543614,13.1591404076,0.0,13.1591404076
 07/11  11:00:00,1522.99818525,40.6218890899,445.525999607,0.0,448.566543614,448.566543614,15.3863930165,0.0,15.3863930165
 07/11  12:00:00,1478.47952833,37.3950368164,454.070691843,0.0,448.566543614,398.725816546,17.6305663461,0.0,17.6305663461
 07/11  13:00:00,1521.7180313,42.4072709702,442.457504263,0.0,448.566543614,448.566543614,15.4161048896,0.0,15.4161048896
 07/11  14:00:00,1519.86427693,43.2205695012,439.798931714,0.0,448.566543614,448.566543614,10.9528653048,0.0,10.9528653048
 07/11  15:00:00,1520.88264266,43.3395831803,440.698711768,0.0,448.566543614,448.566543614,10.9496120696,0.0,10.9496120696
 07/11  16:00:00,1568.09136151,43.1977713834,439.155785971,0.0,448.566543614,448.566543614,13.1776480948,0.0,13.1776480948
 07/11  17:00:00,1457.69439902,38.9141192603,445.905693611,0.0,348.885089477,398.725816546,8.74722313547,0.0,8.74722313547
 07/11  18:00:00,1271.22153145,32.1022176903,465.609757763,0.0,249.203635341,299.044362409,6.55439731905,0.0,6.55439731905
 07/11  19:00:00,1255.05346889,30.3103294404,475.680526669,0.0,249.203635341,299.044362409,4.36968957612,0.0,4.36968957612
 07/11  20:00:00,1129.74571491,29.4545396412,483.662561277,0.0,149.522181205,249.203635341,6.5481869358,0.0,6.5481869358
 07/11  21:00:00,1150.05928724,29.441180467,494.26069118,0.0,149.522181205,249.203635341,5.46144919907,3.27080854898,2.19064065009
 07/11  22:00:00,349.356547762,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881056434,0.0,2.18881056434
 07/11  23:00:00,299.991788497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874799945,0.0,2.18874799945
 07/11  24:00:00,287.769590344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868544499,0.0,2.18868544499
 07/12  01:00:00,287.76958799,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  02:00:00,287.769588398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861703705,0.0,2.18861703705
 07/12  03:00:00,287.769588716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879202312,0.0,2.18879202312
 07/12  04:00:00,299.991786543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872623815,0.0,2.18872623815
 07/12  05:00:00,349.357816462,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068303247,0.0,2.19068303247
 07/12  06:00:00,952.043019115,34.1919549515,467.832149715,0.0,49.8407270682,199.362908273,7.84354523035,5.65350679583,2.19003843452
 07/12  07:00:00,1069.07883407,29.441180467,465.486143895,0.0,149.522181205,199.362908273,14.51548944,7.96394289231,6.5515465477
 07/12  08:00:00,1625.37882998,33.9900081323,468.988227281,0.0,448.566543614,448.566543614,10.9937529622,0.0374725530091,10.9562804092
 07/12  09:00:00,1585.42287068,36.5244459231,463.163175981,0.0,448.566543614,448.566543614,10.9630024619,0.0,10.9630024619
 07/12  10:00:00,1530.30677824,38.8919666076,454.567939736,0.0,448.566543614,448.566543614,13.1602337982,0.0,13.1602337982
 07/12  11:00:00,1531.80975712,38.8696755313,456.089806741,0.0,448.566543614,448.566543614,15.3853048973,0.0,15.3853048973
 07/12  12:00:00,1489.4654468,35.106368799,467.345302399,0.0,448.566543614,398.725816546,17.6312859844,0.0,17.6312859844
 07/12  13:00:00,1536.78425987,39.2868742229,460.644152616,0.0,448.566543614,448.566543614,15.4142215847,0.0,15.4142215847
 07/12  14:00:00,1539.98721759,38.6855189218,464.456937368,0.0,448.566543614,448.566543614,10.9532009023,0.0,10.9532009023
 07/12  15:00:00,1539.0265274,38.2785928355,463.903601058,0.0,448.566543614,448.566543614,10.9498451099,0.0,10.9498451099
 07/12  16:00:00,1563.84207744,37.8640901803,440.240202147,0.0,448.566543614,448.566543614,13.1776821377,0.0,13.1776821377
 07/12  17:00:00,1416.11866326,33.2957082025,409.948361901,0.0,348.885089477,398.725816546,8.77112853717,0.0249817065013,8.74614683066
 07/12  18:00:00,1189.87940138,29.441180467,386.923566561,0.0,249.203635341,299.044362409,13.6672444558,7.11283106466,6.55441339113
 07/12  19:00:00,1161.47446289,29.441180467,383.277738384,0.0,249.203635341,299.044362409,23.0014858909,18.6317889028,4.3696969881
 07/12  20:00:00,1023.33415311,29.441180467,378.447817225,0.0,149.522181205,249.203635341,58.0657357645,51.517585799,6.5481499655
 07/12  21:00:00,1031.67977432,29.441180467,377.84782949,0.0,149.522181205,249.203635341,68.8104485123,66.6198125431,2.19063596925
 07/12  22:00:00,349.356545662,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880654847,0.0,2.18880654847
 07/12  23:00:00,299.991786383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874047602,0.0,2.18874047602
 07/12  24:00:00,287.769588218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867440956,0.0,2.18867440956
 07/13  01:00:00,287.769585925,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,287.76958635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860266611,0.0,2.18860266611
 07/13  03:00:00,287.769586645,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887737675,0.0,2.1887737675
 07/13  04:00:00,299.991784472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870457183,0.0,2.18870457183
 07/13  05:00:00,349.357813117,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065302393,0.0,2.19065302393
 07/13  06:00:00,892.844985587,33.274696891,409.506741744,0.0,49.8407270682,199.362908273,70.0212428833,67.8312366159,2.19000626744
 07/13  07:00:00,1007.69236262,29.441180467,405.687126828,0.0,149.522181205,199.362908273,79.9607697213,73.4098132325,6.55095648877
 07/13  08:00:00,1556.63313934,30.723545226,404.423244243,0.0,448.566543614,448.566543614,24.5346748221,13.5781433259,10.9565314962
 07/13  09:00:00,1529.66486631,32.3506892734,411.576709013,0.0,448.566543614,448.566543614,14.0742289898,3.11182997193,10.9623990179
 07/13  10:00:00,1492.23884898,33.1860156557,422.205214089,0.0,448.566543614,448.566543614,14.2257239538,1.0663990563,13.1593248975
 07/13  11:00:00,1506.55483559,34.5783620407,435.126135925,0.0,448.566543614,448.566543614,15.4964873134,0.112472085016,15.3840152284
 07/13  12:00:00,1457.34380057,32.2545850532,438.075282207,0.0,448.566543614,398.725816546,17.8835230027,0.254103855829,17.6294191469
 07/13  13:00:00,1515.70475161,36.119112012,442.732429412,0.0,448.566543614,448.566543614,15.4147136172,0.0,15.4147136172
 07/13  14:00:00,1529.54380316,37.1368842205,455.562171596,0.0,448.566543614,448.566543614,10.9519364821,0.0,10.9519364821
 07/13  15:00:00,1538.93427942,38.3727598282,463.71719945,0.0,448.566543614,448.566543614,10.9486049583,0.0,10.9486049583
 07/13  16:00:00,1584.68391526,38.2041252078,460.74202502,0.0,448.566543614,448.566543614,13.1757920251,0.0,13.1757920251
 07/13  17:00:00,1463.26273354,33.444359527,456.943808936,0.0,348.885089477,398.725816546,8.74606607478,0.0,8.74606607478
 07/13  18:00:00,1264.62133309,29.4473111919,461.664483718,0.0,249.203635341,299.044362409,6.55622136017,0.0,6.55622136017
 07/13  19:00:00,1227.78456879,29.441180467,449.280782625,0.0,249.203635341,299.044362409,4.37708613976,0.00734924886291,4.36973689089
 07/13  20:00:00,1073.89166099,29.441180467,427.844980145,0.0,149.522181205,249.203635341,30.8486584042,24.3007324446,6.54792595967
 07/13  21:00:00,1065.05423841,29.441180467,410.260577223,0.0,149.522181205,249.203635341,57.9425873404,55.751901393,2.19068594736
 07/13  22:00:00,349.356543529,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873375587,0.0,2.18873375587
 07/13  23:00:00,299.99178402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866430116,0.0,2.18866430116
 07/13  24:00:00,287.769586007,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  01:00:00,287.76958439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859173702,0.0,2.18859173702
 07/14  02:00:00,287.76958466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875921641,0.0,2.18875921641
 07/14  03:00:00,287.769584681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868680784,0.0,2.18868680784
 07/14  04:00:00,299.991782313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861430697,0.0,2.18861430697
 07/14  05:00:00,349.35781014,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906775823,0.0,2.1906775823
 07/14  06:00:00,882.622053972,33.105603361,399.450821728,0.0,49.8407270682,199.362908273,72.951024686,70.7610370446,2.18998764137
 07/14  07:00:00,983.872333896,29.441180467,383.348801131,0.0,149.522181205,199.362908273,52.3983260727,45.8460020726,6.55232400013
 07/14  08:00:00,1537.64405542,30.3434531393,386.462539309,0.0,448.566543614,448.566543614,23.6841203711,12.7268954642,10.9572249069
 07/14  09:00:00,1526.95404709,32.1948725422,409.020895811,0.0,448.566543614,448.566543614,15.2328751368,4.26693604507,10.9659390917
 07/14  10:00:00,1512.32418254,33.8571145717,441.619231496,0.0,448.566543614,448.566543614,14.5440769608,1.38753425982,13.156542701
 07/14  11:00:00,1519.56579091,33.8447148828,448.870425761,0.0,448.566543614,448.566543614,13.7707377546,0.583350215655,13.1873875389
 07/14  12:00:00,1467.28756965,31.4982326793,448.775253696,0.0,448.566543614,398.725816546,18.1174211401,0.487515418126,17.629905722
 07/14  13:00:00,1526.62479248,35.8660264864,453.90557509,0.0,448.566543614,448.566543614,17.6146014278,0.0,17.6146014278
 07/14  14:00:00,1534.06688097,37.0990587888,460.123092158,0.0,448.566543614,448.566543614,10.9519825489,0.0,10.9519825489
 07/14  15:00:00,1534.096891,38.0084396003,459.244140858,0.0,448.566543614,448.566543614,10.9484121063,0.0,10.9484121063
 07/14  16:00:00,1583.0532339,40.5274499129,456.788032522,0.0,448.566543614,448.566543614,13.1720300112,0.0,13.1720300112
 07/14  17:00:00,1473.57705494,37.6237542519,463.078749455,0.0,348.885089477,398.725816546,8.74583538867,0.0,8.74583538867
 07/14  18:00:00,1260.28088596,32.6135194937,454.157837905,0.0,249.203635341,299.044362409,6.55436328253,0.0,6.55436328253
 07/14  19:00:00,1234.27975678,31.7766434089,453.440518721,0.0,249.203635341,299.044362409,4.36981629487,0.0,4.36981629487
 07/14  20:00:00,1092.8171913,29.6441549006,446.544444498,0.0,149.522181205,249.203635341,4.37222633021,0.0,4.37222633021
 07/14  21:00:00,1078.12421264,29.441180467,422.664060916,0.0,149.522181205,249.203635341,11.508844429,7.14803599509,4.36080843388
 07/14  22:00:00,349.356541024,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,299.991782281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860150183,0.0,2.18860150183
 07/14  24:00:00,287.769584761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876840003,0.0,2.18876840003
 07/15  01:00:00,237.928855716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869150737,0.0,2.18869150737
 07/15  02:00:00,237.928855531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861600099,0.0,2.18861600099
 07/15  03:00:00,237.928855093,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.151052891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877952037,0.0,2.18877952037
 07/15  05:00:00,274.59671705,0.0,0.0,0.0,24.9203635341,149.522181205,4.36074496723,0.0,4.36074496723
 07/15  06:00:00,883.332783993,32.9552691479,400.339694849,0.0,49.8407270682,199.362908273,34.20794017,32.0179496846,2.18999048536
 07/15  07:00:00,883.540267371,29.441180467,382.452645321,0.0,49.8407270682,199.362908273,28.374522586,26.1819973682,2.19252521776
 07/15  08:00:00,1145.35528232,29.6278916477,393.226044055,0.0,249.203635341,249.203635341,18.1678698458,11.6234198177,6.54445002801
 07/15  09:00:00,1138.96346288,30.5500444858,421.418204109,0.0,249.203635341,249.203635341,11.3591379113,4.80498277078,6.55415514048
 07/15  10:00:00,1123.75799781,30.7260915746,454.918422331,0.0,249.203635341,249.203635341,5.65816221075,1.28371470869,4.37444750206
 07/15  11:00:00,1149.73118203,29.7180656381,481.898418019,0.0,249.203635341,249.203635341,9.3595702198,0.621020371011,8.73854984879
 07/15  12:00:00,1161.68368539,29.4449315162,494.125717899,0.0,249.203635341,249.203635341,6.62353665639,0.0708547949638,6.55268186142
 07/15  13:00:00,1161.21383794,29.619024303,493.482249956,0.0,249.203635341,249.203635341,4.37425704187,0.0,4.37425704187
 07/15  14:00:00,908.697017179,29.4655746283,490.324204982,0.0,74.7610906023,174.442544739,6.54438045799,0.0,6.54438045799
 07/15  15:00:00,909.419614816,29.5278816316,490.985341186,0.0,74.7610906023,174.442544739,4.36686968797,0.0,4.36686968797
 07/15  16:00:00,959.836740328,30.1155314519,491.925602773,0.0,74.7610906023,174.442544739,4.36790262293,0.0,4.36790262293
 07/15  17:00:00,920.487566423,30.9595189571,489.829896272,0.0,24.9203635341,149.522181205,2.1897331374,0.0,2.1897331374
 07/15  18:00:00,762.55899084,20.7485557207,369.758212345,0.0,24.9203635341,149.522181205,2.19003921914,0.0,2.19003921914
 07/15  19:00:00,691.626236441,18.8304095545,331.895072799,0.0,24.9203635341,149.522181205,2.18997825056,0.0,2.18997825056
 07/15  20:00:00,599.704954221,13.8147337351,245.263770595,0.0,24.9203635341,149.522181205,2.19000369505,0.0,2.19000369505
 07/15  21:00:00,299.041534439,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120758666,0.0,2.19120758666
 07/15  22:00:00,274.595448919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856133059,0.0,2.18856133059
 07/15  23:00:00,250.151053503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872468735,0.0,2.18872468735
 07/15  24:00:00,237.928855715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864876177,0.0,2.18864876177
 07/16  01:00:00,237.928431089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797811951,0.0,2.18797811951
 07/16  02:00:00,237.928430996,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,237.928431803,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880103737,0.0,2.1880103737
 07/16  04:00:00,250.15062901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804240618,0.0,2.18804240618
 07/16  05:00:00,274.596291279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996686989,0.0,2.18996686989
 07/16  06:00:00,272.221815229,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,794.235109002,22.6679029153,390.020271477,0.0,24.9203635341,149.522181205,2.18811400887,0.0,2.18811400887
 07/16  08:00:00,709.996994492,18.8882379467,325.7554313,0.0,24.9203635341,149.522181205,2.18807904955,0.0,2.18807904955
 07/16  09:00:00,786.786916568,23.7908753635,417.137531953,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  10:00:00,643.808870369,18.9610630567,345.04986674,0.0,24.9203635341,149.522181205,2.18815102283,0.0,2.18815102283
 07/16  11:00:00,759.65754114,23.6444588816,439.042519004,0.0,24.9203635341,149.522181205,2.18930007403,0.0,2.18930007403
 07/16  12:00:00,685.361623568,18.6341861348,373.986317251,0.0,24.9203635341,149.522181205,2.18936712576,0.0,2.18936712576
 07/16  13:00:00,737.019421582,19.9224322859,410.284948623,0.0,24.9203635341,149.522181205,2.19113550391,0.0,2.19113550391
 07/16  14:00:00,619.75387426,15.6929025004,318.863797131,0.0,24.9203635341,149.522181205,2.18939489365,0.0,2.18939489365
 07/16  15:00:00,695.95694773,18.2722020886,377.432145408,0.0,24.9203635341,149.522181205,2.1881481395,0.0,2.1881481395
 07/16  16:00:00,759.367368386,19.2316227481,385.499476955,0.0,24.9203635341,149.522181205,2.18814020685,0.0,2.18814020685
 07/16  17:00:00,875.232286777,23.4762770733,456.427095708,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,802.277965986,19.5549899789,391.409112443,0.0,24.9203635341,149.522181205,2.18813227096,0.0,2.18813227096
 07/16  19:00:00,838.045634688,23.4338383873,443.829101159,0.0,24.9203635341,149.522181205,2.18816377007,0.0,2.18816377007
 07/16  20:00:00,745.860001715,18.4577684168,348.441506184,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,591.684745539,10.8846063195,225.002444158,0.0,24.9203635341,149.522181205,2.19000690136,0.0,2.19000690136
 07/16  22:00:00,360.885451548,0.996479137068,52.5255928504,0.0,24.9203635341,149.522181205,2.18808935033,0.0,2.18808935033
 07/16  23:00:00,250.150629716,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881203621,0.0,2.1881203621
 07/16  24:00:00,237.928431131,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,287.769578386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877326601,0.0,2.18877326601
 07/17  02:00:00,287.769578801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869175653,0.0,2.18869175653
 07/17  03:00:00,287.76957905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861011192,0.0,2.18861011192
 07/17  04:00:00,299.991776841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876662406,0.0,2.18876662406
 07/17  05:00:00,349.357800764,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044589718,0.0,2.19044589718
 07/17  06:00:00,955.884266721,32.2783626425,465.04677452,0.0,49.8407270682,199.362908273,3.05744164051,0.867488634907,2.1899530056
 07/17  07:00:00,1076.24423853,29.441180467,472.657304532,0.0,149.522181205,199.362908273,6.55167006761,0.0,6.55167006761
 07/17  08:00:00,1639.0429526,29.5488619426,487.093593036,0.0,448.566543614,448.566543614,10.9547099725,0.0,10.9547099725
 07/17  09:00:00,1596.48993453,30.9140226828,479.840736503,0.0,448.566543614,448.566543614,10.9629039429,0.0,10.9629039429
 07/17  10:00:00,1528.96378647,34.1671577893,457.949832337,0.0,448.566543614,448.566543614,13.1554590262,0.0,13.1554590262
 07/17  11:00:00,1522.24591882,36.4179723011,448.977770244,0.0,448.566543614,448.566543614,13.1856757984,0.0,13.1856757984
 07/17  12:00:00,1475.28950628,33.576620634,454.699215917,0.0,448.566543614,398.725816546,17.6267046356,0.0,17.6267046356
 07/17  13:00:00,1521.34471314,39.0319481416,445.459632332,0.0,448.566543614,448.566543614,17.6108095598,0.0,17.6108095598
 07/17  14:00:00,1519.91695467,40.7125321537,442.359732036,0.0,448.566543614,448.566543614,10.951095435,0.0,10.951095435
 07/17  15:00:00,1519.36506499,43.0908326659,439.429958996,0.0,448.566543614,448.566543614,8.76255889561,0.0,8.76255889561
 07/17  16:00:00,1569.42967986,46.8153729373,436.876596561,0.0,448.566543614,448.566543614,15.3726048574,0.0,15.3726048574
 07/17  17:00:00,1456.6112113,41.7667689017,441.969927762,0.0,348.885089477,398.725816546,6.56406636112,0.0,6.56406636112
 07/17  18:00:00,1261.49214872,35.2138418998,452.768805201,0.0,249.203635341,299.044362409,6.55509571165,0.0,6.55509571165
 07/17  19:00:00,1241.75678574,32.3468554456,460.34735222,0.0,249.203635341,299.044362409,4.36948552031,0.0,4.36948552031
 07/17  20:00:00,1126.0861956,29.6657574342,471.248197989,0.0,149.522181205,249.203635341,6.5479025603,0.0,6.5479025603
 07/17  21:00:00,1130.40461018,29.4417890163,474.607773614,0.0,149.522181205,249.203635341,2.19045706833,0.0,2.19045706833
 07/17  22:00:00,349.356535896,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875436758,0.0,2.18875436758
 07/17  23:00:00,299.991776784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867166787,0.0,2.18867166787
 07/17  24:00:00,287.769578817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858969067,0.0,2.18858969067
 07/18  01:00:00,287.769576579,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,287.769576645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874122504,0.0,2.18874122504
 07/18  03:00:00,287.76957708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865674604,0.0,2.18865674604
 07/18  04:00:00,458.236144856,1.19577496448,117.726498205,0.0,24.9203635341,199.362908273,2.18876378094,0.0,2.18876378094
 07/18  05:00:00,349.357798012,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036087573,0.0,2.19036087573
 07/18  06:00:00,979.514173817,36.4710562747,484.484607832,0.0,49.8407270682,199.362908273,2.19660533869,0.00661797199938,2.18998736669
 07/18  07:00:00,1081.49552368,29.7282452081,477.621531712,0.0,149.522181205,199.362908273,6.55163052047,0.0,6.55163052047
 07/18  08:00:00,1608.86461296,38.7823850409,447.681741397,0.0,448.566543614,448.566543614,10.9553441207,0.0,10.9553441207
 07/18  09:00:00,1569.64089093,44.0512318551,439.854496568,0.0,448.566543614,448.566543614,10.9623013218,0.0,10.9623013218
 07/18  10:00:00,1524.56929763,45.8837963387,441.838721236,0.0,448.566543614,448.566543614,13.1565427912,0.0,13.1565427912
 07/18  11:00:00,1525.43032956,44.6085181624,443.971647673,0.0,448.566543614,448.566543614,13.1866190494,0.0,13.1866190494
 07/18  12:00:00,1474.04892748,39.7097910462,447.325488969,0.0,448.566543614,398.725816546,17.6275699317,0.0,17.6275699317
