Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/18  13:00:00,1527.28921831,45.9783415334,444.526611876,0.0,448.566543614,448.566543614,17.6114761893,0.0,17.6114761893
 07/18  14:00:00,1528.89968268,47.0697557852,445.727646882,0.0,448.566543614,448.566543614,10.950576023,0.0,10.950576023
 07/18  15:00:00,1532.15017143,50.5134480426,446.208198582,0.0,448.566543614,448.566543614,8.76284543038,0.0,8.76284543038
 07/18  16:00:00,1586.70180029,54.3494939231,449.069897158,0.0,448.566543614,448.566543614,15.3691157348,0.0,15.3691157348
 07/18  17:00:00,1467.63327665,48.076001787,448.927203525,0.0,348.885089477,398.725816546,6.56420585425,0.0,6.56420585425
 07/18  18:00:00,1261.15639395,38.8386929113,449.001689872,0.0,249.203635341,299.044362409,6.55522159191,0.0,6.55522159191
 07/18  19:00:00,1236.20905536,35.8904269091,451.256055686,0.0,249.203635341,299.044362409,6.54396979832,0.0,6.54396979832
 07/18  20:00:00,1117.1843871,30.8415122384,461.170640982,0.0,149.522181205,249.203635341,4.37168479559,0.0,4.37168479559
 07/18  21:00:00,1122.66922478,29.5513026626,466.762877262,0.0,149.522181205,249.203635341,2.19049185158,0.0,2.19049185158
 07/18  22:00:00,467.167456272,0.797183309655,90.7989824933,0.0,49.8407270682,199.362908273,2.1887104895,0.0,2.1887104895
 07/18  23:00:00,629.919708946,12.1846259427,266.232820676,0.0,24.9203635341,199.362908273,2.18875271621,0.0,2.18875271621
 07/18  24:00:00,404.293394407,1.19577496448,76.0060083925,0.0,24.9203635341,199.362908273,2.18848449963,0.0,2.18848449963
 07/19  01:00:00,287.769574956,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769574937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876743388,0.0,2.18876743388
 07/19  03:00:00,287.769575361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868022532,0.0,2.18868022532
 07/19  04:00:00,339.932557416,0.398591654827,26.4348442797,0.0,24.9203635341,199.362908273,2.18859291002,0.0,2.18859291002
 07/19  05:00:00,431.158884079,0.797183309655,54.7892043443,0.0,49.8407270682,199.362908273,2.19059446392,0.0,2.19059446392
 07/19  06:00:00,983.237856779,37.7468641488,486.932490017,0.0,49.8407270682,199.362908273,2.19001540509,0.0,2.19001540509
 07/19  07:00:00,1080.503384,29.441180467,476.916463842,0.0,149.522181205,199.362908273,6.55077835909,0.0,6.55077835909
 07/19  08:00:00,1610.75260074,37.2150617936,451.137064672,0.0,448.566543614,448.566543614,10.95514349,0.0,10.95514349
 07/19  09:00:00,1567.22137182,44.3326236652,437.153597692,0.0,448.566543614,448.566543614,10.9620102626,0.0,10.9620102626
 07/19  10:00:00,1520.4057912,47.0614285705,436.49759546,0.0,448.566543614,448.566543614,13.156065899,0.0,13.156065899
 07/19  11:00:00,1524.56618222,46.3653833017,441.350652274,0.0,448.566543614,448.566543614,13.1859492812,0.0,13.1859492812
 07/19  12:00:00,1474.14592379,41.0930759836,446.039219031,0.0,448.566543614,398.725816546,17.6264186879,0.0,17.6264186879
 07/19  13:00:00,1529.16355773,47.4399624822,445.254298463,0.0,448.566543614,448.566543614,17.6101540776,0.0,17.6101540776
 07/19  14:00:00,1529.2190011,48.7250211118,444.678860112,0.0,448.566543614,448.566543614,10.9507103382,0.0,10.9507103382
 07/19  15:00:00,1530.48251075,51.183962603,443.640461291,0.0,448.566543614,448.566543614,8.76213773921,0.0,8.76213773921
 07/19  16:00:00,1581.68283029,53.7641417446,443.858870503,0.0,448.566543614,448.566543614,13.1782129411,0.0,13.1782129411
 07/19  17:00:00,1463.48399072,47.427452013,444.332820422,0.0,348.885089477,398.725816546,8.74545321619,0.0,8.74545321619
 07/19  18:00:00,1260.53239122,38.2829309149,448.812435752,0.0,249.203635341,299.044362409,6.55462044151,0.0,6.55462044151
 07/19  19:00:00,1236.47696818,36.103805209,451.310595534,0.0,249.203635341,299.044362409,4.36916552145,0.0,4.36916552145
 07/19  20:00:00,1117.03158188,30.9639877229,460.895365274,0.0,149.522181205,249.203635341,6.54808470465,0.0,6.54808470465
 07/19  21:00:00,1124.28093476,29.6635071351,468.262385416,0.0,149.522181205,249.203635341,2.19028498649,0.0,2.19028498649
 07/19  22:00:00,522.904089881,5.51159702482,137.292991203,0.0,49.8407270682,199.362908273,2.18870215051,0.0,2.18870215051
 07/19  23:00:00,544.802721289,5.63850421932,177.482495026,0.0,24.9203635341,199.362908273,2.18873382985,0.0,2.18873382985
 07/19  24:00:00,653.245885115,12.1846259427,288.669001485,0.0,24.9203635341,199.362908273,2.18872522361,0.0,2.18872522361
 07/20  01:00:00,402.400079713,1.19577496448,74.1126974037,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  02:00:00,287.769573641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871232119,0.0,2.18871232119
 07/20  03:00:00,287.769573919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870037389,0.0,2.18870037389
 07/20  04:00:00,299.99177176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861042965,0.0,2.18861042965
 07/20  05:00:00,349.357792666,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050821115,0.0,2.19050821115
 07/20  06:00:00,983.238157747,37.807810932,486.871555087,0.0,49.8407270682,199.362908273,2.59586465814,0.406344169925,2.18952048821
 07/20  07:00:00,1084.51980403,29.441180467,480.932889064,0.0,149.522181205,199.362908273,6.55084539171,0.0,6.55084539171
 07/20  08:00:00,1611.74997087,36.1528285241,453.196680408,0.0,448.566543614,448.566543614,10.9539560575,0.0,10.9539560575
 07/20  09:00:00,1567.4772624,39.8231616624,441.918964388,0.0,448.566543614,448.566543614,10.9637101472,0.0,10.9637101472
 07/20  10:00:00,1518.21085091,41.7301778091,439.633914404,0.0,448.566543614,448.566543614,13.1541470658,0.0,13.1541470658
 07/20  11:00:00,1520.04038661,44.2577482558,438.932512109,0.0,448.566543614,448.566543614,13.1837872721,0.0,13.1837872721
 07/20  12:00:00,1472.51057696,40.2799389482,445.217023772,0.0,448.566543614,398.725816546,17.6257968404,0.0,17.6257968404
 07/20  13:00:00,1527.18866052,46.1431098361,444.456603296,0.0,448.566543614,448.566543614,17.6114599486,0.0,17.6114599486
 07/20  14:00:00,1528.79020765,47.3154672171,445.864827493,0.0,448.566543614,448.566543614,8.76482189048,0.0,8.76482189048
 07/20  15:00:00,1527.90100907,48.0032793824,444.064443947,0.0,448.566543614,448.566543614,10.9479820385,0.0,10.9479820385
 07/20  16:00:00,1573.50570222,46.6694508468,441.453488396,0.0,448.566543614,448.566543614,13.1754351133,0.0,13.1754351133
 07/20  17:00:00,1456.28998508,40.1567473924,443.259910282,0.0,348.885089477,398.725816546,8.74594162698,0.0,8.74594162698
 07/20  18:00:00,1261.07538137,33.348035362,454.25998866,0.0,249.203635341,299.044362409,6.55599315401,0.0,6.55599315401
 07/20  19:00:00,1237.65027218,32.877650272,455.710060475,0.0,249.203635341,299.044362409,4.36957288189,0.0,4.36957288189
 07/20  20:00:00,1117.23580225,29.8546296949,462.208949816,0.0,149.522181205,249.203635341,6.54745770851,0.0,6.54745770851
 07/20  21:00:00,1121.99287224,29.4429711031,466.194861011,0.0,149.522181205,249.203635341,2.19055815928,0.0,2.19055815928
 07/20  22:00:00,349.356530742,0.0,0.0,0.0,49.8407270682,199.362908273,2.18861218906,0.0,2.18861218906
 07/20  23:00:00,299.991771196,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  24:00:00,287.769573361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875901819,0.0,2.18875901819
 07/21  01:00:00,287.769572215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866621973,0.0,2.18866621973
 07/21  02:00:00,287.769572479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857393416,0.0,2.18857393416
 07/21  03:00:00,465.116867804,1.19577496448,136.82936916,0.0,24.9203635341,199.362908273,2.18871973942,0.0,2.18871973942
 07/21  04:00:00,299.991769725,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886259836,0.0,2.1886259836
 07/21  05:00:00,349.357790561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040156336,0.0,2.19040156336
 07/21  06:00:00,975.326910642,38.1192626541,478.64914703,0.0,49.8407270682,199.362908273,2.19386766537,0.00416794450949,2.18969972086
 07/21  07:00:00,1078.59305275,29.441180467,475.006145716,0.0,149.522181205,199.362908273,6.55099556158,0.0,6.55099556158
 07/21  08:00:00,1617.48873496,35.5912194111,459.497062237,0.0,448.566543614,448.566543614,10.9535686101,0.0,10.9535686101
 07/21  09:00:00,1573.95619912,38.0987596501,450.122320984,0.0,448.566543614,448.566543614,10.9641565383,0.0,10.9641565383
 07/21  10:00:00,1519.97289366,39.4337663295,443.692368882,0.0,448.566543614,448.566543614,10.964416734,0.0,10.964416734
 07/21  11:00:00,1519.53455818,40.5083851968,442.176063475,0.0,448.566543614,448.566543614,15.3787836089,0.0,15.3787836089
 07/21  12:00:00,1473.73026318,36.4339202533,450.282747876,0.0,448.566543614,398.725816546,17.6255491117,0.0,17.6255491117
 07/21  13:00:00,1519.93028341,40.9687268925,442.108502575,0.0,448.566543614,448.566543614,15.4097880834,0.0,15.4097880834
 07/21  14:00:00,1518.0177693,41.5200630078,439.65305633,0.0,448.566543614,448.566543614,10.9509748715,0.0,10.9509748715
 07/21  15:00:00,1518.02948589,42.0491745909,439.136085833,0.0,448.566543614,448.566543614,10.9475407646,0.0,10.9475407646
 07/21  16:00:00,1567.53249417,41.8444139102,439.950439143,0.0,448.566543614,448.566543614,13.1713530579,0.0,13.1713530579
 07/21  17:00:00,1459.5782154,36.1510257558,450.552698769,0.0,348.885089477,398.725816546,8.74440214326,0.0,8.74440214326
 07/21  18:00:00,1281.57166093,29.7958965219,478.266287193,0.0,249.203635341,299.044362409,6.55399732919,0.0,6.55399732919
 07/21  19:00:00,1267.0205684,29.4507860689,488.507224091,0.0,249.203635341,299.044362409,4.36954544069,0.0,4.36954544069
 07/21  20:00:00,1150.96671393,29.441180467,496.346720777,0.0,149.522181205,249.203635341,13.5652868522,9.19346366014,4.37182319202
 07/21  21:00:00,1141.67815651,29.441180467,485.860245904,0.0,149.522181205,249.203635341,32.844244717,30.2405644151,2.60368030187
 07/21  22:00:00,349.356528822,0.0,0.0,0.0,49.8407270682,199.362908273,1.7756612481,0.0,1.7756612481
 07/21  23:00:00,299.991770106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866807307,0.0,2.18866807307
 07/21  24:00:00,287.769572546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857544163,0.0,2.18857544163
 07/22  01:00:00,237.928843888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871610957,0.0,2.18871610957
 07/22  02:00:00,237.928843411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862140828,0.0,2.18862140828
 07/22  03:00:00,237.928843149,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.151041455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852659797,0.0,2.18852659797
 07/22  05:00:00,274.596697758,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904068153,0.0,2.1904068153
 07/22  06:00:00,953.95450015,33.2005922694,462.170697283,0.0,49.8407270682,199.362908273,36.6467387648,34.4567844391,2.18995432571
 07/22  07:00:00,961.944217597,29.441180467,458.019960579,0.0,49.8407270682,199.362908273,35.2782190497,30.913636104,4.36458294577
 07/22  08:00:00,1214.92231674,29.4412576093,461.803556511,0.0,249.203635341,249.203635341,20.0990342465,15.7296425529,4.36939169365
 07/22  09:00:00,1197.56500515,29.7808380125,480.776439522,0.0,249.203635341,249.203635341,14.3339853686,7.77892248752,6.55506288106
 07/22  10:00:00,1159.92160393,29.8728027797,491.935023294,0.0,249.203635341,249.203635341,8.30738732641,1.75648272522,6.55090460119
 07/22  11:00:00,1164.4260209,29.4451112949,496.865954125,0.0,249.203635341,249.203635341,7.61283815712,1.05490041027,6.55793774685
 07/22  12:00:00,1162.16050092,29.6167185528,494.430440689,0.0,249.203635341,249.203635341,7.1160208113,0.562893519002,6.5531272923
 07/22  13:00:00,1161.0865503,29.9688552315,493.005040572,0.0,249.203635341,249.203635341,6.7379765737,0.187631518305,6.55034505539
 07/22  14:00:00,915.538797279,29.6319813535,496.999487641,0.0,74.7610906023,174.442544739,4.54664408063,0.177207708416,4.36943637222
 07/22  15:00:00,916.041533618,29.4716883926,497.66348339,0.0,74.7610906023,174.442544739,4.36721581623,0.0,4.36721581623
 07/22  16:00:00,958.541953763,29.441180467,491.305200437,0.0,74.7610906023,174.442544739,4.36835063423,0.0,4.36835063423
 07/22  17:00:00,915.803488174,29.441180467,486.664173501,0.0,24.9203635341,149.522181205,2.18994432411,0.0,2.18994432411
 07/22  18:00:00,616.01286219,13.9053863211,245.841662395,0.0,24.9203635341,149.522181205,2.18993991674,0.0,2.18993991674
 07/22  19:00:00,544.839492612,10.7925047556,200.95551665,0.0,24.9203635341,149.522181205,2.18993341284,0.0,2.18993341284
 07/22  20:00:00,297.854068853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992560192,0.0,2.18992560192
 07/22  21:00:00,299.041513612,0.0,0.0,0.0,24.9203635341,149.522181205,4.3621460178,0.0,4.3621460178
 07/22  22:00:00,274.595437004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874670421,0.0,2.18874670421
 07/22  23:00:00,250.151040857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  24:00:00,237.928843297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865169508,0.0,2.18865169508
 07/23  01:00:00,237.928422659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809280385,0.0,2.18809280385
 07/23  02:00:00,237.928422367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810593441,0.0,2.18810593441
 07/23  03:00:00,237.928421628,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  04:00:00,250.150620485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811892182,0.0,2.18811892182
 07/23  05:00:00,274.596275438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995353533,0.0,2.18995353533
 07/23  06:00:00,280.765473882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808532789,0.0,2.18808532789
 07/23  07:00:00,296.666201784,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,762.206785926,20.5785355656,354.630318949,0.0,24.9203635341,149.522181205,2.18809894382,0.0,2.18809894382
 07/23  09:00:00,706.946880598,18.8257470146,333.853296162,0.0,24.9203635341,149.522181205,2.18811181256,0.0,2.18811181256
 07/23  10:00:00,734.141771231,23.5852516961,400.912152423,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  11:00:00,638.289096891,18.4248954988,327.818688337,0.0,24.9203635341,149.522181205,2.18932865971,0.0,2.18932865971
 07/23  12:00:00,638.98129419,16.285521204,319.553220007,0.0,24.9203635341,149.522181205,2.18934666777,0.0,2.18934666777
 07/23  13:00:00,576.566867222,14.7895081288,277.291869962,0.0,24.9203635341,149.522181205,4.36191502303,0.0,4.36191502303
 07/23  14:00:00,628.772845217,15.7707236786,315.289438252,0.0,24.9203635341,149.522181205,2.1893320891,0.0,2.1893320891
 07/23  15:00:00,607.605853803,11.8275869884,296.641078134,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,797.026227044,22.3778629733,416.766343395,0.0,24.9203635341,149.522181205,2.18809882724,0.0,2.18809882724
 07/23  17:00:00,798.571740444,19.2579297771,387.964760575,0.0,24.9203635341,149.522181205,2.1881115821,0.0,2.1881115821
 07/23  18:00:00,848.305398343,23.2489072039,429.829714542,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,765.253068269,18.996170181,379.783753732,0.0,24.9203635341,149.522181205,2.1881243145,0.0,2.1881243145
 07/23  20:00:00,623.180092944,12.5832175976,249.784945083,0.0,24.9203635341,149.522181205,2.1880980235,0.0,2.1880980235
 07/23  21:00:00,299.040671105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969884032,0.0,2.18969884032
 07/23  22:00:00,274.595014994,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  23:00:00,250.150620217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810239278,0.0,2.18810239278
 07/23  24:00:00,237.928422688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811504371,0.0,2.18811504371
 07/24  01:00:00,287.769567593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855075768,0.0,2.18855075768
 07/24  02:00:00,287.769567476,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  03:00:00,287.769567959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868738977,0.0,2.18868738977
 07/24  04:00:00,299.991766022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858815025,0.0,2.18858815025
 07/24  05:00:00,349.357783523,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034246846,0.0,2.19034246846
 07/24  06:00:00,945.268671927,31.8284673721,454.87829259,0.0,49.8407270682,199.362908273,6.95870850213,4.76883155037,2.18987695176
 07/24  07:00:00,1052.33881048,29.441180467,448.780184412,0.0,149.522181205,199.362908273,14.7093614688,8.15814848172,6.55121298705
 07/24  08:00:00,1629.92820154,29.7604419347,477.767337639,0.0,448.566543614,448.566543614,10.953770851,0.0,10.953770851
 07/24  09:00:00,1598.13083684,31.8575723585,480.538172096,0.0,448.566543614,448.566543614,10.9618065525,0.0,10.9618065525
 07/24  10:00:00,1533.06625727,34.598874879,461.62066925,0.0,448.566543614,448.566543614,13.1533959868,0.0,13.1533959868
 07/24  11:00:00,1527.99001903,35.6441980214,455.495749389,0.0,448.566543614,448.566543614,13.1824199837,0.0,13.1824199837
 07/24  12:00:00,1483.81957957,32.8159748955,463.990056286,0.0,448.566543614,398.725816546,17.6253644153,0.0,17.6253644153
 07/24  13:00:00,1526.33997653,38.4092252215,451.077736529,0.0,448.566543614,448.566543614,15.4384983003,0.0,15.4384983003
 07/24  14:00:00,1523.35242013,39.6315128575,446.876287339,0.0,448.566543614,448.566543614,10.9221341893,0.0,10.9221341893
 07/24  15:00:00,1519.35184406,41.367833685,441.13981397,0.0,448.566543614,448.566543614,10.947083424,0.0,10.947083424
 07/24  16:00:00,1566.65874039,44.8379333223,436.083205247,0.0,448.566543614,448.566543614,13.1720145653,0.0,13.1720145653
 07/24  17:00:00,1455.29413644,40.7275833527,441.692083191,0.0,348.885089477,398.725816546,8.74487949975,0.0,8.74487949975
 07/24  18:00:00,1263.85208056,34.7826157617,455.560005992,0.0,249.203635341,299.044362409,6.55430726346,0.0,6.55430726346
 07/24  19:00:00,1251.50910882,31.9786995305,470.467862784,0.0,249.203635341,299.044362409,4.36910067838,0.0,4.36910067838
 07/24  20:00:00,1142.34899187,29.4730884649,487.703699707,0.0,149.522181205,249.203635341,4.37162142076,0.0,4.37162142076
 07/24  21:00:00,1150.97983115,29.441180467,495.183619572,0.0,149.522181205,249.203635341,4.36065529848,0.0,4.36065529848
 07/24  22:00:00,349.356524411,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/24  23:00:00,299.991765807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851588333,0.0,2.18851588333
 07/24  24:00:00,287.769568229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865233652,0.0,2.18865233652
 07/25  01:00:00,287.769566986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855025547,0.0,2.18855025547
 07/25  02:00:00,287.769566609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868458334,0.0,2.18868458334
 07/25  03:00:00,287.769566158,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  04:00:00,299.991764324,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885833353,0.0,2.1885833353
 07/25  05:00:00,349.357782051,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044794746,0.0,2.19044794746
 07/25  06:00:00,981.42018335,35.7952766168,487.066232049,0.0,49.8407270682,199.362908273,4.61605842349,0.256441754646,4.35961666885
 07/25  07:00:00,1089.94442395,29.4450912321,486.35362716,0.0,149.522181205,199.362908273,4.3743465812,0.0,4.3743465812
 07/25  08:00:00,1614.4792754,35.9647750471,456.114084189,0.0,448.566543614,448.566543614,10.952534418,0.0,10.952534418
 07/25  09:00:00,1566.82653589,41.6156911534,439.475763967,0.0,448.566543614,448.566543614,10.9607015274,0.0,10.9607015274
 07/25  10:00:00,1520.0928587,43.6854607395,439.560696758,0.0,448.566543614,448.566543614,13.1558428841,0.0,13.1558428841
 07/25  11:00:00,1523.41444593,44.1384737626,442.425906467,0.0,448.566543614,448.566543614,13.1847934488,0.0,13.1847934488
 07/25  12:00:00,1473.37594064,40.0198603733,446.342551428,0.0,448.566543614,398.725816546,17.6233936082,0.0,17.6233936082
 07/25  13:00:00,1526.48669699,45.6695247985,443.987312552,0.0,448.566543614,448.566543614,17.6107235283,0.0,17.6107235283
 07/25  14:00:00,1526.73118007,46.0872901114,443.94075188,0.0,448.566543614,448.566543614,8.7645030987,0.0,8.7645030987
 07/25  15:00:00,1526.84188009,46.267638783,443.9537064,0.0,448.566543614,448.566543614,10.9472976864,0.0,10.9472976864
 07/25  16:00:00,1579.30927277,47.2897395926,447.632516717,0.0,448.566543614,448.566543614,13.1738011634,0.0,13.1738011634
 07/25  17:00:00,1462.62228145,41.9625639799,448.808226252,0.0,348.885089477,398.725816546,8.74494951201,0.0,8.74494951201
 07/25  18:00:00,1262.59822603,33.1606772301,455.947999782,0.0,249.203635341,299.044362409,6.55517335442,0.0,6.55517335442
 07/25  19:00:00,1242.13248053,31.2482530562,461.82168616,0.0,249.203635341,299.044362409,4.36902780115,0.0,4.36902780115
 07/25  20:00:00,1123.25441829,29.5371610272,468.54505686,0.0,149.522181205,249.203635341,6.17502622682,0.0,6.17502622682
 07/25  21:00:00,1127.48037168,29.441180467,471.684161872,0.0,149.522181205,249.203635341,2.5617316863,0.0,2.5617316863
 07/25  22:00:00,349.356523276,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855531952,0.0,2.18855531952
 07/25  23:00:00,299.991764017,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,287.769566708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868931724,0.0,2.18868931724
 07/26  01:00:00,287.76956576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858560905,0.0,2.18858560905
 07/26  02:00:00,287.76956576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871763879,0.0,2.18871763879
 07/26  03:00:00,287.769565255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861450126,0.0,2.18861450126
 07/26  04:00:00,299.991762767,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  05:00:00,349.357780234,0.0,0.0,0.0,49.8407270682,199.362908273,4.36073406621,0.0,4.36073406621
 07/26  06:00:00,985.1113595,37.836865954,488.71600281,0.0,49.8407270682,199.362908273,2.19244932205,0.00250189739841,2.18994742466
 07/26  07:00:00,1079.52722763,29.441180467,475.940344918,0.0,149.522181205,199.362908273,4.37403212358,0.0,4.37403212358
 07/26  08:00:00,1611.74596132,35.5843657095,453.761188377,0.0,448.566543614,448.566543614,10.9536685598,0.0,10.9536685598
 07/26  09:00:00,1568.13794238,39.146779495,443.2560951,0.0,448.566543614,448.566543614,13.1494830473,0.0,13.1494830473
 07/26  10:00:00,1522.04991943,40.9642058796,444.239016438,0.0,448.566543614,448.566543614,10.9671113948,0.0,10.9671113948
 07/26  11:00:00,1525.88343406,42.7272555453,446.549378402,0.0,448.566543614,448.566543614,15.3806135991,0.0,15.3806135991
 07/26  12:00:00,1475.28749681,39.3319102597,449.196901995,0.0,448.566543614,398.725816546,15.4216321937,0.0,15.4216321937
 07/26  13:00:00,1526.43487243,44.4595929272,445.171094815,0.0,448.566543614,448.566543614,17.607326814,0.0,17.607326814
 07/26  14:00:00,1530.38752313,45.6971180298,449.117386286,0.0,448.566543614,448.566543614,10.9490123557,0.0,10.9490123557
 07/26  15:00:00,1540.93828052,46.7527646209,460.646653956,0.0,448.566543614,448.566543614,8.76183342309,0.0,8.76183342309
 07/26  16:00:00,1604.3723755,51.1845259408,469.881734172,0.0,448.566543614,448.566543614,13.17451321,0.0,13.17451321
 07/26  17:00:00,1484.14978809,46.5148107348,466.900737194,0.0,348.885089477,398.725816546,8.74440733539,0.0,8.74440733539
 07/26  18:00:00,1269.82603828,37.0230454628,463.363650207,0.0,249.203635341,299.044362409,6.55550911243,0.0,6.55550911243
 07/26  19:00:00,1240.26895125,33.786891117,457.876715884,0.0,249.203635341,299.044362409,4.36924688288,0.0,4.36924688288
 07/26  20:00:00,1116.43788591,30.0137489702,461.251941669,0.0,149.522181205,249.203635341,6.54681719802,0.0,6.54681719802
 07/26  21:00:00,1118.51290455,29.4659774887,462.691899935,0.0,149.522181205,249.203635341,2.19036655595,0.0,2.19036655595
 07/26  22:00:00,349.356522327,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865997225,0.0,2.18865997225
 07/26  23:00:00,503.553535742,1.19577496448,163.043790944,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  24:00:00,287.769565448,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886749724,0.0,2.1886749724
 07/27  01:00:00,287.769564646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868626339,0.0,2.18868626339
 07/27  02:00:00,287.769564664,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885814007,0.0,2.1885814007
 07/27  03:00:00,287.769564401,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887113024,0.0,2.1887113024
 07/27  04:00:00,299.991761651,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,517.818885353,1.19577496448,127.943188653,0.0,49.8407270682,199.362908273,4.36099165458,0.0,4.36099165458
 07/27  06:00:00,973.717919779,37.9153937979,477.244038859,0.0,49.8407270682,199.362908273,2.18972125798,0.0,2.18972125798
 07/27  07:00:00,1086.77638852,29.441180467,483.189510213,0.0,149.522181205,199.362908273,4.3733835634,0.0,4.3733835634
 07/27  08:00:00,1611.87510128,37.5643206691,451.910380809,0.0,448.566543614,448.566543614,10.9524995846,0.0,10.9524995846
 07/27  09:00:00,1566.92526283,41.0144326791,440.175771994,0.0,448.566543614,448.566543614,13.149754784,0.0,13.149754784
 07/27  10:00:00,1518.15029108,42.7493569261,438.554244195,0.0,448.566543614,448.566543614,10.9656528578,0.0,10.9656528578
 07/27  11:00:00,1519.2177101,44.321107342,438.04655538,0.0,448.566543614,448.566543614,15.3807095535,0.0,15.3807095535
 07/27  12:00:00,1470.26038619,40.5827315947,442.66415668,0.0,448.566543614,398.725816546,15.421562885,0.0,15.421562885
 07/27  13:00:00,1520.8203102,46.2000942298,437.767240209,0.0,448.566543614,448.566543614,17.6071299976,0.0,17.6071299976
 07/27  14:00:00,1517.73995592,47.1756568304,433.719705591,0.0,448.566543614,448.566543614,10.9488986511,0.0,10.9488986511
 07/27  15:00:00,1518.84644041,48.7989303995,433.203333632,0.0,448.566543614,448.566543614,8.76170377301,0.0,8.76170377301
 07/27  16:00:00,1574.22384919,50.6198955985,437.990576048,0.0,448.566543614,448.566543614,13.1741946272,0.0,13.1741946272
 07/27  17:00:00,1463.13514228,45.0482233791,446.027643041,0.0,348.885089477,398.725816546,8.74521402822,0.0,8.74521402822
 07/27  18:00:00,1261.90584093,35.1343584595,453.555130697,0.0,249.203635341,299.044362409,6.55534916514,0.0,6.55534916514
 07/27  19:00:00,1238.56178379,31.6526922651,457.846557869,0.0,249.203635341,299.044362409,4.36914081886,0.0,4.36914081886
 07/27  20:00:00,1117.13083253,29.6700880525,462.288552647,0.0,149.522181205,249.203635341,6.54651437692,0.0,6.54651437692
 07/27  21:00:00,1120.33894079,29.441180467,464.542734856,0.0,149.522181205,249.203635341,2.19030951078,0.0,2.19030951078
 07/27  22:00:00,349.356521091,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860340763,0.0,2.18860340763
 07/27  23:00:00,299.991761689,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769564423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840842376,0.0,2.18840842376
 07/28  01:00:00,287.769563588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862602311,0.0,2.18862602311
 07/28  02:00:00,287.769563642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851945572,0.0,2.18851945572
 07/28  03:00:00,287.769563184,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886476066,0.0,2.1886476066
 07/28  04:00:00,484.026983769,1.19577496448,143.51728048,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,349.357776756,0.0,0.0,0.0,49.8407270682,199.362908273,4.3607801022,0.0,4.3607801022
 07/28  06:00:00,978.769199772,38.5139496667,481.696764198,0.0,49.8407270682,199.362908273,2.18965070104,0.0,2.18965070104
 07/28  07:00:00,1077.10485149,29.441180467,473.517976897,0.0,149.522181205,199.362908273,4.3740224638,0.0,4.3740224638
 07/28  08:00:00,1608.25369825,38.0953028887,447.75800231,0.0,448.566543614,448.566543614,10.9549443672,0.0,10.9549443672
 07/28  09:00:00,1569.3106029,43.8339687453,439.741583344,0.0,448.566543614,448.566543614,13.1490506089,0.0,13.1490506089
 07/28  10:00:00,1525.8826445,47.5034193027,441.808146191,0.0,448.566543614,448.566543614,10.9666162542,0.0,10.9666162542
 07/28  11:00:00,1529.28823224,47.8206370693,445.885211216,0.0,448.566543614,448.566543614,13.185080569,0.0,13.185080569
 07/28  12:00:00,1476.57460704,42.2350169395,448.229257357,0.0,448.566543614,398.725816546,17.6231429592,0.0,17.6231429592
 07/28  13:00:00,1530.95084194,48.2634837508,446.562614982,0.0,448.566543614,448.566543614,17.6078843738,0.0,17.6078843738
 07/28  14:00:00,1535.29518917,49.5417370262,451.227740095,0.0,448.566543614,448.566543614,8.76280299418,0.0,8.76280299418
 07/28  15:00:00,1548.88752522,51.0103096335,464.662427024,0.0,448.566543614,448.566543614,10.9468402414,0.0,10.9468402414
 07/28  16:00:00,1610.83194216,55.9552179906,469.323175411,0.0,448.566543614,448.566543614,13.1728653214,0.0,13.1728653214
 07/28  17:00:00,1480.44947697,43.4769247121,465.876709306,0.0,348.885089477,398.725816546,8.74437657261,0.0,8.74437657261
 07/28  18:00:00,1264.24190873,33.4415160474,460.072541123,0.0,249.203635341,299.044362409,6.55470804412,0.0,6.55470804412
 07/28  19:00:00,1244.78471754,31.0206211903,464.793758601,0.0,249.203635341,299.044362409,4.36871847667,0.0,4.36871847667
 07/28  20:00:00,1129.97379445,29.4686708383,475.332935644,0.0,149.522181205,249.203635341,4.37146391248,0.0,4.37146391248
 07/28  21:00:00,1129.82884817,29.441180467,474.03264369,0.0,149.522181205,249.203635341,4.36088619394,0.0,4.36088619394
 07/28  22:00:00,349.356519902,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/28  23:00:00,299.991760981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862814283,0.0,2.18862814283
 07/28  24:00:00,287.769563665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852137038,0.0,2.18852137038
 07/29  01:00:00,237.928835657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864731644,0.0,2.18864731644
 07/29  02:00:00,237.92883543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853920528,0.0,2.18853920528
 07/29  03:00:00,237.928834872,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  04:00:00,250.151032788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866551749,0.0,2.18866551749
 07/29  05:00:00,274.596684797,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051347293,0.0,2.19051347293
 07/29  06:00:00,977.700489953,34.8925205689,475.705657247,0.0,49.8407270682,199.362908273,4.58400465304,0.224336915239,4.3596677378
 07/29  07:00:00,994.631737002,29.4632133228,490.705522616,0.0,49.8407270682,199.362908273,5.14048545129,2.94830163583,2.19218381546
 07/29  08:00:00,1233.70610157,30.9990014841,479.040795453,0.0,249.203635341,249.203635341,4.51887047624,0.150116191329,4.36875428491
 07/29  09:00:00,1189.77339962,31.7627830691,471.008502254,0.0,249.203635341,249.203635341,6.55484401557,0.0,6.55484401557
 07/29  10:00:00,1132.21797456,31.8164114234,462.289076596,0.0,249.203635341,249.203635341,6.55058012513,0.0,6.55058012513
 07/29  11:00:00,1128.36989887,31.1719673013,459.083771016,0.0,249.203635341,249.203635341,6.55740194319,0.0,6.55740194319
 07/29  12:00:00,1128.50898266,30.8798403106,459.516237675,0.0,249.203635341,249.203635341,6.55249366985,0.0,6.55249366985
 07/29  13:00:00,1126.56080618,31.4787119271,456.969606078,0.0,249.203635341,249.203635341,6.55040366665,0.0,6.55040366665
 07/29  14:00:00,878.929418441,30.6434563477,459.37878587,0.0,74.7610906023,174.442544739,4.36889726359,0.0,4.36889726359
 07/29  15:00:00,881.26636882,30.4877309478,461.872297853,0.0,74.7610906023,174.442544739,4.36691936769,0.0,4.36691936769
 07/29  16:00:00,930.545890341,31.6287954772,461.12154531,0.0,74.7610906023,174.442544739,4.36769851212,0.0,4.36769851212
 07/29  17:00:00,891.431907338,32.2101955208,459.523589139,0.0,24.9203635341,149.522181205,2.18933430544,0.0,2.18933430544
 07/29  18:00:00,823.166087017,21.7671066003,425.820723578,0.0,24.9203635341,149.522181205,2.18977297656,0.0,2.18977297656
 07/29  19:00:00,734.779326478,18.9066891325,374.962467033,0.0,24.9203635341,149.522181205,2.18991140761,0.0,2.18991140761
 07/29  20:00:00,694.478362764,14.6559914821,312.976518751,0.0,24.9203635341,149.522181205,2.18994186709,0.0,2.18994186709
 07/29  21:00:00,338.392259804,0.398591654827,25.8448228757,0.0,24.9203635341,149.522181205,4.36217091455,0.0,4.36217091455
 07/29  22:00:00,274.595428262,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  23:00:00,250.151032937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859776364,0.0,2.18859776364
 07/29  24:00:00,237.92883564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872375225,0.0,2.18872375225
 07/30  01:00:00,237.928416415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807680908,0.0,2.18807680908
 07/30  02:00:00,237.928415346,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  03:00:00,237.928416191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807694072,0.0,2.18807694072
 07/30  04:00:00,250.150614229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807699596,0.0,2.18807699596
 07/30  05:00:00,274.596264395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980678765,0.0,2.18980678765
 07/30  06:00:00,289.309133442,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,819.237332304,20.1338830432,414.482312471,0.0,24.9203635341,149.522181205,2.18808227447,0.0,2.18808227447
 07/30  08:00:00,841.822500134,19.6747434231,429.792108199,0.0,24.9203635341,149.522181205,2.18809532021,0.0,2.18809532021
 07/30  09:00:00,852.136377073,23.0118171296,470.182929634,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,762.426609912,19.7350467594,436.181958115,0.0,24.9203635341,149.522181205,2.18808221037,0.0,2.18808221037
 07/30  11:00:00,813.683115716,22.8767723097,480.956262432,0.0,24.9203635341,149.522181205,2.18927467182,0.0,2.18927467182
 07/30  12:00:00,772.522601586,19.3735196235,446.683386636,0.0,24.9203635341,149.522181205,2.18932056163,0.0,2.18932056163
 07/30  13:00:00,801.008805723,21.5081092618,470.50165757,0.0,24.9203635341,149.522181205,2.19115186049,0.0,2.19115186049
 07/30  14:00:00,677.691997032,15.9840924558,358.299083024,0.0,24.9203635341,149.522181205,2.18933448484,0.0,2.18933448484
 07/30  15:00:00,691.701322195,18.5843321607,378.082904421,0.0,24.9203635341,149.522181205,2.18808213686,0.0,2.18808213686
 07/30  16:00:00,772.65693341,19.2220788084,398.533448663,0.0,24.9203635341,149.522181205,2.18805610772,0.0,2.18805610772
 07/30  17:00:00,869.406511138,23.1669162452,450.613115086,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,790.186558944,19.2655919327,379.370410765,0.0,24.9203635341,149.522181205,2.18808205954,0.0,2.18808205954
 07/30  19:00:00,807.017567998,23.0709384013,413.046699348,0.0,24.9203635341,149.522181205,2.18808200997,0.0,2.18808200997
 07/30  20:00:00,439.449112844,5.10446344323,97.6720041327,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,299.040660191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987878772,0.0,2.18987878772
 07/30  22:00:00,274.595009695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805978848,0.0,2.18805978848
 07/30  23:00:00,250.150614264,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880596879,0.0,2.1880596879
 07/30  24:00:00,237.928415397,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,287.769560678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870887571,0.0,2.18870887571
 07/31  02:00:00,287.769560919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859806521,0.0,2.18859806521
 07/31  03:00:00,287.769560984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829769329,0.0,2.18829769329
 07/31  04:00:00,299.991758239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861024588,0.0,2.18861024588
 07/31  05:00:00,349.357772086,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034186798,0.0,2.19034186798
 07/31  06:00:00,926.877087728,32.5835759911,427.186744685,0.0,49.8407270682,199.362908273,8.63039950085,6.44103058698,2.18936891387
 07/31  07:00:00,1007.99494903,29.441180467,405.684865082,0.0,149.522181205,199.362908273,18.2598353211,11.7086456292,6.55118969198
 07/31  08:00:00,1594.38989009,31.0040964103,440.986160327,0.0,448.566543614,448.566543614,8.80750776896,0.0417020442145,8.76580572474
 07/31  09:00:00,1590.04996686,33.672829059,470.642107877,0.0,448.566543614,448.566543614,13.1502226146,0.0,13.1502226146
 07/31  10:00:00,1532.27675025,35.7556618672,459.674424577,0.0,448.566543614,448.566543614,10.9642979769,0.0,10.9642979769
 07/31  11:00:00,1532.16383875,36.6852038077,458.628622483,0.0,448.566543614,448.566543614,15.380184217,0.0,15.380184217
 07/31  12:00:00,1493.4235139,33.4952554243,472.91480448,0.0,448.566543614,398.725816546,15.4207750343,0.0,15.4207750343
 07/31  13:00:00,1532.68024832,38.8595029096,456.967809531,0.0,448.566543614,448.566543614,17.6058657325,0.0,17.6058657325
 07/31  14:00:00,1526.59446243,40.2693478726,449.480545997,0.0,448.566543614,448.566543614,10.9481339691,0.0,10.9481339691
 07/31  15:00:00,1522.8168746,41.3382030474,444.63452085,0.0,448.566543614,448.566543614,8.76095945447,0.0,8.76095945447
 07/31  16:00:00,1568.54099162,44.894476063,437.908977886,0.0,448.566543614,448.566543614,13.172663527,0.0,13.172663527
 07/31  17:00:00,1461.88440253,40.977252679,448.032719951,0.0,348.885089477,398.725816546,8.74426638438,0.0,8.74426638438
 07/31  18:00:00,1277.62724939,34.7358278902,469.381993098,0.0,249.203635341,299.044362409,6.55459740389,0.0,6.55459740389
 07/31  19:00:00,1263.97459118,32.2879885048,482.62407856,0.0,249.203635341,299.044362409,4.36864355808,0.0,4.36864355808
 07/31  20:00:00,1158.23523732,29.4892738764,495.030117711,0.0,149.522181205,249.203635341,4.37173355401,0.0,4.37173355401
 07/31  21:00:00,1147.18494872,29.441180467,491.388748707,0.0,149.522181205,249.203635341,4.36079565834,0.0,4.36079565834
 07/31  22:00:00,349.356517143,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,299.991758334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858162686,0.0,2.18858162686
 07/31  24:00:00,287.769561006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870454719,0.0,2.18870454719
 08/01  01:00:00,287.769560238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859201297,0.0,2.18859201297
 08/01  02:00:00,287.76956002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871372661,0.0,2.18871372661
 08/01  03:00:00,287.769559395,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.99175747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860167442,0.0,2.18860167442
 08/01  05:00:00,349.35777127,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044013532,0.0,2.19044013532
 08/01  06:00:00,969.807898466,33.9285576162,468.776838883,0.0,49.8407270682,199.362908273,4.85330579792,0.49373116997,4.35957462795
 08/01  07:00:00,1084.54661094,29.441180467,480.958310494,0.0,149.522181205,199.362908273,6.38272504239,2.00857592788,4.37414911451
 08/01  08:00:00,1625.95206163,34.4907633732,469.060930257,0.0,448.566543614,448.566543614,10.9529032378,0.0,10.9529032378
 08/01  09:00:00,1571.50929453,38.956306978,446.817956628,0.0,448.566543614,448.566543614,10.9607815455,0.0,10.9607815455
 08/01  10:00:00,1518.49138306,41.5145973473,440.130138221,0.0,448.566543614,448.566543614,13.1535057033,0.0,13.1535057033
 08/01  11:00:00,1519.48755768,41.8913176451,440.746242487,0.0,448.566543614,448.566543614,13.1817117221,0.0,13.1817117221
 08/01  12:00:00,1476.70493965,37.8880255751,451.803457152,0.0,448.566543614,398.725816546,17.6206600391,0.0,17.6206600391
 08/01  13:00:00,1521.4728675,43.3452687064,441.274673057,0.0,448.566543614,448.566543614,15.408581499,0.0,15.408581499
 08/01  14:00:00,1517.97834183,44.1777404784,436.956035864,0.0,448.566543614,448.566543614,10.9494759978,0.0,10.9494759978
 08/01  15:00:00,1516.87699868,45.1663616075,434.866492536,0.0,448.566543614,448.566543614,10.9462175806,0.0,10.9462175806
 08/01  16:00:00,1565.94088677,47.6671946267,432.536157024,0.0,448.566543614,448.566543614,13.1684297722,0.0,13.1684297722
 08/01  17:00:00,1454.21756709,43.9853725089,437.357768895,0.0,348.885089477,398.725816546,6.56325126961,0.0,6.56325126961
 08/01  18:00:00,1263.21184189,35.8125623734,453.889853517,0.0,249.203635341,299.044362409,6.555214338,0.0,6.555214338
 08/01  19:00:00,1246.2765439,32.7575761267,464.456446472,0.0,249.203635341,299.044362409,6.54320303947,0.0,6.54320303947
 08/01  20:00:00,1144.22283298,29.5305643059,480.976426569,0.0,149.522181205,249.203635341,4.37142044477,0.0,4.37142044477
 08/01  21:00:00,1149.82135374,29.441180467,494.025155916,0.0,149.522181205,249.203635341,2.19041271826,0.0,2.19041271826
 08/01  22:00:00,349.356517021,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887133392,0.0,2.1887133392
 08/01  23:00:00,299.991757916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860045649,0.0,2.18860045649
 08/01  24:00:00,287.76955994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848821123,0.0,2.18848821123
 08/02  01:00:00,287.769558659,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769558929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860823872,0.0,2.18860823872
 08/02  03:00:00,287.769559481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849507668,0.0,2.18849507668
 08/02  04:00:00,299.991757314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861575265,0.0,2.18861575265
 08/02  05:00:00,349.35776955,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045691291,0.0,2.19045691291
 08/02  06:00:00,986.708037429,34.8432572016,484.762415752,0.0,49.8407270682,199.362908273,2.4938247449,0.304042673788,2.18978207111
 08/02  07:00:00,1097.29653849,29.441180467,493.709511321,0.0,149.522181205,199.362908273,6.78446551206,0.233534653835,6.55093085822
 08/02  08:00:00,1625.11666687,33.4247823914,469.291523527,0.0,448.566543614,448.566543614,10.953090153,0.0,10.953090153
 08/02  09:00:00,1577.87983399,35.7633405387,456.381471055,0.0,448.566543614,448.566543614,10.9618126163,0.0,10.9618126163
 08/02  10:00:00,1524.21591478,37.1455509317,450.223708099,0.0,448.566543614,448.566543614,10.9629858279,0.0,10.9629858279
 08/02  11:00:00,1516.34736127,40.2422136963,439.255156528,0.0,448.566543614,448.566543614,15.3762492173,0.0,15.3762492173
 08/02  12:00:00,1470.72652073,38.2781659088,445.434911555,0.0,448.566543614,398.725816546,17.62146341,0.0,17.62146341
 08/02  13:00:00,1527.75894357,44.565878074,446.676822813,0.0,448.566543614,448.566543614,15.4052834057,0.0,15.4052834057
 08/02  14:00:00,1533.29567978,45.8281098157,452.636688266,0.0,448.566543614,448.566543614,10.9483931883,0.0,10.9483931883
 08/02  15:00:00,1539.2239916,47.5145579567,458.192872766,0.0,448.566543614,448.566543614,8.76089646329,0.0,8.76089646329
 08/02  16:00:00,1589.61849156,48.3604533918,459.341964394,0.0,448.566543614,448.566543614,13.1745179168,0.0,13.1745179168
 08/02  17:00:00,1466.39905756,40.3699462481,455.91080943,0.0,348.885089477,398.725816546,8.74435856202,0.0,8.74435856202
 08/02  18:00:00,1262.77656837,32.3948940226,457.34049544,0.0,249.203635341,299.044362409,6.55450732221,0.0,6.55450732221
 08/02  19:00:00,1239.39655815,31.1653577991,459.168683021,0.0,249.203635341,299.044362409,4.36922083363,0.0,4.36922083363
 08/02  20:00:00,1125.9196175,29.5455551991,462.658222116,0.0,149.522181205,249.203635341,6.54666837915,0.0,6.54666837915
 08/02  21:00:00,1122.07170512,29.441180467,466.27550761,0.0,149.522181205,249.203635341,2.19033146877,0.0,2.19033146877
 08/02  22:00:00,349.356516023,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862636806,0.0,2.18862636806
 08/02  23:00:00,299.991756514,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  24:00:00,287.769559201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851310563,0.0,2.18851310563
 08/03  01:00:00,287.769558928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863253041,0.0,2.18863253041
 08/03  02:00:00,287.769558973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851847394,0.0,2.18851847394
 08/03  03:00:00,287.769558538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863803551,0.0,2.18863803551
 08/03  04:00:00,299.991755912,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  05:00:00,349.357769265,0.0,0.0,0.0,49.8407270682,199.362908273,4.36071788789,0.0,4.36071788789
 08/03  06:00:00,989.700962393,36.7739136782,485.824122672,0.0,49.8407270682,199.362908273,3.27779231169,1.08786776994,2.18992454175
 08/03  07:00:00,1084.24656808,29.441180467,480.659711827,0.0,149.522181205,199.362908273,4.37383706335,0.0,4.37383706335
 08/03  08:00:00,1609.57756006,38.3113888551,448.865811982,0.0,448.566543614,448.566543614,10.9525641292,0.0,10.9525641292
 08/03  09:00:00,1567.01176348,44.6054165064,436.671328064,0.0,448.566543614,448.566543614,10.9602572321,0.0,10.9602572321
 08/03  10:00:00,1522.91675708,47.3350475795,438.735069684,0.0,448.566543614,448.566543614,13.1547348199,0.0,13.1547348199
 08/03  11:00:00,1526.64631519,46.9768352537,443.099933187,0.0,448.566543614,448.566543614,13.1828136932,0.0,13.1828136932
 08/03  12:00:00,1479.14644602,41.6112517841,451.634079376,0.0,448.566543614,398.725816546,17.6194823084,0.0,17.6194823084
 08/03  13:00:00,1549.87635269,47.8532138099,468.873111537,0.0,448.566543614,448.566543614,16.5719988597,0.0,16.5719988597
 08/03  14:00:00,1558.96402376,49.7932938658,473.272964091,0.0,448.566543614,448.566543614,9.79130628939,0.0,9.79130628939
 08/03  15:00:00,1570.90122602,58.0174567354,476.039633614,0.0,448.566543614,448.566543614,10.9454499224,0.0,10.9454499224
 08/03  16:00:00,1636.16407657,72.0867076167,478.339847362,0.0,448.566543614,448.566543614,13.1690208653,0.0,13.1690208653
 08/03  17:00:00,1512.50935217,62.2011783907,477.433752798,0.0,348.885089477,398.725816546,8.74407764079,0.0,8.74407764079
 08/03  18:00:00,1284.97308687,40.539681812,471.183110002,0.0,249.203635341,299.044362409,4.37599276434,0.0,4.37599276434
 08/03  19:00:00,1248.32694311,35.0433088002,468.913226827,0.0,249.203635341,299.044362409,6.54351960287,0.0,6.54351960287
 08/03  20:00:00,1126.71223516,30.3651528679,463.656698385,0.0,149.522181205,249.203635341,4.37159332482,0.0,4.37159332482
 08/03  21:00:00,1119.24342356,29.4911556448,463.397252354,0.0,149.522181205,249.203635341,2.19050301481,0.0,2.19050301481
 08/03  22:00:00,422.491574564,0.398591654827,59.6290534721,0.0,49.8407270682,199.362908273,2.18864847543,0.0,2.18864847543
 08/03  23:00:00,434.535796544,0.797183309655,107.532052708,0.0,24.9203635341,199.362908273,2.18868993329,0.0,2.18868993329
 08/03  24:00:00,610.835690421,12.3839217702,259.166874816,0.0,24.9203635341,199.362908273,2.18869225144,0.0,2.18869225144
 08/04  01:00:00,335.154102118,0.398591654827,33.8786000071,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,287.769557724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869263732,0.0,2.18869263732
 08/04  03:00:00,287.769558226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857777225,0.0,2.18857777225
 08/04  04:00:00,444.308498439,1.19577496448,103.798897227,0.0,24.9203635341,199.362908273,2.18869701533,0.0,2.18869701533
 08/04  05:00:00,349.357767941,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053332843,0.0,2.19053332843
 08/04  06:00:00,994.668504952,38.696636336,488.869723584,0.0,49.8407270682,199.362908273,2.18985884021,0.0,2.18985884021
 08/04  07:00:00,1071.60269116,29.8910156864,467.566000436,0.0,149.522181205,199.362908273,6.55113470231,0.0,6.55113470231
 08/04  08:00:00,1610.58586598,43.4267970037,444.816823305,0.0,448.566543614,448.566543614,10.9530558001,0.0,10.9530558001
 08/04  09:00:00,1582.67889821,48.5289657604,450.196168009,0.0,448.566543614,448.566543614,10.9619652607,0.0,10.9619652607
 08/04  10:00:00,1548.14860156,50.2975360646,464.681579974,0.0,448.566543614,448.566543614,10.9630747536,0.0,10.9630747536
 08/04  11:00:00,1560.3166214,50.6013422263,473.322622352,0.0,448.566543614,448.566543614,15.3752106984,0.0,15.3752106984
 08/04  12:00:00,1510.60554285,45.4554817877,478.136629689,0.0,448.566543614,398.725816546,17.621276101,0.0,17.621276101
 08/04  13:00:00,1577.80146541,58.264143892,482.684415901,0.0,448.566543614,448.566543614,15.4050181809,0.0,15.4050181809
 08/04  14:00:00,1590.94097325,68.0794788236,486.016943245,0.0,448.566543614,448.566543614,10.9482146404,0.0,10.9482146404
 08/04  15:00:00,1609.37702422,85.3695785738,487.163307525,0.0,448.566543614,448.566543614,8.76071801706,0.0,8.76071801706
