Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/04  16:00:00,1682.35953907,110.500140229,486.121878317,0.0,448.566543614,448.566543614,13.1741200113,0.0,13.1741200113
 08/04  17:00:00,1551.71353716,94.0930826495,484.746041681,0.0,348.885089477,398.725816546,8.74411804502,0.0,8.74411804502
 08/04  18:00:00,1305.71244514,53.4180345677,478.78499177,0.0,249.203635341,299.044362409,6.5552836125,0.0,6.5552836125
 08/04  19:00:00,1261.40334619,39.3513322206,473.061166817,0.0,249.203635341,299.044362409,4.36909114815,0.0,4.36909114815
 08/04  20:00:00,1130.50934755,30.9382709251,469.944168425,0.0,149.522181205,249.203635341,6.54645563145,0.0,6.54645563145
 08/04  21:00:00,1119.61185507,29.6477581327,464.26892182,0.0,149.522181205,249.203635341,2.19026307044,0.0,2.19026307044
 08/04  22:00:00,618.716145031,6.43401242578,218.844006696,0.0,49.8407270682,199.362908273,2.18869973786,0.0,2.18869973786
 08/04  23:00:00,604.729247543,5.63450629587,224.301110397,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,588.894889704,10.2202868948,242.316788804,0.0,24.9203635341,199.362908273,2.18867822857,0.0,2.18867822857
 08/05  01:00:00,378.343015067,1.19577496448,99.8963546273,0.0,24.9203635341,149.522181205,2.18867860278,0.0,2.18867860278
 08/05  02:00:00,237.928830923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867887759,0.0,2.18867887759
 08/05  03:00:00,237.928830394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856330974,0.0,2.18856330974
 08/05  04:00:00,250.151027946,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  05:00:00,274.596677265,0.0,0.0,0.0,24.9203635341,149.522181205,4.36055979,0.0,4.36055979
 08/05  06:00:00,992.844681886,38.040346451,487.702190765,0.0,49.8407270682,199.362908273,2.18984370859,0.0,2.18984370859
 08/05  07:00:00,977.912068556,29.4704443629,473.980747617,0.0,49.8407270682,199.362908273,2.19225928759,0.0,2.19225928759
 08/05  08:00:00,1216.34998093,31.5431782974,461.140619571,0.0,249.203635341,249.203635341,4.36886344184,0.0,4.36886344184
 08/05  09:00:00,1173.72733294,33.7089288754,453.016308639,0.0,249.203635341,249.203635341,6.55488245242,0.0,6.55488245242
 08/05  10:00:00,1125.68959361,34.7141845613,452.862940609,0.0,249.203635341,249.203635341,6.55055727875,0.0,6.55055727875
 08/05  11:00:00,1128.99065428,34.1006422311,456.775872932,0.0,249.203635341,249.203635341,6.5572630375,0.0,6.5572630375
 08/05  12:00:00,1131.82767324,33.8100324723,460.376103927,0.0,249.203635341,249.203635341,6.55230095623,0.0,6.55230095623
 08/05  13:00:00,1141.80749335,34.3587559374,472.044918961,0.0,249.203635341,249.203635341,6.55093847486,0.0,6.55093847486
 08/05  14:00:00,903.706236156,33.0829970928,486.172893942,0.0,74.7610906023,174.442544739,4.36870272363,0.0,4.36870272363
 08/05  15:00:00,905.333169832,32.9356450199,488.173679621,0.0,74.7610906023,174.442544739,4.36641932485,0.0,4.36641932485
 08/05  16:00:00,954.692489996,34.5676300218,486.951430491,0.0,74.7610906023,174.442544739,4.36744172706,0.0,4.36744172706
 08/05  17:00:00,912.194473966,34.533742061,482.02443568,0.0,24.9203635341,149.522181205,2.18983169025,0.0,2.18983169025
 08/05  18:00:00,826.728981138,21.7671640713,429.381789167,0.0,24.9203635341,149.522181205,2.1896455112,0.0,2.1896455112
 08/05  19:00:00,746.61573637,18.8651957149,386.840376917,0.0,24.9203635341,149.522181205,2.18990045712,0.0,2.18990045712
 08/05  20:00:00,787.598175524,17.325333113,388.324399114,0.0,24.9203635341,149.522181205,2.18990122767,0.0,2.18990122767
 08/05  21:00:00,698.085287235,9.82366164312,319.34566455,0.0,24.9203635341,149.522181205,4.36224194092,0.0,4.36224194092
 08/05  22:00:00,745.013681675,12.5746756708,368.081146447,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  23:00:00,250.151028626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867051555,0.0,2.18867051555
 08/05  24:00:00,382.780831781,1.19577496448,104.334162394,0.0,24.9203635341,149.522181205,2.18867128773,0.0,2.18867128773
 08/06  01:00:00,237.928412969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809697542,0.0,2.18809697542
 08/06  02:00:00,237.92841209,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928413191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809027054,0.0,2.18809027054
 08/06  04:00:00,250.150610716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808353808,0.0,2.18808353808
 08/06  05:00:00,274.596258823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991690713,0.0,2.18991690713
 08/06  06:00:00,289.309129937,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,738.106230705,16.9889934506,343.622836424,0.0,24.9203635341,149.522181205,2.18808762163,0.0,2.18808762163
 08/06  08:00:00,896.448612762,23.1465499205,477.669628123,0.0,24.9203635341,149.522181205,2.18810012599,0.0,2.18810012599
 08/06  09:00:00,803.548958091,19.4203335997,429.227221416,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  10:00:00,834.736693329,23.2630087725,501.39663944,0.0,24.9203635341,149.522181205,2.18807416683,0.0,2.18807416683
 08/06  11:00:00,766.712193254,19.366117641,441.332629116,0.0,24.9203635341,149.522181205,2.1893069714,0.0,2.1893069714
 08/06  12:00:00,848.086780917,23.0897592628,514.919141365,0.0,24.9203635341,149.522181205,2.18930459753,0.0,2.18930459753
 08/06  13:00:00,772.415119255,19.4094153988,446.991004535,0.0,24.9203635341,149.522181205,2.19111708937,0.0,2.19111708937
 08/06  14:00:00,847.605888996,23.2507150187,514.277293521,0.0,24.9203635341,149.522181205,2.1893037467,0.0,2.1893037467
 08/06  15:00:00,773.120202891,19.4564845078,447.651105492,0.0,24.9203635341,149.522181205,2.18766864502,0.0,2.18766864502
 08/06  16:00:00,896.174949552,23.3377743718,513.871338394,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,855.903166791,19.7375740514,444.597594628,0.0,24.9203635341,149.522181205,2.1880958221,0.0,2.1880958221
 08/06  18:00:00,930.260163959,23.3317924351,511.295940469,0.0,24.9203635341,149.522181205,2.18808908916,0.0,2.18808908916
 08/06  19:00:00,831.306977067,19.3199571281,444.863419025,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,923.552655944,21.1648359354,498.419932541,0.0,24.9203635341,149.522181205,2.1880436106,0.0,2.1880436106
 08/06  21:00:00,806.902816974,12.619279298,405.486347602,0.0,24.9203635341,149.522181205,2.18990850952,0.0,2.18990850952
 08/06  22:00:00,630.471237025,11.8089296688,281.309368874,0.0,24.9203635341,149.522181205,2.18809857773,0.0,2.18809857773
 08/06  23:00:00,475.173783584,2.13228524988,176.159652322,0.0,24.9203635341,149.522181205,2.18807914702,0.0,2.18807914702
 08/06  24:00:00,573.406750088,12.9818092524,270.981193484,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,423.948358285,1.19577496448,95.6609734367,0.0,24.9203635341,199.362908273,2.18864249183,0.0,2.18864249183
 08/07  02:00:00,287.769557411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852586117,0.0,2.18852586117
 08/07  03:00:00,426.667456518,1.19577496448,98.3800616212,0.0,24.9203635341,199.362908273,2.18864333728,0.0,2.18864333728
 08/07  04:00:00,299.99175436,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  05:00:00,349.357766775,0.0,0.0,0.0,49.8407270682,199.362908273,4.36071247859,0.0,4.36071247859
 08/07  06:00:00,1000.09931251,37.2645901466,495.732578503,0.0,49.8407270682,199.362908273,2.18991847489,0.0,2.18991847489
 08/07  07:00:00,1075.88602319,29.8400135904,471.90033969,0.0,149.522181205,199.362908273,4.37419691619,0.0,4.37419691619
 08/07  08:00:00,1609.26701102,36.4308629428,450.435799912,0.0,448.566543614,448.566543614,10.9523077108,0.0,10.9523077108
 08/07  09:00:00,1574.11343737,41.637378852,446.979953738,0.0,448.566543614,448.566543614,10.9599138773,0.0,10.9599138773
 08/07  10:00:00,1534.02797006,44.1364286941,455.191006717,0.0,448.566543614,448.566543614,13.1542024169,0.0,13.1542024169
 08/07  11:00:00,1546.01073998,44.5442814799,468.587055966,0.0,448.566543614,448.566543614,13.1821134555,0.0,13.1821134555
 08/07  12:00:00,1504.54339111,40.2889990257,481.056782803,0.0,448.566543614,398.725816546,17.6206739328,0.0,17.6206739328
 08/07  13:00:00,1570.61778693,50.378227432,483.403604136,0.0,448.566543614,448.566543614,15.4061216878,0.0,15.4061216878
 08/07  14:00:00,1580.91757656,58.056729005,486.016301624,0.0,448.566543614,448.566543614,10.9493427316,0.0,10.9493427316
 08/07  15:00:00,1590.57874486,69.0150322726,484.719586687,0.0,448.566543614,448.566543614,10.9459572669,0.0,10.9459572669
 08/07  16:00:00,1657.52324285,87.6032905835,484.182441464,0.0,448.566543614,448.566543614,13.1678155325,0.0,13.1678155325
 08/07  17:00:00,1530.98126356,75.585808098,482.521045051,0.0,348.885089477,398.725816546,6.56296951416,0.0,6.56296951416
 08/07  18:00:00,1299.24447044,47.0201077712,478.714949132,0.0,249.203635341,299.044362409,6.55490960263,0.0,6.55490960263
 08/07  19:00:00,1256.0686917,36.6801953898,471.58971529,0.0,249.203635341,299.044362409,6.54356042153,0.0,6.54356042153
 08/07  20:00:00,1126.72069458,30.9416683825,465.096942029,0.0,149.522181205,249.203635341,4.37117814125,0.0,4.37117814125
 08/07  21:00:00,1119.33478884,29.7122410805,463.267535095,0.0,149.522181205,249.203635341,2.19030090518,0.0,2.19030090518
 08/07  22:00:00,613.873020114,6.43401242578,214.019520871,0.0,49.8407270682,199.362908273,2.1886025446,0.0,2.1886025446
 08/07  23:00:00,618.650852396,5.93476266665,246.860852768,0.0,24.9203635341,199.362908273,2.18866116304,0.0,2.18866116304
 08/07  24:00:00,699.685998273,12.4237809356,327.005570358,0.0,24.9203635341,199.362908273,2.1886611372,0.0,2.1886611372
 08/08  01:00:00,331.98177219,0.398591654827,30.7062746452,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,379.932365469,0.797183309655,65.1509184395,0.0,24.9203635341,199.362908273,2.188484448,0.0,2.188484448
 08/08  03:00:00,334.774948886,0.398591654827,33.4994445041,0.0,24.9203635341,199.362908273,2.18867956725,0.0,2.18867956725
 08/08  04:00:00,299.991754992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848390934,0.0,2.18848390934
 08/08  05:00:00,349.357765747,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031574283,0.0,2.19031574283
 08/08  06:00:00,995.805404463,38.7495979247,489.953663252,0.0,49.8407270682,199.362908273,2.1897969128,0.0,2.1897969128
 08/08  07:00:00,1071.01762199,29.901472696,466.970480024,0.0,149.522181205,199.362908273,6.55054457151,0.0,6.55054457151
 08/08  08:00:00,1610.95032785,42.5133678583,446.065613156,0.0,448.566543614,448.566543614,10.9517608323,0.0,10.9517608323
 08/08  09:00:00,1581.49840202,48.0591805742,449.169103005,0.0,448.566543614,448.566543614,10.9621493999,0.0,10.9621493999
 08/08  10:00:00,1544.73838024,49.863137985,461.775982827,0.0,448.566543614,448.566543614,10.9632567058,0.0,10.9632567058
 08/08  11:00:00,1554.11173733,49.4086109738,470.446047931,0.0,448.566543614,448.566543614,15.3769934857,0.0,15.3769934857
 08/08  12:00:00,1502.68733441,44.1538068515,472.462431213,0.0,448.566543614,398.725816546,15.4183678835,0.0,15.4183678835
 08/08  13:00:00,1571.82924146,56.6804263936,478.295920984,0.0,448.566543614,448.566543614,17.6054067645,0.0,17.6054067645
 08/08  14:00:00,1582.5801608,63.9448090652,481.790808361,0.0,448.566543614,448.566543614,10.9478760068,0.0,10.9478760068
 08/08  15:00:00,1595.06890281,76.9244112263,481.300365364,0.0,448.566543614,448.566543614,8.76062683196,0.0,8.76062683196
 08/08  16:00:00,1661.12096,95.0716751184,480.311780627,0.0,448.566543614,448.566543614,13.1717562841,0.0,13.1717562841
 08/08  17:00:00,1523.22919735,75.3289306427,475.025855634,0.0,348.885089477,398.725816546,8.74371414032,0.0,8.74371414032
 08/08  18:00:00,1282.47905321,43.5703749911,465.433335799,0.0,249.203635341,299.044362409,6.55414355853,0.0,6.55414355853
 08/08  19:00:00,1245.59856678,36.8963428703,463.850240369,0.0,249.203635341,299.044362409,4.36897490602,0.0,4.36897490602
 08/08  20:00:00,1124.12769522,30.8080151601,460.371739947,0.0,149.522181205,249.203635341,4.37101684734,0.0,4.37101684734
 08/08  21:00:00,1118.38529529,29.6589573557,462.371324322,0.0,149.522181205,249.203635341,4.36047023667,0.0,4.36047023667
 08/08  22:00:00,607.168567675,6.43401242578,207.304245404,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/08  23:00:00,588.273522003,5.688984491,221.228545342,0.0,24.9203635341,199.362908273,2.18869855456,0.0,2.18869855456
 08/08  24:00:00,642.348929821,10.9547849084,282.104362467,0.0,24.9203635341,199.362908273,2.18825458547,0.0,2.18825458547
 08/09  01:00:00,331.33848733,0.398591654827,30.0629893022,0.0,24.9203635341,199.362908273,2.18864971462,0.0,2.18864971462
 08/09  02:00:00,424.516186984,1.19577496448,96.2287948683,0.0,24.9203635341,199.362908273,2.18864998191,0.0,2.18864998191
 08/09  03:00:00,287.769556313,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  04:00:00,299.991754664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864862392,0.0,2.18864862392
 08/09  05:00:00,349.357766069,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024162069,0.0,2.19024162069
 08/09  06:00:00,995.449892417,39.2326331768,489.115115741,0.0,49.8407270682,199.362908273,2.18989705602,0.0,2.18989705602
 08/09  07:00:00,1072.46357206,29.8103822988,468.507521304,0.0,149.522181205,199.362908273,6.55073721184,0.0,6.55073721184
 08/09  08:00:00,1608.93079742,43.5298834533,443.000568653,0.0,448.566543614,448.566543614,10.9513288975,0.0,10.9513288975
 08/09  09:00:00,1578.83012792,49.0117619079,445.006214655,0.0,448.566543614,448.566543614,10.9606491831,0.0,10.9606491831
 08/09  10:00:00,1539.97055662,50.6576472895,455.671387919,0.0,448.566543614,448.566543614,13.1512536469,0.0,13.1512536469
 08/09  11:00:00,1545.72583184,50.1687042768,463.050718253,0.0,448.566543614,448.566543614,13.1790789879,0.0,13.1790789879
 08/09  12:00:00,1494.92517236,45.2872527963,467.360954221,0.0,448.566543614,398.725816546,17.6207218084,0.0,17.6207218084
 08/09  13:00:00,1556.18563815,52.5200548802,469.593960531,0.0,448.566543614,448.566543614,15.4069993927,0.0,15.4069993927
 08/09  14:00:00,1556.27146775,54.6490724472,464.808004565,0.0,448.566543614,448.566543614,10.9482393097,0.0,10.9482393097
 08/09  15:00:00,1556.75363113,57.4910531551,462.418450204,0.0,448.566543614,448.566543614,8.76043290039,0.0,8.76043290039
 08/09  16:00:00,1613.92242608,64.2310973551,463.953809213,0.0,448.566543614,448.566543614,13.1757101657,0.0,13.1757101657
 08/09  17:00:00,1491.12793972,54.5221158218,463.731424243,0.0,348.885089477,398.725816546,8.74400988324,0.0,8.74400988324
 08/09  18:00:00,1271.0955748,40.7902730625,460.888911355,0.0,249.203635341,299.044362409,6.55337231611,0.0,6.55337231611
 08/09  19:00:00,1239.66214961,36.5662583096,455.410106833,0.0,249.203635341,299.044362409,4.36894688221,0.0,4.36894688221
 08/09  20:00:00,1132.98185771,30.6015730945,460.120786325,0.0,149.522181205,249.203635341,6.54716475656,0.0,6.54716475656
 08/09  21:00:00,1118.88503339,29.6320689195,462.897951555,0.0,149.522181205,249.203635341,2.19050073861,0.0,2.19050073861
 08/09  22:00:00,530.762984949,5.51159702482,145.184237039,0.0,49.8407270682,199.362908273,2.18870367822,0.0,2.18870367822
 08/09  23:00:00,581.397455466,5.86166751844,205.995587543,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  24:00:00,595.60012286,11.2736582322,246.91036261,0.0,24.9203635341,199.362908273,2.18867963762,0.0,2.18867963762
 08/10  01:00:00,489.49157568,1.95297903969,146.920676445,0.0,24.9203635341,199.362908273,2.18856141941,0.0,2.18856141941
 08/10  02:00:00,328.929313089,0.378602037603,27.69137966,0.0,24.9203635341,199.362908273,2.18867805552,0.0,2.18867805552
 08/10  03:00:00,617.498911506,11.7860342879,266.427985232,0.0,24.9203635341,199.362908273,2.18870124741,0.0,2.18870124741
 08/10  04:00:00,433.542326162,1.19577496448,93.0327423058,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  05:00:00,349.357766264,0.0,0.0,0.0,49.8407270682,199.362908273,4.3610123863,0.0,4.3610123863
 08/10  06:00:00,1009.98795228,37.923422667,496.41872005,0.0,49.8407270682,199.362908273,2.18975377232,0.0,2.18975377232
 08/10  07:00:00,1081.47888025,29.441180467,477.892031115,0.0,149.522181205,199.362908273,4.37328395021,0.0,4.37328395021
 08/10  08:00:00,1610.81403612,35.9253215659,452.488367916,0.0,448.566543614,448.566543614,10.9530133174,0.0,10.9530133174
 08/10  09:00:00,1568.12933495,39.5027354327,442.891597572,0.0,448.566543614,448.566543614,13.1480442805,0.0,13.1480442805
 08/10  10:00:00,1521.46802796,41.591822502,443.029578442,0.0,448.566543614,448.566543614,10.965363452,0.0,10.965363452
 08/10  11:00:00,1524.86701572,43.5748069867,444.555841383,0.0,448.566543614,448.566543614,13.1829015587,0.0,13.1829015587
 08/10  12:00:00,1473.64929212,39.9687848764,446.745363303,0.0,448.566543614,398.725816546,17.6192514841,0.0,17.6192514841
 08/10  13:00:00,1521.2646282,44.3787818031,440.032952231,0.0,448.566543614,448.566543614,16.8376000932,0.0,16.8376000932
 08/10  14:00:00,1519.10302254,44.4915064129,437.766972955,0.0,448.566543614,448.566543614,9.52658591181,0.0,9.52658591181
 08/10  15:00:00,1519.05058052,44.4226980744,437.783759163,0.0,448.566543614,448.566543614,10.9452690766,0.0,10.9452690766
 08/10  16:00:00,1567.18415381,44.0575214907,437.389126908,0.0,448.566543614,448.566543614,13.1684116999,0.0,13.1684116999
 08/10  17:00:00,1460.32177552,37.6158442589,449.831520898,0.0,348.885089477,398.725816546,6.56327604145,0.0,6.56327604145
 08/10  18:00:00,1277.23487363,30.5593478836,473.166112431,0.0,249.203635341,299.044362409,6.5552105739,0.0,6.5552105739
 08/10  19:00:00,1267.42812828,29.6094368202,488.756179956,0.0,249.203635341,299.044362409,6.54321887414,0.0,6.54321887414
 08/10  20:00:00,1162.05864856,29.441180467,490.35784281,0.0,149.522181205,249.203635341,4.54905535988,0.177692618394,4.37136274149
 08/10  21:00:00,1125.39632007,29.441180467,469.594885963,0.0,149.522181205,249.203635341,9.50071885171,7.31032157339,2.19039727833
 08/10  22:00:00,349.356513882,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869847526,0.0,2.18869847526
 08/10  23:00:00,299.991754774,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885806168,0.0,2.1885806168
 08/10  24:00:00,287.769556761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869643896,0.0,2.18869643896
 08/11  01:00:00,287.769556204,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  02:00:00,287.769556528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857940366,0.0,2.18857940366
 08/11  03:00:00,287.769557064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869530543,0.0,2.18869530543
 08/11  04:00:00,299.991754868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857822045,0.0,2.18857822045
 08/11  05:00:00,349.357765612,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040965381,0.0,2.19040965381
 08/11  06:00:00,936.807298388,33.9056460781,427.235117556,0.0,49.8407270682,199.362908273,31.0975984758,28.9078660407,2.18973243516
 08/11  07:00:00,992.060987743,29.441180467,390.178766582,0.0,149.522181205,199.362908273,34.8997400082,28.3486415832,6.55109842492
 08/11  08:00:00,1555.13875661,34.1768260902,398.858621937,0.0,448.566543614,448.566543614,13.2653560886,2.31288123469,10.9524748539
 08/11  09:00:00,1562.73633397,37.853708433,439.147206026,0.0,448.566543614,448.566543614,11.5408059311,0.579767992888,10.9610379382
 08/11  10:00:00,1534.94447359,39.5752535554,458.52256836,0.0,448.566543614,448.566543614,10.9845666244,0.0208549932122,10.9637116312
 08/11  11:00:00,1535.96051853,39.9383172067,459.172229827,0.0,448.566543614,448.566543614,15.3775892956,0.0,15.3775892956
 08/11  12:00:00,1487.68819082,36.2324557948,464.442322063,0.0,448.566543614,398.725816546,15.4189839022,0.0,15.4189839022
 08/11  13:00:00,1533.49413114,41.9081290235,454.73311055,0.0,448.566543614,448.566543614,17.6060590112,0.0,17.6060590112
 08/11  14:00:00,1529.93116851,42.9544572154,450.132168866,0.0,448.566543614,448.566543614,10.948285931,0.0,10.948285931
 08/11  15:00:00,1527.71747644,43.667479841,447.205870217,0.0,448.566543614,448.566543614,8.76095606772,0.0,8.76095606772
 08/11  16:00:00,1573.84832445,44.5321139341,443.578706188,0.0,448.566543614,448.566543614,13.1722421879,0.0,13.1722421879
 08/11  17:00:00,1469.25650108,39.517613512,456.864478015,0.0,348.885089477,398.725816546,8.74402350788,0.0,8.74402350788
 08/11  18:00:00,1283.60275693,30.9703346777,479.123010169,0.0,249.203635341,299.044362409,6.55437582274,0.0,6.55437582274
 08/11  19:00:00,1250.57424709,29.774498169,471.73723609,0.0,249.203635341,299.044362409,4.36849419186,0.0,4.36849419186
 08/11  20:00:00,1121.53655457,29.441180467,449.83587502,0.0,149.522181205,249.203635341,4.37117742099,0.0,4.37117742099
 08/11  21:00:00,1083.77532359,29.441180467,427.983045771,0.0,149.522181205,249.203635341,4.8142639182,0.453640267085,4.36062365111
 08/11  22:00:00,349.356513282,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,299.991754668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849383918,0.0,2.18849383918
 08/11  24:00:00,287.769557137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861000542,0.0,2.18861000542
 08/12  01:00:00,237.928830235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849314261,0.0,2.18849314261
 08/12  02:00:00,237.928829716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860949295,0.0,2.18860949295
 08/12  03:00:00,237.928829332,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  04:00:00,250.151027658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849254348,0.0,2.18849254348
 08/12  05:00:00,274.596675691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031928979,0.0,2.19031928979
 08/12  06:00:00,895.653095419,33.1981510591,386.781427386,0.0,49.8407270682,199.362908273,40.8412172063,38.6513050342,2.1899121721
 08/12  07:00:00,858.759082588,29.441180467,358.993887789,0.0,49.8407270682,199.362908273,39.2783135053,34.9138437973,4.36446970796
 08/12  08:00:00,1131.09246226,30.5082489676,379.700208015,0.0,249.203635341,249.203635341,24.1669061238,19.7980430881,4.36886303572
 08/12  09:00:00,1124.41107335,31.613069006,406.353756019,0.0,249.203635341,249.203635341,19.1237049743,12.569813178,6.55389179626
 08/12  10:00:00,1091.7250987,31.3844771133,422.223191918,0.0,249.203635341,249.203635341,13.4743780257,6.92401255509,6.55036547061
 08/12  11:00:00,1091.46266562,29.9309891032,423.480494532,0.0,249.203635341,249.203635341,9.34343506124,2.78622327718,6.55721178406
 08/12  12:00:00,1099.63349162,29.6586217549,432.113561696,0.0,249.203635341,249.203635341,7.72862595885,1.17650814513,6.55211781372
 08/12  13:00:00,1117.6616609,30.2669604683,449.287144386,0.0,249.203635341,249.203635341,7.08054244075,0.52984768932,6.55069475143
 08/12  14:00:00,878.404751888,29.901256609,459.595894982,0.0,74.7610906023,174.442544739,4.98257256101,0.613289786891,4.36928277411
 08/12  15:00:00,890.154034443,29.5837941709,471.663914185,0.0,74.7610906023,174.442544739,4.36684278673,0.0,4.36684278673
 08/12  16:00:00,952.056611034,29.9421352563,484.318941883,0.0,74.7610906023,174.442544739,4.36792815379,0.0,4.36792815379
 08/12  17:00:00,919.71344581,30.8555837848,489.15974687,0.0,24.9203635341,149.522181205,2.18979672583,0.0,2.18979672583
 08/12  18:00:00,738.3799979,20.4786746464,346.037286496,0.0,24.9203635341,149.522181205,2.18992463458,0.0,2.18992463458
 08/12  19:00:00,669.689100762,18.2548777536,306.911819743,0.0,24.9203635341,149.522181205,2.18992504865,0.0,2.18992504865
 08/12  20:00:00,314.941382537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986045253,0.0,2.18986045253
 08/12  21:00:00,299.041488447,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104928762,0.0,2.19104928762
 08/12  22:00:00,274.595423381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866611773,0.0,2.18866611773
 08/12  23:00:00,250.151028028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854923182,0.0,2.18854923182
 08/12  24:00:00,237.928830155,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886654647,0.0,2.1886654647
 08/13  01:00:00,237.928411976,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  02:00:00,237.928412631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793618374,0.0,2.18793618374
 08/13  03:00:00,237.928413048,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879290548,0.0,2.1879290548
 08/13  04:00:00,250.150609746,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596258462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974569059,0.0,2.18974569059
 08/13  06:00:00,297.852797042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804776312,0.0,2.18804776312
 08/13  07:00:00,441.090528282,6.56056811407,112.127667008,0.0,24.9203635341,149.522181205,2.18804114034,0.0,2.18804114034
 08/13  08:00:00,746.033457483,19.2220788084,335.361243551,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,782.863956848,23.2488761695,400.854836704,0.0,24.9203635341,149.522181205,2.18807297739,0.0,2.18807297739
 08/13  10:00:00,681.385781622,19.3096536743,356.305865424,0.0,24.9203635341,149.522181205,2.18806587939,0.0,2.18806587939
 08/13  11:00:00,771.948147224,23.1064646815,439.10156157,0.0,24.9203635341,149.522181205,2.18927713593,0.0,2.18927713593
 08/13  12:00:00,712.777400676,17.7920133818,392.902718659,0.0,24.9203635341,149.522181205,2.18927436368,0.0,2.18927436368
 08/13  13:00:00,757.729157255,18.7113155831,433.093612539,0.0,24.9203635341,149.522181205,2.19109173558,0.0,2.19109173558
 08/13  14:00:00,768.672814351,17.2897449968,446.793955383,0.0,24.9203635341,149.522181205,2.18927245911,0.0,2.18927245911
 08/13  15:00:00,819.198595094,20.2355217301,491.28336241,0.0,24.9203635341,149.522181205,2.18809191279,0.0,2.18809191279
 08/13  16:00:00,855.215267651,19.2344300694,480.312828577,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,948.550618714,23.3444986354,529.215068694,0.0,24.9203635341,149.522181205,2.18808475387,0.0,2.18808475387
 08/13  18:00:00,896.035076592,19.3955760671,484.336853091,0.0,24.9203635341,149.522181205,2.18807760977,0.0,2.18807760977
 08/13  19:00:00,921.175172325,23.254809734,526.511058362,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  20:00:00,782.741525226,14.5305236106,367.484267438,0.0,24.9203635341,149.522181205,2.18807031067,0.0,2.18807031067
 08/13  21:00:00,376.903747603,0.797183309655,50.8512223705,0.0,24.9203635341,149.522181205,2.18985963603,0.0,2.18985963603
 08/13  22:00:00,356.696810275,0.797183309655,55.0899250074,0.0,24.9203635341,149.522181205,2.18807314159,0.0,2.18807314159
 08/13  23:00:00,292.431892298,0.398591654827,28.7753411379,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,237.928412805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798785303,0.0,2.18798785303
 08/14  01:00:00,287.769557739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851487329,0.0,2.18851487329
 08/14  02:00:00,287.769557296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863199418,0.0,2.18863199418
 08/14  03:00:00,287.769556862,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  04:00:00,299.991755138,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885157909,0.0,2.1885157909
 08/14  05:00:00,349.357767087,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034427038,0.0,2.19034427038
 08/14  06:00:00,956.49131639,32.3621525403,448.481882069,0.0,49.8407270682,199.362908273,4.24192407147,2.0520487556,2.18987531587
 08/14  07:00:00,1017.54080203,29.441180467,415.171650638,0.0,149.522181205,199.362908273,18.817588912,12.2665353376,6.5510535744
 08/14  08:00:00,1562.35141231,29.4441453777,411.249828729,0.0,448.566543614,448.566543614,10.9524296743,0.0,10.9524296743
 08/14  09:00:00,1528.31068667,29.5701067373,413.005567446,0.0,448.566543614,448.566543614,10.9597223142,0.0,10.9597223142
 08/14  10:00:00,1471.89337394,30.071478329,404.975265715,0.0,448.566543614,448.566543614,13.1520636607,0.0,13.1520636607
 08/14  11:00:00,1470.66235807,30.9273349838,402.885050848,0.0,448.566543614,448.566543614,13.1799788696,0.0,13.1799788696
 08/14  12:00:00,1413.77659362,29.4910023334,397.272161215,0.0,448.566543614,398.725816546,17.6203338265,0.0,17.6203338265
 08/14  13:00:00,1465.50957248,32.0789703013,396.577706579,0.0,448.566543614,448.566543614,15.405968334,0.0,15.405968334
 08/14  14:00:00,1464.36077737,32.850861535,394.665367671,0.0,448.566543614,448.566543614,10.9490825051,0.0,10.9490825051
 08/14  15:00:00,1460.66180196,33.2606372318,390.557033203,0.0,448.566543614,448.566543614,10.9456916224,0.0,10.9456916224
 08/14  16:00:00,1507.82271769,33.4694881065,388.615708375,0.0,448.566543614,448.566543614,13.1658924167,0.0,13.1658924167
 08/14  17:00:00,1391.25296736,30.5198113065,387.858505872,0.0,348.885089477,398.725816546,6.90519290177,0.342128330661,6.56306457111
 08/14  18:00:00,1190.50399411,29.441180467,387.554869915,0.0,249.203635341,299.044362409,21.3700642069,14.8161259918,6.55393821515
 08/14  19:00:00,1169.70228814,29.441180467,391.685217429,0.0,249.203635341,299.044362409,41.0744818173,36.7057936487,4.36868816865
 08/14  20:00:00,1062.33793626,29.441180467,391.748318901,0.0,149.522181205,249.203635341,75.0019221397,68.4548958192,6.54702632059
 08/14  21:00:00,1042.9775502,29.441180467,389.414407419,0.0,149.522181205,249.203635341,83.4085773309,81.2182401873,2.19033714359
 08/14  22:00:00,349.356514597,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851828268,0.0,2.18851828268
 08/14  23:00:00,299.991755064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863545153,0.0,2.18863545153
 08/14  24:00:00,287.76955683,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769557666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851982975,0.0,2.18851982975
 08/15  02:00:00,287.769558026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863755013,0.0,2.18863755013
 08/15  03:00:00,287.769558068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852189285,0.0,2.18852189285
 08/15  04:00:00,299.991755454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863965893,0.0,2.18863965893
 08/15  05:00:00,349.357767419,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036012302,0.0,2.19036012302
 08/15  06:00:00,903.427592318,32.8157428051,394.895594097,0.0,49.8407270682,199.362908273,100.497802117,98.3081578999,2.18964421722
 08/15  07:00:00,977.639510455,29.441180467,377.998655222,0.0,149.522181205,199.362908273,107.749769581,101.199462016,6.55030756522
 08/15  08:00:00,1522.06108131,29.5500861583,373.177976645,0.0,448.566543614,448.566543614,39.2666975746,30.5011713026,8.76552627208
 08/15  09:00:00,1492.60356703,30.2132116404,377.460181613,0.0,448.566543614,448.566543614,23.3152843654,10.165691578,13.1495927874
 08/15  10:00:00,1451.99346634,31.1287411326,384.032303284,0.0,448.566543614,448.566543614,13.2725072211,2.30738051673,10.9651267044
 08/15  11:00:00,1458.79126898,31.8974267246,390.043151998,0.0,448.566543614,448.566543614,16.3636921486,0.984553655459,15.3791384932
 08/15  12:00:00,1407.06954668,30.0008320889,390.054629239,0.0,448.566543614,398.725816546,16.3451716909,0.926151561567,15.4190201293
 08/15  13:00:00,1471.71413044,33.5438670522,401.317333441,0.0,448.566543614,448.566543614,17.6392125415,0.0333748989133,17.6058376426
 08/15  14:00:00,1484.4802709,34.4764887392,413.159232859,0.0,448.566543614,448.566543614,8.76326984303,0.0,8.76326984303
 08/15  15:00:00,1483.74599663,35.1778533081,411.724013234,0.0,448.566543614,448.566543614,10.9467582391,0.0,10.9467582391
 08/15  16:00:00,1539.80560739,35.2238361233,418.844259733,0.0,448.566543614,448.566543614,13.1704837563,0.0,13.1704837563
 08/15  17:00:00,1416.96474557,31.0495285612,413.040686497,0.0,348.885089477,398.725816546,8.90249751926,0.158530845938,8.74396667332
 08/15  18:00:00,1212.22615707,29.441180467,409.273039451,0.0,249.203635341,299.044362409,10.0702051451,3.5166767156,6.55352842955
 08/15  19:00:00,1200.85718205,29.441180467,422.338434025,0.0,249.203635341,299.044362409,25.3724083029,21.003206184,4.36920211884
 08/15  20:00:00,1095.85258958,29.441180467,424.224224458,0.0,149.522181205,249.203635341,60.7741906689,56.4028572841,4.37133338483
 08/15  21:00:00,1077.81518749,29.441180467,422.855003635,0.0,149.522181205,249.203635341,73.0931913134,70.9028099542,2.19038135927
 08/15  22:00:00,349.356514674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870903689,0.0,2.18870903689
 08/15  23:00:00,299.991755921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868556059,0.0,2.18868556059
 08/15  24:00:00,287.769558107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857000891,0.0,2.18857000891
 08/16  01:00:00,287.769558271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868878856,0.0,2.18868878856
 08/16  02:00:00,287.769557685,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,287.769558012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857383847,0.0,2.18857383847
 08/16  04:00:00,299.991756309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869224714,0.0,2.18869224714
 08/16  05:00:00,349.357768019,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040968093,0.0,2.19040968093
 08/16  06:00:00,940.180457309,33.0716367932,431.412844714,0.0,49.8407270682,199.362908273,72.1977335972,70.0082787112,2.18945488608
 08/16  07:00:00,1020.86381732,29.441180467,418.921194479,0.0,149.522181205,199.362908273,82.613779261,76.0635624076,6.5502168534
 08/16  08:00:00,1568.33872199,29.6385740347,417.206347532,0.0,448.566543614,448.566543614,26.7463306746,15.7937800277,10.9525506469
 08/16  09:00:00,1546.03869021,30.6558251293,429.645569496,0.0,448.566543614,448.566543614,14.1415928444,3.18000571032,10.9615871341
 08/16  10:00:00,1516.16161694,31.5828962585,447.731461812,0.0,448.566543614,448.566543614,12.5495228822,0.859681105137,11.689841777
 08/16  11:00:00,1540.81999422,33.1036226257,470.866351717,0.0,448.566543614,448.566543614,14.7029542719,0.0584250427956,14.6445292292
 08/16  12:00:00,1497.89092562,31.2227572184,479.654725219,0.0,448.566543614,398.725816546,17.6292609297,0.00834643605789,17.6209144936
 08/16  13:00:00,1534.68449549,36.0095936352,461.821998397,0.0,448.566543614,448.566543614,15.4067126149,0.0,15.4067126149
 08/16  14:00:00,1524.78204255,37.5653798087,450.372109641,0.0,448.566543614,448.566543614,10.9494310722,0.0,10.9494310722
 08/16  15:00:00,1520.14493802,38.3413150335,444.959487186,0.0,448.566543614,448.566543614,8.76099944368,0.0,8.76099944368
 08/16  16:00:00,1568.21512894,40.8525846126,441.625012901,0.0,448.566543614,448.566543614,13.1756596023,0.0,13.1756596023
 08/16  17:00:00,1457.19256578,37.7337246026,446.584432512,0.0,348.885089477,398.725816546,8.74396932188,0.0,8.74396932188
 08/16  18:00:00,1264.05168741,31.331361906,459.210909766,0.0,249.203635341,299.044362409,6.55335169223,0.0,6.55335169223
 08/16  19:00:00,1245.80905609,29.5020866804,467.244454011,0.0,249.203635341,299.044362409,4.36893534195,0.0,4.36893534195
 08/16  20:00:00,1142.28685131,29.441180467,470.584208462,0.0,149.522181205,249.203635341,9.28188555993,2.73434778312,6.54753777681
 08/16  21:00:00,1131.04344041,29.441180467,475.238441538,0.0,149.522181205,249.203635341,14.4778967408,12.2873961939,2.1905005469
 08/16  22:00:00,349.356515126,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856180316,0.0,2.18856180316
 08/16  23:00:00,299.991755522,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  24:00:00,287.769557777,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886802894,0.0,2.1886802894
 08/17  01:00:00,287.769558811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856627865,0.0,2.18856627865
 08/17  02:00:00,287.769559058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868556232,0.0,2.18868556232
 08/17  03:00:00,287.769558807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857141237,0.0,2.18857141237
 08/17  04:00:00,299.991756113,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  05:00:00,349.357769396,0.0,0.0,0.0,49.8407270682,199.362908273,4.36105114327,0.0,4.36105114327
 08/17  06:00:00,1006.78522008,35.1354636372,496.003480013,0.0,49.8407270682,199.362908273,2.83764784863,0.647870213578,2.18977763505
 08/17  07:00:00,1075.12720311,29.4439529516,471.537065497,0.0,149.522181205,199.362908273,5.08468593255,0.71049889715,4.3741870354
 08/17  08:00:00,1612.39263821,34.0710850189,455.921192576,0.0,448.566543614,448.566543614,10.951967639,0.0,10.951967639
 08/17  09:00:00,1571.45490471,39.0407056342,446.67918297,0.0,448.566543614,448.566543614,13.1486807293,0.0,13.1486807293
 08/17  10:00:00,1528.53373894,41.3664226754,450.956478014,0.0,448.566543614,448.566543614,10.9660253005,0.0,10.9660253005
 08/17  11:00:00,1533.37219097,41.8910579678,456.754905099,0.0,448.566543614,448.566543614,13.1838940109,0.0,13.1838940109
 08/17  12:00:00,1482.62918476,38.0805497839,459.746052428,0.0,448.566543614,398.725816546,17.6208352836,0.0,17.6208352836
 08/17  13:00:00,1547.6951726,44.611019646,469.868481257,0.0,448.566543614,448.566543614,17.6072894278,0.0,17.6072894278
 08/17  14:00:00,1557.2228559,45.6124670948,477.142885557,0.0,448.566543614,448.566543614,8.76287727414,0.0,8.76287727414
 08/17  15:00:00,1554.96265267,47.4326851441,470.706414908,0.0,448.566543614,448.566543614,10.9462951664,0.0,10.9462951664
 08/17  16:00:00,1601.45870273,51.4675986942,464.253583384,0.0,448.566543614,448.566543614,13.1700416514,0.0,13.1700416514
 08/17  17:00:00,1482.48078239,46.6276058538,465.559992437,0.0,348.885089477,398.725816546,8.74366803592,0.0,8.74366803592
 08/17  18:00:00,1271.45627494,37.5869493308,464.380537335,0.0,249.203635341,299.044362409,6.55331660787,0.0,6.55331660787
 08/17  19:00:00,1241.29789147,34.1842992779,458.750691044,0.0,249.203635341,299.044362409,4.36906236752,0.0,4.36906236752
 08/17  20:00:00,1143.04318943,29.7651930355,462.474824822,0.0,149.522181205,249.203635341,4.37156934803,0.0,4.37156934803
 08/17  21:00:00,1119.95938918,29.4557012213,464.14867194,0.0,149.522181205,249.203635341,2.19031406845,0.0,2.19031406845
 08/17  22:00:00,414.642319488,0.398591654827,51.779817158,0.0,49.8407270682,199.362908273,2.18868855591,0.0,2.18868855591
 08/17  23:00:00,418.664947283,0.797183309655,91.6612407807,0.0,24.9203635341,199.362908273,2.18851922216,0.0,2.18851922216
 08/17  24:00:00,287.769559062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850592543,0.0,2.18850592543
 08/18  01:00:00,287.769559183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862698784,0.0,2.18862698784
 08/18  02:00:00,287.769558781,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  03:00:00,342.617023975,0.398591654827,41.3414992658,0.0,24.9203635341,199.362908273,2.18851371577,0.0,2.18851371577
 08/18  04:00:00,403.881883062,0.797183309655,76.8782057711,0.0,24.9203635341,199.362908273,2.18868232208,0.0,2.18868232208
 08/18  05:00:00,349.35776973,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035570895,0.0,2.19035570895
 08/18  06:00:00,994.486497199,37.8596113364,480.98107232,0.0,49.8407270682,199.362908273,2.18988036523,0.0,2.18988036523
 08/18  07:00:00,1084.05064622,29.5583741543,480.346592545,0.0,149.522181205,199.362908273,6.55091051392,0.0,6.55091051392
 08/18  08:00:00,1608.34122488,40.8100743178,445.130789329,0.0,448.566543614,448.566543614,10.9526782266,0.0,10.9526782266
 08/18  09:00:00,1567.35893472,46.4686004316,435.155308981,0.0,448.566543614,448.566543614,10.9615531063,0.0,10.9615531063
 08/18  10:00:00,1523.55594879,48.1065490325,438.602747565,0.0,448.566543614,448.566543614,10.9626387201,0.0,10.9626387201
 08/18  11:00:00,1529.31715181,47.9114919494,445.405122296,0.0,448.566543614,448.566543614,15.3750982224,0.0,15.3750982224
 08/18  12:00:00,1482.20009956,43.0699433654,454.215109587,0.0,448.566543614,398.725816546,17.6212927806,0.0,17.6212927806
 08/18  13:00:00,1548.26194494,50.2459837965,464.687135382,0.0,448.566543614,448.566543614,15.4071441853,0.0,15.4071441853
 08/18  14:00:00,1556.18481905,50.8894618769,469.922870394,0.0,448.566543614,448.566543614,10.9497285353,0.0,10.9497285353
 08/18  15:00:00,1562.51116631,56.2274225003,469.439599392,0.0,448.566543614,448.566543614,8.76057157379,0.0,8.76057157379
 08/18  16:00:00,1621.99029727,65.6469080389,470.605847249,0.0,448.566543614,448.566543614,15.0491760622,0.0,15.0491760622
 08/18  17:00:00,1495.19942863,55.1649097993,467.160106427,0.0,348.885089477,398.725816546,6.8804044307,0.0,6.8804044307
 08/18  18:00:00,1276.68657356,39.9754018532,466.707633855,0.0,249.203635341,299.044362409,6.55403988863,0.0,6.55403988863
 08/18  19:00:00,1240.60011032,35.1382352204,458.69044002,0.0,249.203635341,299.044362409,4.36909750837,0.0,4.36909750837
 08/18  20:00:00,1141.98136678,30.3173563525,460.860836108,0.0,149.522181205,249.203635341,6.54697305619,0.0,6.54697305619
 08/18  21:00:00,1119.0038121,29.5829394293,463.065856108,0.0,149.522181205,249.203635341,2.19023181362,0.0,2.19023181362
 08/18  22:00:00,478.022060005,0.797183309655,101.653575362,0.0,49.8407270682,199.362908273,2.18869454519,0.0,2.18869454519
 08/18  23:00:00,730.786016028,12.5765543918,344.712756705,0.0,24.9203635341,199.362908273,2.18869022275,0.0,2.18869022275
 08/18  24:00:00,429.950966102,1.55438738486,113.53924766,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/19  01:00:00,566.173834698,12.9818092524,263.747857514,0.0,24.9203635341,149.522181205,2.18865503668,0.0,2.18865503668
 08/19  02:00:00,237.92883321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866044045,0.0,2.18866044045
 08/19  03:00:00,237.928833097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866437252,0.0,2.18866437252
 08/19  04:00:00,385.009491841,1.19577496448,94.3406289355,0.0,24.9203635341,149.522181205,2.18866985482,0.0,2.18866985482
 08/19  05:00:00,274.596680524,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028056659,0.0,2.19028056659
 08/19  06:00:00,1007.82727075,37.5252161722,494.656240456,0.0,49.8407270682,199.362908273,2.18988091844,0.0,2.18988091844
 08/19  07:00:00,981.081711574,29.6202115917,477.000618054,0.0,49.8407270682,199.362908273,2.19181999599,0.0,2.19181999599
 08/19  08:00:00,1216.18723613,32.2232230886,460.297823028,0.0,249.203635341,249.203635341,6.54336418407,0.0,6.54336418407
 08/19  09:00:00,1173.27068642,34.1166273419,452.151954318,0.0,249.203635341,249.203635341,6.55339823953,0.0,6.55339823953
 08/19  10:00:00,1124.68628478,34.5509155107,452.022891835,0.0,249.203635341,249.203635341,4.37435246837,0.0,4.37435246837
 08/19  11:00:00,1125.87059756,33.8802144811,453.87623286,0.0,249.203635341,249.203635341,8.73740171877,0.0,8.73740171877
 08/19  12:00:00,1128.3996712,33.8399362683,456.446839116,0.0,249.203635341,249.203635341,4.37564477638,0.0,4.37564477638
 08/19  13:00:00,1131.55129289,34.7386203906,459.136024736,0.0,249.203635341,249.203635341,6.55067201424,0.0,6.55067201424
 08/19  14:00:00,884.444352531,33.7381519584,462.513591553,0.0,74.7610906023,174.442544739,4.36896542197,0.0,4.36896542197
 08/19  15:00:00,886.461453863,33.2038765936,465.359214381,0.0,74.7610906023,174.442544739,4.36621666442,0.0,4.36621666442
 08/19  16:00:00,935.372862133,33.9227596535,464.412791968,0.0,74.7610906023,174.442544739,4.36837044143,0.0,4.36837044143
 08/19  17:00:00,895.312466849,32.7853380261,462.878222521,0.0,24.9203635341,149.522181205,2.18966150668,0.0,2.18966150668
 08/19  18:00:00,796.39904287,19.7686594347,405.636571941,0.0,24.9203635341,149.522181205,2.18992105879,0.0,2.18992105879
 08/19  19:00:00,716.752332942,15.8443433155,354.475600365,0.0,24.9203635341,149.522181205,2.18992690139,0.0,2.18992690139
 08/19  20:00:00,422.516209229,0.930047194597,67.5172957137,0.0,24.9203635341,149.522181205,2.18993270957,0.0,2.18993270957
 08/19  21:00:00,299.041494328,0.0,0.0,0.0,24.9203635341,149.522181205,4.36201292506,0.0,4.36201292506
 08/19  22:00:00,274.595426167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867943098,0.0,2.18867943098
 08/19  23:00:00,250.151030069,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928832654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856733911,0.0,2.18856733911
 08/20  01:00:00,237.928415856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800070876,0.0,2.18800070876
 08/20  02:00:00,237.928415321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799917253,0.0,2.18799917253
 08/20  03:00:00,237.928414909,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  04:00:00,250.150613691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799771451,0.0,2.18799771451
 08/20  05:00:00,274.596263383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979855912,0.0,2.18979855912
 08/20  06:00:00,297.852800256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793475118,0.0,2.18793475118
 08/20  07:00:00,296.666194948,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,818.005921635,23.298199796,412.182634019,0.0,24.9203635341,149.522181205,2.188079766,0.0,2.188079766
 08/20  09:00:00,704.899836571,18.8644485793,357.348672113,0.0,24.9203635341,149.522181205,2.18793214692,0.0,2.18793214692
 08/20  10:00:00,776.169717958,23.7151830434,455.484832792,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,667.717333123,18.8686757584,369.049896484,0.0,24.9203635341,149.522181205,2.18928817277,0.0,2.18928817277
 08/20  12:00:00,784.715827586,23.4251017482,464.320186541,0.0,24.9203635341,149.522181205,2.18913378928,0.0,2.18913378928
 08/20  13:00:00,671.734814593,18.9192689542,373.015529556,0.0,24.9203635341,149.522181205,4.36224809647,0.0,4.36224809647
 08/20  14:00:00,786.575601557,23.7823974346,465.822664964,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  15:00:00,673.660609273,18.9362327491,374.926452049,0.0,24.9203635341,149.522181205,2.18802765417,0.0,2.18802765417
 08/20  16:00:00,837.276744479,23.5909022286,467.827347543,0.0,24.9203635341,149.522181205,2.18810476033,0.0,2.18810476033
 08/20  17:00:00,762.704611966,18.6157787906,378.735524446,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,863.629794523,20.2414220197,453.066756185,0.0,24.9203635341,149.522181205,2.18810353547,0.0,2.18810353547
 08/20  19:00:00,682.710775373,13.9004087565,327.127093502,0.0,24.9203635341,149.522181205,2.18810228917,0.0,2.18810228917
 08/20  20:00:00,414.503426275,0.930047194597,59.5057769093,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040659205,0.0,0.0,0.0,24.9203635341,149.522181205,4.35952837257,0.0,4.35952837257
 08/20  22:00:00,274.595008519,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.15061382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795864621,0.0,2.18795864621
 08/20  24:00:00,237.928415329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795744716,0.0,2.18795744716
 08/21  01:00:00,287.769561082,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  02:00:00,287.769561588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865376428,0.0,2.18865376428
 08/21  03:00:00,287.76956187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854401855,0.0,2.18854401855
 08/21  04:00:00,299.991759574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866854703,0.0,2.18866854703
 08/21  05:00:00,349.357773333,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028337635,0.0,2.19028337635
 08/21  06:00:00,1008.51198914,36.4972981911,487.825176749,0.0,49.8407270682,199.362908273,2.23332983593,0.0434041648243,2.18992567111
 08/21  07:00:00,1091.32620351,29.441180467,487.739285033,0.0,149.522181205,199.362908273,6.62224247681,0.0709491334122,6.5512933434
 08/21  08:00:00,1627.97754779,31.5668286796,474.01034111,0.0,448.566543614,448.566543614,10.9525822592,0.0,10.9525822592
 08/21  09:00:00,1573.02482379,35.3362844609,451.953500512,0.0,448.566543614,448.566543614,10.9630134961,0.0,10.9630134961
 08/21  10:00:00,1518.10076027,39.6681131753,441.585972762,0.0,448.566543614,448.566543614,10.9643599086,0.0,10.9643599086
 08/21  11:00:00,1518.15318379,42.4440081005,438.859161379,0.0,448.566543614,448.566543614,15.3771069263,0.0,15.3771069263
 08/21  12:00:00,1470.61782974,39.4845232486,444.119838108,0.0,448.566543614,398.725816546,17.6217672009,0.0,17.6217672009
 08/21  13:00:00,1526.80218488,46.5123754159,443.542806899,0.0,448.566543614,448.566543614,15.405763669,0.0,15.405763669
