Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/21  14:00:00,1528.90184857,47.098694945,445.884057345,0.0,448.566543614,448.566543614,10.948713031,0.0,10.948713031
 08/21  15:00:00,1531.84491562,48.7327136888,447.996100216,0.0,448.566543614,448.566543614,8.76122866498,0.0,8.76122866498
 08/21  16:00:00,1582.50808411,51.0595557088,447.939715817,0.0,448.566543614,448.566543614,13.1752889891,0.0,13.1752889891
 08/21  17:00:00,1462.52166419,44.7948937188,446.010398141,0.0,348.885089477,398.725816546,8.74482373497,0.0,8.74482373497
 08/21  18:00:00,1260.28033991,36.3409940272,450.429913671,0.0,249.203635341,299.044362409,6.55320330299,0.0,6.55320330299
 08/21  19:00:00,1238.67180304,32.6319508797,456.977327139,0.0,249.203635341,299.044362409,4.36947713904,0.0,4.36947713904
 08/21  20:00:00,1149.57252201,29.6220983359,469.147242335,0.0,149.522181205,249.203635341,6.54757837001,0.0,6.54757837001
 08/21  21:00:00,1129.65919023,29.4424186534,473.861751119,0.0,149.522181205,249.203635341,2.190465971,0.0,2.190465971
 08/21  22:00:00,349.356518495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852579117,0.0,2.18852579117
 08/21  23:00:00,299.991758832,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  24:00:00,287.769561198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865048146,0.0,2.18865048146
 08/22  01:00:00,287.769562629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854241542,0.0,2.18854241542
 08/22  02:00:00,287.769562772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866847117,0.0,2.18866847117
 08/22  03:00:00,287.769562546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856016266,0.0,2.18856016266
 08/22  04:00:00,299.991759835,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  05:00:00,349.357775386,0.0,0.0,0.0,49.8407270682,199.362908273,4.36106431574,0.0,4.36106431574
 08/22  06:00:00,1003.43370259,36.1779021554,483.066154567,0.0,49.8407270682,199.362908273,2.41542431916,0.22563318989,2.18979112927
 08/22  07:00:00,1088.73137799,29.441180467,485.144507169,0.0,149.522181205,199.362908273,4.37348032836,0.0,4.37348032836
 08/22  08:00:00,1617.90258872,35.0529834511,460.449219286,0.0,448.566543614,448.566543614,10.9525716444,0.0,10.9525716444
 08/22  09:00:00,1568.71768047,39.7478776109,443.234759113,0.0,448.566543614,448.566543614,13.1496988882,0.0,13.1496988882
 08/22  10:00:00,1516.02090187,44.3765499253,434.797676427,0.0,448.566543614,448.566543614,10.9654928541,0.0,10.9654928541
 08/22  11:00:00,1518.4606848,45.5933868935,436.017268704,0.0,448.566543614,448.566543614,15.3802429306,0.0,15.3802429306
 08/22  12:00:00,1469.47479748,40.8524256433,441.60889611,0.0,448.566543614,398.725816546,15.4208129131,0.0,15.4208129131
 08/22  13:00:00,1525.1026433,48.298858378,439.970273644,0.0,448.566543614,448.566543614,17.6061001521,0.0,17.6061001521
 08/22  14:00:00,1527.08530679,49.334973739,441.316975226,0.0,448.566543614,448.566543614,10.2169768392,0.0,10.2169768392
 08/22  15:00:00,1527.79690837,50.8494858499,440.639185876,0.0,448.566543614,448.566543614,9.49227014169,0.0,9.49227014169
 08/22  16:00:00,1577.73462076,52.7401142761,440.084270336,0.0,448.566543614,448.566543614,13.1731082075,0.0,13.1731082075
 08/22  17:00:00,1461.81668246,46.6142077917,442.949668828,0.0,348.885089477,398.725816546,8.74453722271,0.0,8.74453722271
 08/22  18:00:00,1260.78071021,36.5604007157,450.792682498,0.0,249.203635341,299.044362409,6.55481977327,0.0,6.55481977327
 08/22  19:00:00,1241.00142764,32.0955164215,459.843382116,0.0,249.203635341,299.044362409,4.3687913932,0.0,4.3687913932
 08/22  20:00:00,1150.407937,29.6020583416,470.002693661,0.0,149.522181205,249.203635341,4.37152817072,0.0,4.37152817072
 08/22  21:00:00,1132.48188832,29.4413996194,476.68546598,0.0,149.522181205,249.203635341,4.36095364266,0.0,4.36095364266
 08/22  22:00:00,349.356519064,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/22  23:00:00,299.991760049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866120992,0.0,2.18866120992
 08/22  24:00:00,287.769562721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855306837,0.0,2.18855306837
 08/23  01:00:00,287.769563852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868140261,0.0,2.18868140261
 08/23  02:00:00,287.769563598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857460498,0.0,2.18857460498
 08/23  03:00:00,287.76956309,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  04:00:00,299.991760905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870243999,0.0,2.18870243999
 08/23  05:00:00,349.357777239,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077456268,0.0,4.36077456268
 08/23  06:00:00,992.701167864,35.1149863933,473.396641451,0.0,49.8407270682,199.362908273,2.2650676198,0.0751227107737,2.18994490903
 08/23  07:00:00,1077.39145518,29.50773467,473.737111254,0.0,149.522181205,199.362908273,5.6528631169,1.27838924502,4.37447387188
 08/23  08:00:00,1619.62942222,38.7513093158,458.47771998,0.0,448.566543614,448.566543614,10.9525469846,0.0,10.9525469846
 08/23  09:00:00,1568.15041404,42.469362258,439.945995978,0.0,448.566543614,448.566543614,10.9605256618,0.0,10.9605256618
 08/23  10:00:00,1519.3020431,41.8816960489,440.573670635,0.0,448.566543614,448.566543614,13.1553985764,0.0,13.1553985764
 08/23  11:00:00,1517.46259274,43.9069935767,436.705564912,0.0,448.566543614,448.566543614,13.1839942923,0.0,13.1839942923
 08/23  12:00:00,1470.43296115,40.8515474781,442.567920975,0.0,448.566543614,398.725816546,17.6218090939,0.0,17.6218090939
 08/23  13:00:00,1517.1504401,46.7543201384,433.543153249,0.0,448.566543614,448.566543614,17.6087652565,0.0,17.6087652565
 08/23  14:00:00,1517.04125927,45.3662911212,434.830379467,0.0,448.566543614,448.566543614,8.76356799908,0.0,8.76356799908
 08/23  15:00:00,1516.22282535,46.0434897931,433.335167965,0.0,448.566543614,448.566543614,10.9473653448,0.0,10.9473653448
 08/23  16:00:00,1564.81367069,48.3180423218,430.75806681,0.0,448.566543614,448.566543614,13.1718425196,0.0,13.1718425196
 08/23  17:00:00,1456.79228636,41.2261034931,442.691736342,0.0,348.885089477,398.725816546,8.74371661689,0.0,8.74371661689
 08/23  18:00:00,1266.17701186,34.6688060467,457.998766155,0.0,249.203635341,299.044362409,6.55421073734,0.0,6.55421073734
 08/23  19:00:00,1252.3110553,31.8516532691,471.396869061,0.0,249.203635341,299.044362409,4.36902993074,0.0,4.36902993074
 08/23  20:00:00,1173.2905781,29.44646278,493.040926811,0.0,149.522181205,249.203635341,4.37150343739,0.0,4.37150343739
 08/23  21:00:00,1153.0187019,29.441180467,497.222497584,0.0,149.522181205,249.203635341,4.36056030638,0.0,4.36056030638
 08/23  22:00:00,349.356519883,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  23:00:00,299.991761288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870069716,0.0,2.18870069716
 08/23  24:00:00,287.769563728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859410606,0.0,2.18859410606
 08/24  01:00:00,287.769564826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872445654,0.0,2.18872445654
 08/24  02:00:00,287.769564293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861933668,0.0,2.18861933668
 08/24  03:00:00,287.769563969,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  04:00:00,299.99176228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851422208,0.0,2.18851422208
 08/24  05:00:00,349.357778405,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036934495,0.0,2.19036934495
 08/24  06:00:00,945.209420501,33.990110321,427.017672275,0.0,49.8407270682,199.362908273,19.1497779741,16.9598686594,2.18990931468
 08/24  07:00:00,1001.99333557,29.441180467,399.204736685,0.0,149.522181205,199.362908273,22.9382387393,16.3868203295,6.55141840972
 08/24  08:00:00,1601.66769828,34.1950113049,445.072011668,0.0,448.566543614,448.566543614,11.3391800764,0.38400397738,10.955176099
 08/24  09:00:00,1585.73022728,37.3350760507,462.660085352,0.0,448.566543614,448.566543614,10.9613866819,0.0,10.9613866819
 08/24  10:00:00,1530.54951654,41.0716169273,452.631216962,0.0,448.566543614,448.566543614,13.1545542073,0.0,13.1545542073
 08/24  11:00:00,1527.22465318,43.2420125526,447.132598468,0.0,448.566543614,448.566543614,13.1832590107,0.0,13.1832590107
 08/24  12:00:00,1485.31886034,39.9116624314,458.39369001,0.0,448.566543614,398.725816546,17.6210793219,0.0,17.6210793219
 08/24  13:00:00,1525.2737762,46.3953632207,442.02543602,0.0,448.566543614,448.566543614,17.608125041,0.0,17.608125041
 08/24  14:00:00,1517.36220732,47.5350855619,432.982525009,0.0,448.566543614,448.566543614,8.76324959709,0.0,8.76324959709
 08/24  15:00:00,1515.34299925,47.7101586354,430.788667158,0.0,448.566543614,448.566543614,10.9470012305,0.0,10.9470012305
 08/24  16:00:00,1566.70903599,46.5839512803,434.387513576,0.0,448.566543614,448.566543614,13.1715294306,0.0,13.1715294306
 08/24  17:00:00,1463.25563271,40.3272860234,450.053894798,0.0,348.885089477,398.725816546,8.74459225203,0.0,8.74459225203
 08/24  18:00:00,1287.20942124,31.4593135717,482.240663247,0.0,249.203635341,299.044362409,6.55405931041,0.0,6.55405931041
 08/24  19:00:00,1279.14145889,30.0040527988,491.531203336,0.0,249.203635341,299.044362409,4.36957061848,0.0,4.36957061848
 08/24  20:00:00,1176.83407544,29.441180467,496.589703381,0.0,149.522181205,249.203635341,4.37176885531,0.0,4.37176885531
 08/24  21:00:00,1151.82239947,29.441180467,496.026193256,0.0,149.522181205,249.203635341,4.3601821499,0.0,4.3601821499
 08/24  22:00:00,349.356521036,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,299.991762385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865425298,0.0,2.18865425298
 08/24  24:00:00,287.769564847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854931411,0.0,2.18854931411
 08/25  01:00:00,287.769565871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868188908,0.0,2.18868188908
 08/25  02:00:00,287.769565373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857852511,0.0,2.18857852511
 08/25  03:00:00,287.769565149,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991763464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871031108,0.0,2.18871031108
 08/25  05:00:00,349.357780188,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033440206,0.0,2.19033440206
 08/25  06:00:00,983.977886676,35.2841372181,464.502801867,0.0,49.8407270682,199.362908273,4.22568489655,2.03574600445,2.18993889209
 08/25  07:00:00,1063.93105976,29.441180467,460.343019127,0.0,149.522181205,199.362908273,8.16908448095,1.61773733082,6.55134715013
 08/25  08:00:00,1624.02686369,33.8489001703,467.777555511,0.0,448.566543614,448.566543614,10.9536973864,0.0,10.9536973864
 08/25  09:00:00,1586.29842825,36.6898042302,463.873549066,0.0,448.566543614,448.566543614,10.961463381,0.0,10.961463381
 08/25  10:00:00,1532.14069999,37.5498711043,457.744137405,0.0,448.566543614,448.566543614,13.1547231512,0.0,13.1547231512
 08/25  11:00:00,1526.64134878,39.171336662,450.619959165,0.0,448.566543614,448.566543614,13.1835490013,0.0,13.1835490013
 08/25  12:00:00,1478.64189678,36.5244230932,455.103953453,0.0,448.566543614,398.725816546,17.6216441348,0.0,17.6216441348
 08/25  13:00:00,1524.29188276,40.6918514373,446.74704193,0.0,448.566543614,448.566543614,17.6088199225,0.0,17.6088199225
 08/25  14:00:00,1522.24228133,40.7599195699,444.637757836,0.0,448.566543614,448.566543614,8.7635818832,0.0,8.7635818832
 08/25  15:00:00,1522.41897229,42.0114508517,443.563339788,0.0,448.566543614,448.566543614,10.9474708523,0.0,10.9474708523
 08/25  16:00:00,1570.98099583,42.1315795921,443.111835349,0.0,448.566543614,448.566543614,13.1722148241,0.0,13.1722148241
 08/25  17:00:00,1468.66106836,36.4950944035,459.291516269,0.0,348.885089477,398.725816546,8.74393775232,0.0,8.74393775232
 08/25  18:00:00,1293.9674693,29.8933438294,490.564676614,0.0,249.203635341,299.044362409,6.55439959505,0.0,6.55439959505
 08/25  19:00:00,1282.07381824,29.4660208282,495.001591325,0.0,249.203635341,299.044362409,4.36915814171,0.0,4.36915814171
 08/25  20:00:00,1176.41710138,29.441180467,496.170199315,0.0,149.522181205,249.203635341,7.89768148652,3.52639468216,4.37128680436
 08/25  21:00:00,1152.20663629,29.441180467,496.395813835,0.0,149.522181205,249.203635341,24.7633933854,20.40269343,4.36069995536
 08/25  22:00:00,349.356522129,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,299.991763451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853675112,0.0,2.18853675112
 08/25  24:00:00,287.769565945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866886339,0.0,2.18866886339
 08/26  01:00:00,237.928840103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856824592,0.0,2.18856824592
 08/26  02:00:00,237.928839776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870216765,0.0,2.18870216765
 08/26  03:00:00,237.928839259,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.151037372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860077923,0.0,2.18860077923
 08/26  05:00:00,274.596691731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046474964,0.0,2.19046474964
 08/26  06:00:00,982.034871163,33.3050871826,464.519549194,0.0,49.8407270682,199.362908273,33.3214004881,28.9617493591,4.35965112904
 08/26  07:00:00,961.669086356,29.441180467,457.733077419,0.0,49.8407270682,199.362908273,49.570641038,47.3784774579,2.19216358009
 08/26  08:00:00,1228.4138456,29.441180467,475.294279409,0.0,249.203635341,249.203635341,21.3700629492,17.0012937069,4.3687692423
 08/26  09:00:00,1209.56867193,29.441180467,493.113658112,0.0,249.203635341,249.203635341,22.8941997314,16.3392099945,6.55498973692
 08/26  10:00:00,1166.05089848,29.441180467,498.482967589,0.0,249.203635341,249.203635341,26.4474310275,19.8966486354,6.55078239206
 08/26  11:00:00,1164.35281474,29.441180467,496.785663791,0.0,249.203635341,249.203635341,23.0232284625,16.4655114709,6.55771699158
 08/26  12:00:00,1159.71331407,29.4435793581,492.151493742,0.0,249.203635341,249.203635341,13.9811949705,7.42833412953,6.55286084093
 08/26  13:00:00,1150.54034941,30.2030801716,482.224127758,0.0,249.203635341,249.203635341,7.43964531847,0.88880872149,6.55083659698
 08/26  14:00:00,894.265359037,29.9982094184,475.359443084,0.0,74.7610906023,174.442544739,5.09138341842,0.722180371313,4.3692030471
 08/26  15:00:00,894.736133159,29.6042402194,476.225409486,0.0,74.7610906023,174.442544739,4.55116102056,0.184197348474,4.36696367208
 08/26  16:00:00,944.963158842,29.4429231394,477.724573546,0.0,74.7610906023,174.442544739,4.50805471449,0.13999009088,4.36806462361
 08/26  17:00:00,907.284913836,29.441180467,478.141355806,0.0,24.9203635341,149.522181205,8.12426472341,5.93445466207,2.18981006134
 08/26  18:00:00,586.796361128,10.8074369341,227.776473084,0.0,24.9203635341,149.522181205,2.18995697969,0.0,2.18995697969
 08/26  19:00:00,280.766729934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994236353,0.0,2.18994236353
 08/26  20:00:00,323.485063316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992730351,0.0,2.18992730351
 08/26  21:00:00,299.041507177,0.0,0.0,0.0,24.9203635341,149.522181205,4.3618051427,0.0,4.3618051427
 08/26  22:00:00,274.595432807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857713655,0.0,2.18857713655
 08/26  23:00:00,250.151037019,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  24:00:00,237.928839737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871130021,0.0,2.18871130021
 08/27  01:00:00,237.928421812,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881123089,0.0,2.1881123089
 08/27  02:00:00,237.928421026,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  03:00:00,237.92842099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812255762,0.0,2.18812255762
 08/27  04:00:00,250.150619639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793766857,0.0,2.18793766857
 08/27  05:00:00,274.596273655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976594597,0.0,2.18976594597
 08/27  06:00:00,306.396472659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809477016,0.0,2.18809477016
 08/27  07:00:00,296.666200875,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  08:00:00,296.66620194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810586437,0.0,2.18810586437
 08/27  09:00:00,368.013097339,4.30728013358,86.5344305581,0.0,24.9203635341,149.522181205,2.18811690277,0.0,2.18811690277
 08/27  10:00:00,526.249099264,12.5432383631,251.07970959,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,478.415561193,9.87006394537,209.580783649,0.0,24.9203635341,149.522181205,2.18935513647,0.0,2.18935513647
 08/27  12:00:00,730.193648886,20.3148374131,408.432389521,0.0,24.9203635341,149.522181205,2.18931634927,0.0,2.18931634927
 08/27  13:00:00,733.403804847,19.5157324139,407.302863619,0.0,24.9203635341,149.522181205,4.36236761078,0.0,4.36236761078
 08/27  14:00:00,770.680027724,21.3348381644,440.808325996,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  15:00:00,683.377923831,15.6397569464,364.733938117,0.0,24.9203635341,149.522181205,2.1880816409,0.0,2.1880816409
 08/27  16:00:00,672.251891957,13.1811050798,309.33628029,0.0,24.9203635341,149.522181205,2.18809224509,0.0,2.18809224509
 08/27  17:00:00,296.666201333,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,404.414007728,1.19577496448,67.2299984647,0.0,24.9203635341,149.522181205,2.18810340114,0.0,2.18810340114
 08/27  19:00:00,280.76547321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811329588,0.0,2.18811329588
 08/27  20:00:00,323.483805736,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.040669349,0.0,0.0,0.0,24.9203635341,149.522181205,4.35977195546,0.0,4.35977195546
 08/27  22:00:00,274.595014154,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  23:00:00,250.150619567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808422762,0.0,2.18808422762
 08/27  24:00:00,237.92842144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809493157,0.0,2.18809493157
 08/28  01:00:00,287.769568878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,287.769569279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857507499,0.0,2.18857507499
 08/28  03:00:00,287.76956968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871378026,0.0,2.18871378026
 08/28  04:00:00,299.991767496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861657109,0.0,2.18861657109
 08/28  05:00:00,349.357785842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049636267,0.0,2.19049636267
 08/28  06:00:00,979.054381293,33.6402197104,461.217446115,0.0,49.8407270682,199.362908273,12.2765481174,10.0867159168,2.18983220056
 08/28  07:00:00,1070.32916679,29.441180467,466.729512987,0.0,149.522181205,199.362908273,24.3677513891,17.8167427227,6.55100866641
 08/28  08:00:00,1629.01953305,32.4141256887,474.204818839,0.0,448.566543614,448.566543614,11.1720349127,0.218578466547,10.9534564462
 08/28  09:00:00,1574.70146491,35.5781549181,453.388207782,0.0,448.566543614,448.566543614,10.9626909027,0.0,10.9626909027
 08/28  10:00:00,1519.22188907,38.7409447536,443.634215309,0.0,448.566543614,448.566543614,13.1526703553,0.0,13.1526703553
 08/28  11:00:00,1517.63784815,41.2370182172,439.550746352,0.0,448.566543614,448.566543614,13.181806456,0.0,13.181806456
 08/28  12:00:00,1469.98846111,38.6460938748,444.328802366,0.0,448.566543614,398.725816546,17.6248403345,0.0,17.6248403345
 08/28  13:00:00,1521.80049,45.5696856614,439.377775078,0.0,448.566543614,448.566543614,15.4110513201,0.0,15.4110513201
 08/28  14:00:00,1523.34718778,46.7095057606,439.795652455,0.0,448.566543614,448.566543614,10.9511257731,0.0,10.9511257731
 08/28  15:00:00,1529.07830508,47.9268807408,444.918227949,0.0,448.566543614,448.566543614,10.9476123402,0.0,10.9476123402
 08/28  16:00:00,1583.8272624,50.7045876213,449.613348009,0.0,448.566543614,448.566543614,13.1719606622,0.0,13.1719606622
 08/28  17:00:00,1464.62154873,43.4292866595,450.206917763,0.0,348.885089477,398.725816546,8.74483225687,0.0,8.74483225687
 08/28  18:00:00,1261.61842271,34.1829516917,454.100592388,0.0,249.203635341,299.044362409,6.55428754327,0.0,6.55428754327
 08/28  19:00:00,1247.12236763,31.4768344618,458.039315693,0.0,249.203635341,299.044362409,4.36908983389,0.0,4.36908983389
 08/28  20:00:00,1142.04537614,29.7090974523,461.533070194,0.0,149.522181205,249.203635341,4.37125747319,0.0,4.37125747319
 08/28  21:00:00,1119.68513234,29.480144705,463.849954037,0.0,149.522181205,249.203635341,4.36065294297,0.0,4.36065294297
 08/28  22:00:00,349.356525945,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/28  23:00:00,485.201646833,1.19577496448,144.691944256,0.0,24.9203635341,199.362908273,2.18821680742,0.0,2.18821680742
 08/28  24:00:00,287.769569724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865450521,0.0,2.18865450521
 08/29  01:00:00,451.487382353,1.19577496448,123.199918309,0.0,24.9203635341,199.362908273,2.18875067039,0.0,2.18875067039
 08/29  02:00:00,287.769570826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870170393,0.0,2.18870170393
 08/29  03:00:00,287.769570362,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,299.991768486,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886067332,0.0,2.1886067332
 08/29  05:00:00,349.357788795,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048614215,0.0,2.19048614215
 08/29  06:00:00,986.822366839,35.9233205542,466.709542017,0.0,49.8407270682,199.362908273,4.37041367483,0.0107039251869,4.35970974964
 08/29  07:00:00,1085.0917054,29.441180467,481.504528127,0.0,149.522181205,199.362908273,4.75878698995,0.384253109783,4.37453388016
 08/29  08:00:00,1632.73175453,33.660233986,476.671075495,0.0,448.566543614,448.566543614,10.9533863583,0.0,10.9533863583
 08/29  09:00:00,1585.51072925,36.5011023673,463.274518617,0.0,448.566543614,448.566543614,13.151180939,0.0,13.151180939
 08/29  10:00:00,1527.92436828,39.0962601991,451.981369266,0.0,448.566543614,448.566543614,10.9674995271,0.0,10.9674995271
 08/29  11:00:00,1518.96991808,42.3618236771,439.757985454,0.0,448.566543614,448.566543614,15.3818240376,0.0,15.3818240376
 08/29  12:00:00,1468.60183689,40.6426546334,440.945608749,0.0,448.566543614,398.725816546,15.4236391305,0.0,15.4236391305
 08/29  13:00:00,1516.6880061,47.6221212691,432.212841332,0.0,448.566543614,448.566543614,17.6101164708,0.0,17.6101164708
 08/29  14:00:00,1518.04363509,48.6109530931,432.588044409,0.0,448.566543614,448.566543614,10.9500311435,0.0,10.9500311435
 08/29  15:00:00,1522.19822754,49.2262846744,436.127721789,0.0,448.566543614,448.566543614,8.76200190596,0.0,8.76200190596
 08/29  16:00:00,1576.5970039,51.8805672157,439.286839126,0.0,448.566543614,448.566543614,13.1775121587,0.0,13.1775121587
 08/29  17:00:00,1462.11955808,46.1917253147,443.521404438,0.0,348.885089477,398.725816546,8.7450469748,0.0,8.7450469748
 08/29  18:00:00,1260.60391122,36.7650571386,450.369266342,0.0,249.203635341,299.044362409,6.55427416661,0.0,6.55427416661
 08/29  19:00:00,1247.08963176,32.3451727852,457.138238661,0.0,249.203635341,299.044362409,4.36892983995,0.0,4.36892983995
 08/29  20:00:00,1147.78343948,29.5902282489,467.389997515,0.0,149.522181205,249.203635341,6.54765127666,0.0,6.54765127666
 08/29  21:00:00,1127.31966638,29.4420370056,471.522594494,0.0,149.522181205,249.203635341,2.19051038499,0.0,2.19051038499
 08/29  22:00:00,349.356527955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868694313,0.0,2.18868694313
 08/29  23:00:00,299.991768661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859214997,0.0,2.18859214997
 08/29  24:00:00,287.769570414,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,287.769571944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873597577,0.0,2.18873597577
 08/30  02:00:00,344.170841738,0.398591654827,42.8953062233,0.0,24.9203635341,199.362908273,2.18864323748,0.0,2.18864323748
 08/30  03:00:00,395.685207193,0.797183309655,80.903712872,0.0,24.9203635341,199.362908273,2.18874116949,0.0,2.18874116949
 08/30  04:00:00,299.991770315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869471949,0.0,2.18869471949
 08/30  05:00:00,349.357790549,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034867074,0.0,2.19034867074
 08/30  06:00:00,1004.10567779,37.9685578605,481.947621709,0.0,49.8407270682,199.362908273,2.18984852105,0.0,2.18984852105
 08/30  07:00:00,1080.11428099,29.441180467,476.527371983,0.0,149.522181205,199.362908273,6.55111578028,0.0,6.55111578028
 08/30  08:00:00,1612.83641276,36.1181539446,454.317805848,0.0,448.566543614,448.566543614,10.9554026765,0.0,10.9554026765
 08/30  09:00:00,1567.08908227,40.9364770185,440.417481859,0.0,448.566543614,448.566543614,10.963179239,0.0,10.963179239
 08/30  10:00:00,1522.10973864,46.6778185059,438.686143068,0.0,448.566543614,448.566543614,13.152734865,0.0,13.152734865
 08/30  11:00:00,1531.65543639,48.5696326881,447.814248368,0.0,448.566543614,448.566543614,13.1821603958,0.0,13.1821603958
 08/30  12:00:00,1483.5330387,44.1616635308,454.824767633,0.0,448.566543614,398.725816546,17.6258244617,0.0,17.6258244617
 08/30  13:00:00,1548.80217692,51.7235689601,463.831522396,0.0,448.566543614,448.566543614,15.4121932424,0.0,15.4121932424
 08/30  14:00:00,1554.22397738,52.1412208712,467.443317912,0.0,448.566543614,448.566543614,10.951896931,0.0,10.951896931
 08/30  15:00:00,1556.54342938,55.2527202541,464.57387958,0.0,448.566543614,448.566543614,10.9478029053,0.0,10.9478029053
 08/30  16:00:00,1614.41783733,61.6050363481,467.075160567,0.0,448.566543614,448.566543614,13.1733729025,0.0,13.1733729025
 08/30  17:00:00,1487.91000804,51.3620511363,463.739658072,0.0,348.885089477,398.725816546,8.74462651244,0.0,8.74462651244
 08/30  18:00:00,1266.69208627,38.9230440473,458.3284466,0.0,249.203635341,299.044362409,6.5549878547,0.0,6.5549878547
 08/30  19:00:00,1247.40700372,33.6123418985,456.59746544,0.0,249.203635341,299.044362409,4.36891222969,0.0,4.36891222969
 08/30  20:00:00,1142.95807402,29.8487250914,462.3061302,0.0,149.522181205,249.203635341,4.37175508589,0.0,4.37175508589
 08/30  21:00:00,1120.91072341,29.4669121881,465.088772569,0.0,149.522181205,249.203635341,4.36113430213,0.0,4.36113430213
 08/30  22:00:00,349.356529037,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/30  23:00:00,483.253656643,1.19577496448,142.743955161,0.0,24.9203635341,199.362908273,2.18875664837,0.0,2.18875664837
 08/30  24:00:00,287.769572522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874421377,0.0,2.18874421377
 08/31  01:00:00,287.769574267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857493827,0.0,2.18857493827
 08/31  02:00:00,287.769574166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872179549,0.0,2.18872179549
 08/31  03:00:00,287.769573693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863169305,0.0,2.18863169305
 08/31  04:00:00,356.924484632,0.398591654827,43.4267435117,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  05:00:00,459.940653037,0.797183309655,83.5709237477,0.0,49.8407270682,199.362908273,4.36096631159,0.0,4.36096631159
 08/31  06:00:00,1003.42884952,39.0701605732,480.169176265,0.0,49.8407270682,199.362908273,2.20640909253,0.016706670706,2.18970242183
 08/31  07:00:00,1076.11339669,29.5145028949,472.453159846,0.0,149.522181205,199.362908273,4.37437833127,0.0,4.37437833127
 08/31  08:00:00,1606.81967475,41.6491583307,442.770050419,0.0,448.566543614,448.566543614,10.9537818232,0.0,10.9537818232
 08/31  09:00:00,1571.38698166,44.8263794067,440.840664415,0.0,448.566543614,448.566543614,13.1520449962,0.0,13.1520449962
 08/31  10:00:00,1530.4209266,48.8530943707,445.94247581,0.0,448.566543614,448.566543614,10.9665151801,0.0,10.9665151801
 08/31  11:00:00,1535.79210345,48.7623185951,452.928676659,0.0,448.566543614,448.566543614,15.3813429088,0.0,15.3813429088
 08/31  12:00:00,1485.87921315,44.234589888,457.732198177,0.0,448.566543614,398.725816546,17.6265043057,0.0,17.6265043057
 08/31  13:00:00,1551.37480583,52.2964322743,466.176825968,0.0,448.566543614,448.566543614,15.410998192,0.0,15.410998192
 08/31  14:00:00,1550.42038631,53.1994588401,463.226722594,0.0,448.566543614,448.566543614,10.9508927556,0.0,10.9508927556
 08/31  15:00:00,1549.92838938,54.0483245207,460.839301196,0.0,448.566543614,448.566543614,10.9468533106,0.0,10.9468533106
 08/31  16:00:00,1594.40660333,52.8167231114,458.20420296,0.0,448.566543614,448.566543614,13.1707127883,0.0,13.1707127883
 08/31  17:00:00,1462.61197992,43.271171613,449.479764618,0.0,348.885089477,398.725816546,8.74505698851,0.0,8.74505698851
 08/31  18:00:00,1261.46937248,33.7209481422,454.238939199,0.0,249.203635341,299.044362409,6.55368531029,0.0,6.55368531029
 08/31  19:00:00,1265.02402056,31.4471349591,467.42698983,0.0,249.203635341,299.044362409,4.36933968508,0.0,4.36933968508
 08/31  20:00:00,1165.728511,29.5230524911,485.402235577,0.0,149.522181205,249.203635341,4.37163601876,0.0,4.37163601876
 08/31  21:00:00,1147.9522073,29.441180467,492.155986467,0.0,149.522181205,249.203635341,2.19048057628,0.0,2.19048057628
 08/31  22:00:00,349.356530689,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875868849,0.0,2.18875868849
 08/31  23:00:00,299.991771925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857278327,0.0,2.18857278327
 08/31  24:00:00,287.769574238,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887200444,0.0,2.1887200444
 09/01  01:00:00,287.769575662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863393575,0.0,2.18863393575
 09/01  02:00:00,287.769575233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854634689,0.0,2.18854634689
 09/01  03:00:00,287.769575152,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991773376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869643016,0.0,2.18869643016
 09/01  05:00:00,349.357796045,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903561418,0.0,2.1903561418
 09/01  06:00:00,1004.42853741,36.0278833846,475.667216393,0.0,49.8407270682,199.362908273,2.56404544078,0.374071479971,2.18997396081
 09/01  07:00:00,1096.02780127,29.441180467,492.439762479,0.0,149.522181205,199.362908273,8.11538391717,1.56357526656,6.55180865061
 09/01  08:00:00,1630.93427171,35.1561865167,473.377606554,0.0,448.566543614,448.566543614,10.953934215,0.0,10.953934215
 09/01  09:00:00,1574.52077704,38.5241572869,450.261472803,0.0,448.566543614,448.566543614,13.1499962288,0.0,13.1499962288
 09/01  10:00:00,1518.15661445,41.2168556131,440.092986567,0.0,448.566543614,448.566543614,10.9681345073,0.0,10.9681345073
 09/01  11:00:00,1514.25641667,45.4092744578,431.996988878,0.0,448.566543614,448.566543614,15.3833064014,0.0,15.3833064014
 09/01  12:00:00,1468.11955429,42.1016131266,439.004313798,0.0,448.566543614,398.725816546,17.2549715436,0.0,17.2549715436
 09/01  13:00:00,1521.87041708,45.2902118528,439.727113295,0.0,448.566543614,448.566543614,15.7785683289,0.0,15.7785683289
 09/01  14:00:00,1521.37786278,45.461221938,439.071971499,0.0,448.566543614,448.566543614,10.951120136,0.0,10.951120136
 09/01  15:00:00,1521.45841916,46.1300489127,438.484118748,0.0,448.566543614,448.566543614,10.9471375461,0.0,10.9471375461
 09/01  16:00:00,1568.56407351,47.8581984764,434.968197948,0.0,448.566543614,448.566543614,13.1695514367,0.0,13.1695514367
 09/01  17:00:00,1455.52730621,41.5509529316,441.101851433,0.0,348.885089477,398.725816546,6.5636527371,0.0,6.5636527371
 09/01  18:00:00,1261.70969651,33.6055682601,454.59463803,0.0,249.203635341,299.044362409,6.55575696522,0.0,6.55575696522
 09/01  19:00:00,1262.23735563,30.4728444146,465.614610126,0.0,249.203635341,299.044362409,6.54416908738,0.0,6.54416908738
 09/01  20:00:00,1153.02440169,29.441180467,472.779992824,0.0,149.522181205,249.203635341,4.37201230873,0.0,4.37201230873
 09/01  21:00:00,1131.16934143,29.441180467,475.373118216,0.0,149.522181205,249.203635341,2.19029940439,0.0,2.19029940439
 09/01  22:00:00,349.356532466,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887199921,0.0,2.1887199921
 09/01  23:00:00,299.991773534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863168912,0.0,2.18863168912
 09/01  24:00:00,287.769575793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854441804,0.0,2.18854441804
 09/02  01:00:00,237.928850004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869902736,0.0,2.18869902736
 09/02  02:00:00,237.928849631,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.928849979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861417979,0.0,2.18861417979
 09/02  04:00:00,250.151048212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876720125,0.0,2.18876720125
 09/02  05:00:00,274.596707879,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055546297,0.0,2.19055546297
 09/02  06:00:00,995.37204463,34.046956621,468.589356184,0.0,49.8407270682,199.362908273,5.76575525564,3.57581348875,2.18994176689
 09/02  07:00:00,956.508241406,29.441180467,452.596245627,0.0,49.8407270682,199.362908273,18.1875139833,13.8227851911,4.36472879224
 09/02  08:00:00,1215.01597502,29.6871645689,461.660041943,0.0,249.203635341,249.203635341,7.89985415982,3.53006124841,4.36979291141
 09/02  09:00:00,1198.71692559,30.8424569504,480.871852779,0.0,249.203635341,249.203635341,7.16887462374,0.614019259665,6.55485536408
 09/02  10:00:00,1142.24169098,31.0964326519,473.032684477,0.0,249.203635341,249.203635341,6.59255502957,0.0417700746648,6.55078495491
 09/02  11:00:00,1132.62629367,31.6369842848,462.87508059,0.0,249.203635341,249.203635341,6.55798341017,0.0,6.55798341017
 09/02  12:00:00,1128.31258162,32.8755067777,457.324111073,0.0,249.203635341,249.203635341,6.55325092722,0.0,6.55325092722
 09/02  13:00:00,1126.7045922,34.0904244697,454.501623058,0.0,249.203635341,249.203635341,6.55056971578,0.0,6.55056971578
 09/02  14:00:00,879.288428923,32.925562254,457.455645877,0.0,74.7610906023,174.442544739,4.3696131758,0.0,4.3696131758
 09/02  15:00:00,882.089914247,31.7967147778,461.386820625,0.0,74.7610906023,174.442544739,4.3674293466,0.0,4.3674293466
 09/02  16:00:00,929.966836518,31.9149458852,460.256299292,0.0,74.7610906023,174.442544739,4.36861814219,0.0,4.36861814219
 09/02  17:00:00,890.941891057,31.8436621498,459.400085648,0.0,24.9203635341,149.522181205,2.18974443864,0.0,2.18974443864
 09/02  18:00:00,801.621522697,20.7162825865,408.7487328,0.0,24.9203635341,149.522181205,2.18999141684,0.0,2.18999141684
 09/02  19:00:00,778.432577953,17.9115508552,390.481420119,0.0,24.9203635341,149.522181205,2.18991568084,0.0,2.18991568084
 09/02  20:00:00,323.485077979,0.0,0.0,0.0,24.9203635341,149.522181205,4.35974929907,0.0,4.35974929907
 09/02  21:00:00,299.04152511,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118016176,0.0,2.19118016176
 09/02  22:00:00,274.595443545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869053773,0.0,2.18869053773
 09/02  23:00:00,250.151047552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860599608,0.0,2.18860599608
 09/02  24:00:00,237.928849606,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  01:00:00,237.928430211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809923003,0.0,2.18809923003
 09/03  02:00:00,237.928430426,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881273518,0.0,2.1881273518
 09/03  03:00:00,237.928429408,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150627969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815561578,0.0,2.18815561578
 09/03  05:00:00,274.596288936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990324442,0.0,2.18990324442
 09/03  06:00:00,314.940148502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815414113,0.0,2.18815414113
 09/03  07:00:00,583.630614005,11.2327688647,222.574368964,0.0,24.9203635341,149.522181205,2.18814412239,0.0,2.18814412239
 09/03  08:00:00,869.778812821,23.2247101092,450.94964164,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  09:00:00,772.034288256,19.3335815111,397.917898174,0.0,24.9203635341,149.522181205,2.18813338536,0.0,2.18813338536
 09/03  10:00:00,807.351773366,23.4183469865,473.922130043,0.0,24.9203635341,149.522181205,2.18775504017,0.0,2.18775504017
 09/03  11:00:00,744.692489482,19.262357899,419.547538577,0.0,24.9203635341,149.522181205,2.18935767483,0.0,2.18935767483
 09/03  12:00:00,831.004778382,23.5406058013,497.448569631,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  13:00:00,753.438991315,19.9081267013,427.637622352,0.0,24.9203635341,149.522181205,4.36247465758,0.0,4.36247465758
 09/03  14:00:00,829.33766027,24.2622985964,495.05973078,0.0,24.9203635341,149.522181205,2.18935705893,0.0,2.18935705893
 09/03  15:00:00,753.811491247,19.6733624035,428.248936602,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,879.708145287,23.553640953,497.249630996,0.0,24.9203635341,149.522181205,2.1881419991,0.0,2.1881419991
 09/03  17:00:00,835.684317093,19.4692640905,424.771037578,0.0,24.9203635341,149.522181205,2.18813133195,0.0,2.18813133195
 09/03  18:00:00,909.533974875,23.4833484162,490.48311192,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,817.177100685,19.2333384284,413.87862345,0.0,24.9203635341,149.522181205,2.18815988987,0.0,2.18815988987
 09/03  20:00:00,603.4747929,9.8787259411,220.73391778,0.0,24.9203635341,149.522181205,2.18808989944,0.0,2.18808989944
 09/03  21:00:00,705.945400171,12.782513425,316.477295291,0.0,24.9203635341,149.522181205,2.18999188547,0.0,2.18999188547
 09/03  22:00:00,351.650526369,0.797183309655,50.0436309368,0.0,24.9203635341,149.522181205,2.18808905374,0.0,2.18808905374
 09/03  23:00:00,369.841486008,1.19577496448,79.1730410648,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928430336,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881508717,0.0,2.1881508717
 09/04  01:00:00,237.928431751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805074308,0.0,2.18805074308
 09/04  02:00:00,237.928430827,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928431703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808203541,0.0,2.18808203541
 09/04  04:00:00,250.150629657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811344942,0.0,2.18811344942
 09/04  05:00:00,274.596291476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991462904,0.0,2.18991462904
 09/04  06:00:00,314.940149034,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,296.666211441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811813532,0.0,2.18811813532
 09/04  08:00:00,807.285020395,20.987122029,399.268902309,0.0,24.9203635341,149.522181205,2.18815063638,0.0,2.18815063638
 09/04  09:00:00,775.932444036,19.2161801825,401.901705392,0.0,24.9203635341,149.522181205,2.18814287662,0.0,2.18814287662
 09/04  10:00:00,802.132532049,23.1904935566,468.928197297,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,690.930714128,17.3522699433,379.031554524,0.0,24.9203635341,149.522181205,2.18937410232,0.0,2.18937410232
 09/04  12:00:00,789.406960655,21.8621458168,459.330259472,0.0,24.9203635341,149.522181205,2.1894128198,0.0,2.1894128198
 09/04  13:00:00,748.762295122,18.9400824403,423.890024032,0.0,24.9203635341,149.522181205,2.19124618549,0.0,2.19124618549
 09/04  14:00:00,829.047638575,23.7090063282,495.304582029,0.0,24.9203635341,149.522181205,2.18938550593,0.0,2.18938550593
 09/04  15:00:00,744.215407135,18.8111205062,422.103150559,0.0,24.9203635341,149.522181205,2.18814149229,0.0,2.18814149229
 09/04  16:00:00,879.028850949,23.6524836543,496.451460257,0.0,24.9203635341,149.522181205,2.1881338981,0.0,2.1881338981
 09/04  17:00:00,838.956771969,18.958157266,428.51321273,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,914.68868787,23.6464466783,495.455206446,0.0,24.9203635341,149.522181205,2.1881657409,0.0,2.1881657409
 09/04  19:00:00,792.661249705,18.444885116,403.161703524,0.0,24.9203635341,149.522181205,2.18815793675,0.0,2.18815793675
 09/04  20:00:00,425.672997056,0.996479137068,68.4243388068,0.0,24.9203635341,149.522181205,2.18812398627,0.0,2.18812398627
 09/04  21:00:00,299.040687186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991559514,0.0,2.18991559514
 09/04  22:00:00,274.595024267,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150629655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799661321,0.0,2.18799661321
 09/04  24:00:00,237.928431739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802858091,0.0,2.18802858091
 09/05  01:00:00,287.769582275,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  02:00:00,287.769582372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873704478,0.0,2.18873704478
 09/05  03:00:00,287.769582786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866108489,0.0,2.18866108489
 09/05  04:00:00,299.991780827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858522282,0.0,2.18858522282
 09/05  05:00:00,349.357807133,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039405443,0.0,2.19039405443
 09/05  06:00:00,1014.27804143,36.3737775275,485.171084352,0.0,49.8407270682,199.362908273,2.19002843049,0.0,2.19002843049
 09/05  07:00:00,1087.37845579,29.441180467,483.791507908,0.0,149.522181205,199.362908273,6.55111960599,0.0,6.55111960599
 09/05  08:00:00,1624.37346314,30.6865301652,471.286404468,0.0,448.566543614,448.566543614,10.9549662803,0.0,10.9549662803
 09/05  09:00:00,1573.8103065,35.1179385536,452.957163844,0.0,448.566543614,448.566543614,10.9620996679,0.0,10.9620996679
 09/05  10:00:00,1520.64991921,39.960510144,443.842584221,0.0,448.566543614,448.566543614,13.158697804,0.0,13.158697804
 09/05  11:00:00,1517.59068793,42.6190104343,438.121456119,0.0,448.566543614,448.566543614,15.3848013517,0.0,15.3848013517
 09/05  12:00:00,1471.97725412,40.5474329573,444.416112505,0.0,448.566543614,398.725816546,17.6273486435,0.0,17.6273486435
 09/05  13:00:00,1534.62513071,47.7932033462,451.262580895,0.0,448.566543614,448.566543614,15.4125463423,0.0,15.4125463423
 09/05  14:00:00,1542.46680687,49.0758759361,459.87610361,0.0,448.566543614,448.566543614,10.9519031154,0.0,10.9519031154
 09/05  15:00:00,1554.28670196,51.7511461727,469.075314176,0.0,448.566543614,448.566543614,10.9482562177,0.0,10.9482562177
 09/05  16:00:00,1608.9650388,55.1420037196,468.154321538,0.0,448.566543614,448.566543614,13.1733734077,0.0,13.1733734077
 09/05  17:00:00,1486.54972981,47.1528717293,466.92906158,0.0,348.885089477,398.725816546,8.74563237269,0.0,8.74563237269
 09/05  18:00:00,1273.96933537,36.5649645859,468.495789388,0.0,249.203635341,299.044362409,6.55501838502,0.0,6.55501838502
 09/05  19:00:00,1259.79677005,32.4535017511,462.323847374,0.0,249.203635341,299.044362409,4.36959497902,0.0,4.36959497902
 09/05  20:00:00,1143.56150244,30.0385823293,462.719666349,0.0,149.522181205,249.203635341,4.37189710646,0.0,4.37189710646
 09/05  21:00:00,1120.26063642,29.5460290654,464.359552218,0.0,149.522181205,249.203635341,4.36122867253,0.0,4.36122867253
 09/05  22:00:00,349.356539385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857049716,0.0,2.18857049716
 09/05  23:00:00,430.865498173,0.797183309655,103.86174251,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  24:00:00,349.323337261,0.398591654827,48.0477742756,0.0,24.9203635341,199.362908273,2.18878334001,0.0,2.18878334001
 09/06  01:00:00,287.769584952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866247448,0.0,2.18866247448
 09/06  02:00:00,287.769584976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858963397,0.0,2.18858963397
 09/06  03:00:00,287.769584626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875657757,0.0,2.18875657757
 09/06  04:00:00,299.991781999,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  05:00:00,349.357810942,0.0,0.0,0.0,49.8407270682,199.362908273,4.36119404094,0.0,4.36119404094
 09/06  06:00:00,1008.35775842,37.0390440494,478.585033666,0.0,49.8407270682,199.362908273,2.88649204164,0.69659436533,2.18989767631
 09/06  07:00:00,1091.76775254,29.441180467,488.180797982,0.0,149.522181205,199.362908273,6.55149256981,0.0,6.55149256981
 09/06  08:00:00,1613.23417043,37.0886051692,453.745025099,0.0,448.566543614,448.566543614,10.9548938257,0.0,10.9548938257
 09/06  09:00:00,1566.25611026,44.4159293134,436.104966924,0.0,448.566543614,448.566543614,10.9662752049,0.0,10.9662752049
 09/06  10:00:00,1524.84383763,48.5351597398,439.591068971,0.0,448.566543614,448.566543614,13.1541600549,0.0,13.1541600549
 09/06  11:00:00,1533.22770158,50.8436681459,447.106314127,0.0,448.566543614,448.566543614,13.1848808511,0.0,13.1848808511
 09/06  12:00:00,1485.24957585,46.7261900618,453.945677012,0.0,448.566543614,398.725816546,17.6310785348,0.0,17.6310785348
 09/06  13:00:00,1551.78169827,54.0599040769,464.587082657,0.0,448.566543614,448.566543614,17.6149008373,0.0,17.6149008373
 09/06  14:00:00,1552.32332307,54.9441428596,463.465804645,0.0,448.566543614,448.566543614,10.9514638931,0.0,10.9514638931
 09/06  15:00:00,1551.434703,58.1908186692,458.603270656,0.0,448.566543614,448.566543614,8.76304998386,0.0,8.76304998386
 09/06  16:00:00,1600.30813366,59.3669296002,456.426036208,0.0,448.566543614,448.566543614,15.3719180146,0.0,15.3719180146
 09/06  17:00:00,1472.13138033,50.1725078272,453.144137504,0.0,348.885089477,398.725816546,6.56472171681,0.0,6.56472171681
 09/06  18:00:00,1261.28706482,37.9147163592,450.604309801,0.0,249.203635341,299.044362409,6.55579157381,0.0,6.55579157381
 09/06  19:00:00,1265.17528488,32.9857933835,457.495896077,0.0,249.203635341,299.044362409,6.5445690952,0.0,6.5445690952
 09/06  20:00:00,1145.48634902,30.4451099186,464.237979572,0.0,149.522181205,249.203635341,4.37217820492,0.0,4.37217820492
 09/06  21:00:00,1122.18581858,29.8238114818,466.006949685,0.0,149.522181205,249.203635341,2.19034847974,0.0,2.19034847974
 09/06  22:00:00,464.917787651,0.797183309655,88.5493098858,0.0,49.8407270682,199.362908273,2.1887686011,0.0,2.1887686011
 09/06  23:00:00,352.846251112,0.398591654827,39.3485114169,0.0,24.9203635341,199.362908273,2.18877607558,0.0,2.18877607558
 09/06  24:00:00,433.663079881,1.19577496448,105.375634321,0.0,24.9203635341,199.362908273,2.18876789579,0.0,2.18876789579
 09/07  01:00:00,287.7695867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879507846,0.0,2.18879507846
 09/07  02:00:00,287.76958621,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  03:00:00,287.769586368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872557771,0.0,2.18872557771
 09/07  04:00:00,299.991784578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865618404,0.0,2.18865618404
 09/07  05:00:00,480.540716142,1.19577496448,90.6650541479,0.0,49.8407270682,199.362908273,2.19065124704,0.0,2.19065124704
 09/07  06:00:00,999.785021709,37.7350975175,469.316738769,0.0,49.8407270682,199.362908273,2.19005395235,0.0,2.19005395235
 09/07  07:00:00,1096.35183485,29.441180467,492.764872935,0.0,149.522181205,199.362908273,6.55226184504,0.0,6.55226184504
 09/07  08:00:00,1613.09325669,37.9234568442,452.769244942,0.0,448.566543614,448.566543614,10.9560237447,0.0,10.9560237447
 09/07  09:00:00,1564.23773409,45.5393180723,432.963186872,0.0,448.566543614,448.566543614,13.15302392,0.0,13.15302392
 09/07  10:00:00,1522.91865635,49.8725826908,436.261388979,0.0,448.566543614,448.566543614,10.9680780397,0.0,10.9680780397
 09/07  11:00:00,1531.19137886,52.27001052,443.282969836,0.0,448.566543614,448.566543614,15.3830913061,0.0,15.3830913061
 09/07  12:00:00,1482.55793776,48.1102029447,449.381543628,0.0,448.566543614,398.725816546,17.628293847,0.0,17.628293847
 09/07  13:00:00,1544.12021091,55.7471336803,454.593609535,0.0,448.566543614,448.566543614,17.6153446266,0.0,17.6153446266
 09/07  14:00:00,1543.75122636,56.6255108254,454.032234726,0.0,448.566543614,448.566543614,8.76549454384,0.0,8.76549454384
 09/07  15:00:00,1540.58040513,58.3798647073,448.817266504,0.0,448.566543614,448.566543614,10.9493586608,0.0,10.9493586608
 09/07  16:00:00,1582.35641329,58.0838650128,440.530063352,0.0,448.566543614,448.566543614,13.1786141384,0.0,13.1786141384
 09/07  17:00:00,1461.06179381,48.0348099972,440.74253121,0.0,348.885089477,398.725816546,8.74648775204,0.0,8.74648775204
 09/07  18:00:00,1258.98698118,37.3005059593,448.176939238,0.0,249.203635341,299.044362409,6.554847194,0.0,6.554847194
