Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/07  19:00:00,1263.91241112,33.1139065055,456.104902634,0.0,249.203635341,299.044362409,4.36966351622,0.0,4.36966351622
 09/07  20:00:00,1148.15448903,30.2054527186,467.145768967,0.0,149.522181205,249.203635341,6.54765406167,0.0,6.54765406167
 09/07  21:00:00,1128.51396446,29.6502594425,472.508645035,0.0,149.522181205,249.203635341,2.19040864817,0.0,2.19040864817
 09/07  22:00:00,349.356543698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870495503,0.0,2.18870495503
 09/07  23:00:00,455.841044846,1.19577496448,115.33139464,0.0,24.9203635341,199.362908273,2.18875586569,0.0,2.18875586569
 09/07  24:00:00,287.769586597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880587578,0.0,2.18880587578
 09/08  01:00:00,287.769588236,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  02:00:00,287.769588385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874245994,0.0,2.18874245994
 09/08  03:00:00,287.769588796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867636786,0.0,2.18867636786
 09/08  04:00:00,393.438083967,0.797183309655,66.4343932789,0.0,24.9203635341,199.362908273,2.18861039816,0.0,2.18861039816
 09/08  05:00:00,393.446856568,0.398591654827,30.5830898201,0.0,49.8407270682,199.362908273,2.19068817242,0.0,2.19068817242
 09/08  06:00:00,1000.21144589,37.8502830067,469.627650934,0.0,49.8407270682,199.362908273,2.64236403159,0.452517512625,2.18984651897
 09/08  07:00:00,1094.10098004,29.441180467,490.514009624,0.0,149.522181205,199.362908273,6.55192513874,0.0,6.55192513874
 09/08  08:00:00,1608.64693472,41.3252849761,444.921079196,0.0,448.566543614,448.566543614,10.9561866639,0.0,10.9561866639
 09/08  09:00:00,1565.5318608,48.1582989519,431.63831371,0.0,448.566543614,448.566543614,13.1519102599,0.0,13.1519102599
 09/08  10:00:00,1524.36865672,51.2029335699,436.42089695,0.0,448.566543614,448.566543614,10.9705750798,0.0,10.9705750798
 09/08  11:00:00,1533.94560055,53.6200548503,445.123018426,0.0,448.566543614,448.566543614,15.3842662068,0.0,15.3842662068
 09/08  12:00:00,1486.61435308,49.3417357713,453.073671564,0.0,448.566543614,398.725816546,17.6325085399,0.0,17.6325085399
 09/08  13:00:00,1548.62225659,56.4964393861,459.032750504,0.0,448.566543614,448.566543614,15.4152839704,0.0,15.4152839704
 09/08  14:00:00,1551.7136741,57.5257147804,460.799761921,0.0,448.566543614,448.566543614,10.9524814785,0.0,10.9524814785
 09/08  15:00:00,1553.3023758,60.9846736202,456.515348528,0.0,448.566543614,448.566543614,10.9500693092,0.0,10.9500693092
 09/08  16:00:00,1596.72013274,60.1038198354,452.549924981,0.0,448.566543614,448.566543614,13.1786393275,0.0,13.1786393275
 09/08  17:00:00,1468.94810465,49.9971806742,449.878114178,0.0,348.885089477,398.725816546,8.7467557012,0.0,8.7467557012
 09/08  18:00:00,1260.65049486,38.2567899449,449.393375234,0.0,249.203635341,299.044362409,6.55486697677,0.0,6.55486697677
 09/08  19:00:00,1264.00832671,33.6006367589,455.714081725,0.0,249.203635341,299.044362409,4.36967959376,0.0,4.36967959376
 09/08  20:00:00,1147.64494268,30.4005084197,466.441159844,0.0,149.522181205,249.203635341,6.54771655875,0.0,6.54771655875
 09/08  21:00:00,1127.42903588,29.6776476264,471.396324937,0.0,149.522181205,249.203635341,2.19042391017,0.0,2.19042391017
 09/08  22:00:00,404.747183593,0.398591654827,41.8846788994,0.0,49.8407270682,199.362908273,2.18871980037,0.0,2.18871980037
 09/08  23:00:00,404.229311914,0.797183309655,77.2256147111,0.0,24.9203635341,199.362908273,2.18881464345,0.0,2.18881464345
 09/08  24:00:00,487.925424727,5.12445306045,151.644882016,0.0,24.9203635341,199.362908273,2.18870879078,0.0,2.18870879078
 09/09  01:00:00,453.964591433,7.85735619194,173.834815226,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928863452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876834621,0.0,2.18876834621
 09/09  03:00:00,237.928863849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870576921,0.0,2.18870576921
 09/09  04:00:00,250.151061875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864331657,0.0,2.18864331657
 09/09  05:00:00,274.596729592,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048360591,0.0,2.19048360591
 09/09  06:00:00,1023.67819838,37.7114009872,493.233606319,0.0,49.8407270682,199.362908273,2.19004816404,0.0,2.19004816404
 09/09  07:00:00,997.141196851,29.441180467,493.239065859,0.0,49.8407270682,199.362908273,4.36476707209,0.0,4.36476707209
 09/09  08:00:00,1244.38215513,29.441180467,491.274692087,0.0,249.203635341,249.203635341,4.37000865268,0.0,4.37000865268
 09/09  09:00:00,1205.70724088,29.441180467,489.263826547,0.0,249.203635341,249.203635341,6.55554950539,0.0,6.55554950539
 09/09  10:00:00,1157.01216482,29.8281987107,489.071371018,0.0,249.203635341,249.203635341,6.55165230624,0.0,6.55165230624
 09/09  11:00:00,1149.51445104,31.7270213385,479.673137238,0.0,249.203635341,249.203635341,6.5592088572,0.0,6.5592088572
 09/09  12:00:00,1145.56671223,33.0229172853,474.430775058,0.0,249.203635341,249.203635341,6.55464214549,0.0,6.55464214549
 09/09  13:00:00,1140.44478403,33.9680652157,468.36412482,0.0,249.203635341,249.203635341,6.55214511575,0.0,6.55214511575
 09/09  14:00:00,894.001749942,32.782457067,472.31202976,0.0,74.7610906023,174.442544739,4.36974824522,0.0,4.36974824522
 09/09  15:00:00,908.669190319,31.6686616346,488.094114656,0.0,74.7610906023,174.442544739,4.36746157027,0.0,4.36746157027
 09/09  16:00:00,949.004876393,30.6345018203,480.574744642,0.0,74.7610906023,174.442544739,4.3686944687,0.0,4.3686944687
 09/09  17:00:00,871.32577481,29.9967267493,442.112885659,0.0,24.9203635341,149.522181205,4.36011056407,0.0,4.36011056407
 09/09  18:00:00,296.667492826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977449643,0.0,2.18977449643
 09/09  19:00:00,297.854096854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996622473,0.0,2.18996622473
 09/09  20:00:00,323.485096803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983357872,0.0,2.18983357872
 09/09  21:00:00,299.041549312,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113170296,0.0,2.19113170296
 09/09  22:00:00,274.595457341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871687887,0.0,2.18871687887
 09/09  23:00:00,250.151061936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865473416,0.0,2.18865473416
 09/09  24:00:00,237.928864149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859260453,0.0,2.18859260453
 09/10  01:00:00,237.928440947,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  02:00:00,237.928441128,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881379148,0.0,2.1881379148
 09/10  03:00:00,237.928441838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818978587,0.0,2.18818978587
 09/10  04:00:00,250.150638948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804191267,0.0,2.18804191267
 09/10  05:00:00,274.596308784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001403479,0.0,2.19001403479
 09/10  06:00:00,314.940158588,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,296.666221777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818956782,0.0,2.18818956782
 09/10  08:00:00,565.461179255,12.7325393819,198.556946796,0.0,24.9203635341,149.522181205,2.18814204012,0.0,2.18814204012
 09/10  09:00:00,569.917469908,15.3787390131,216.767578765,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,656.113521513,23.0710385734,323.553860701,0.0,24.9203635341,149.522181205,2.18819477952,0.0,2.18819477952
 09/10  11:00:00,574.832774523,16.7782123628,256.927402763,0.0,24.9203635341,149.522181205,2.18945039126,0.0,2.18945039126
 09/10  12:00:00,669.878996948,22.991154449,336.980267099,0.0,24.9203635341,149.522181205,2.18945472104,0.0,2.18945472104
 09/10  13:00:00,620.66269922,19.5831699565,295.159823092,0.0,24.9203635341,149.522181205,2.19132921095,0.0,2.19132921095
 09/10  14:00:00,686.667237907,23.4937103844,353.119048129,0.0,24.9203635341,149.522181205,2.18902634522,0.0,2.18902634522
 09/10  15:00:00,633.925805829,19.4783429812,308.434832655,0.0,24.9203635341,149.522181205,2.18818169535,0.0,2.18818169535
 09/10  16:00:00,748.539929423,23.1089484989,366.465120538,0.0,24.9203635341,149.522181205,2.18819430067,0.0,2.18819430067
 09/10  17:00:00,724.563238744,19.2655197237,313.729704629,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  18:00:00,783.011327726,22.7893191098,364.640012279,0.0,24.9203635341,149.522181205,2.18816697956,0.0,2.18816697956
 09/10  19:00:00,356.60335706,0.797183309655,31.7513910592,0.0,24.9203635341,149.522181205,2.18813927924,0.0,2.18813927924
 09/10  20:00:00,323.483825707,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040704399,0.0,0.0,0.0,24.9203635341,149.522181205,4.36005437576,0.0,4.36005437576
 09/10  22:00:00,274.595034108,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150639446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803733916,0.0,2.18803733916
 09/10  24:00:00,237.928441577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809004705,0.0,2.18809004705
 09/11  01:00:00,287.769595031,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  02:00:00,287.769595008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883030126,0.0,2.18883030126
 09/11  03:00:00,287.769595366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877508081,0.0,2.18877508081
 09/11  04:00:00,299.99179337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871998479,0.0,2.18871998479
 09/11  05:00:00,349.357827387,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057761933,0.0,2.19057761933
 09/11  06:00:00,907.889631256,32.6429855321,382.482976755,0.0,49.8407270682,199.362908273,44.7599154271,42.5699310992,2.1899843279
 09/11  07:00:00,968.134983027,29.441180467,366.397384014,0.0,149.522181205,199.362908273,37.9294119696,31.3772360975,6.55217587208
 09/11  08:00:00,1525.46700145,29.7573159994,374.943812461,0.0,448.566543614,448.566543614,12.6162628733,1.65981005542,10.9564528179
 09/11  09:00:00,1531.40698505,31.5981970527,415.144684526,0.0,448.566543614,448.566543614,13.588977687,0.434454392313,13.1545232947
 09/11  10:00:00,1527.52657279,34.1686649045,456.510968511,0.0,448.566543614,448.566543614,10.9687011896,0.0,10.9687011896
 09/11  11:00:00,1533.72932871,37.6156615832,459.263341552,0.0,448.566543614,448.566543614,15.3845826708,0.0,15.3845826708
 09/11  12:00:00,1476.34693259,37.3851907486,451.947884661,0.0,448.566543614,398.725816546,17.6339403667,0.0,17.6339403667
 09/11  13:00:00,1519.39207693,41.8209317192,440.717834186,0.0,448.566543614,448.566543614,17.617295808,0.0,17.617295808
 09/11  14:00:00,1519.82252876,39.6799733848,443.29775276,0.0,448.566543614,448.566543614,10.9535829216,0.0,10.9535829216
 09/11  15:00:00,1519.49569566,39.3545294355,443.29678395,0.0,448.566543614,448.566543614,10.9490363865,0.0,10.9490363865
 09/11  16:00:00,1567.73624953,40.1672603061,441.831141925,0.0,448.566543614,448.566543614,13.1739977724,0.0,13.1739977724
 09/11  17:00:00,1457.74741041,35.3695658875,449.503236816,0.0,348.885089477,398.725816546,8.74704026096,0.0,8.74704026096
 09/11  18:00:00,1266.64634059,30.4595778633,462.677189468,0.0,249.203635341,299.044362409,6.5553612013,0.0,6.5553612013
 09/11  19:00:00,1275.00447887,29.69363334,470.617217541,0.0,249.203635341,299.044362409,4.36984301123,0.0,4.36984301123
 09/11  20:00:00,1157.91137165,29.441180467,477.666805896,0.0,149.522181205,249.203635341,4.49596815582,0.123691310273,4.37227684555
 09/11  21:00:00,1136.51924371,29.441180467,480.718441389,0.0,149.522181205,249.203635341,10.7134834534,6.35230341457,4.36118003881
 09/11  22:00:00,349.356552132,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873398002,0.0,2.18873398002
 09/11  23:00:00,299.991792746,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  24:00:00,287.769595227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867921331,0.0,2.18867921331
 09/12  01:00:00,287.769597925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862853398,0.0,2.18862853398
 09/12  02:00:00,287.769598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881980987,0.0,2.18881980987
 09/12  03:00:00,287.769597824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876848955,0.0,2.18876848955
 09/12  04:00:00,299.991795267,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887172843,0.0,2.1887172843
 09/12  05:00:00,349.357831326,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059059304,0.0,2.19059059304
 09/12  06:00:00,1029.84698924,36.2651342512,492.304964248,0.0,49.8407270682,199.362908273,2.22333525833,0.0334204540221,2.18991480431
 09/12  07:00:00,1095.63582275,29.441180467,492.047991271,0.0,149.522181205,199.362908273,7.70711362184,1.15450311242,6.55261050943
 09/12  08:00:00,1619.99905337,35.9610925253,461.637331462,0.0,448.566543614,448.566543614,10.9581980017,0.0,10.9581980017
 09/12  09:00:00,1565.51601055,42.529751852,437.25093711,0.0,448.566543614,448.566543614,10.9660201898,0.0,10.9660201898
 09/12  10:00:00,1518.26624945,46.5474082418,434.871900957,0.0,448.566543614,448.566543614,13.1605089065,0.0,13.1605089065
 09/12  11:00:00,1525.28908248,49.3134869182,439.184734474,0.0,448.566543614,448.566543614,15.3868724568,0.0,15.3868724568
 09/12  12:00:00,1477.69986808,45.8831000586,445.164802002,0.0,448.566543614,398.725816546,17.634721289,0.0,17.634721289
 09/12  13:00:00,1535.33817415,52.237695068,447.568950982,0.0,448.566543614,448.566543614,17.6180935903,0.0,17.6180935903
 09/12  14:00:00,1539.53028743,53.578002349,451.894680166,0.0,448.566543614,448.566543614,8.76675030319,0.0,8.76675030319
 09/12  15:00:00,1544.8534889,53.657634547,458.302315788,0.0,448.566543614,448.566543614,10.9514007704,0.0,10.9514007704
 09/12  16:00:00,1587.68847308,53.0702313337,452.353410353,0.0,448.566543614,448.566543614,15.374951247,0.0,15.374951247
 09/12  17:00:00,1459.43319287,42.4908955979,444.693887326,0.0,348.885089477,398.725816546,6.56549397378,0.0,6.56549397378
 09/12  18:00:00,1262.01347936,32.8890397787,455.614856732,0.0,249.203635341,299.044362409,6.55666702354,0.0,6.55666702354
 09/12  19:00:00,1272.41080006,31.443930303,466.273236037,0.0,249.203635341,299.044362409,6.54482435487,0.0,6.54482435487
 09/12  20:00:00,1153.13663541,29.924476522,472.408855057,0.0,149.522181205,249.203635341,4.37220798208,0.0,4.37220798208
 09/12  21:00:00,1132.10913901,29.5983217143,476.155738651,0.0,149.522181205,249.203635341,4.36109155588,0.0,4.36109155588
 09/12  22:00:00,349.35655429,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/12  23:00:00,299.991795522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880944636,0.0,2.18880944636
 09/12  24:00:00,431.171356606,1.19577496448,102.883905623,0.0,24.9203635341,199.362908273,2.18880848195,0.0,2.18880848195
 09/13  01:00:00,287.769600288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871280783,0.0,2.18871280783
 09/13  02:00:00,287.769600135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866534208,0.0,2.18866534208
 09/13  03:00:00,287.769599765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861804404,0.0,2.18861804404
 09/13  04:00:00,299.991797515,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357835632,0.0,0.0,0.0,49.8407270682,199.362908273,4.36106388613,0.0,4.36106388613
 09/13  06:00:00,1005.95670191,35.5837102347,469.095990653,0.0,49.8407270682,199.362908273,2.37207303783,0.18221052063,2.18986251719
 09/13  07:00:00,1082.06397844,29.441180467,478.474329185,0.0,149.522181205,199.362908273,10.2357046899,3.68290101101,6.55280367888
 09/13  08:00:00,1623.85494244,37.4220965773,464.032199605,0.0,448.566543614,448.566543614,10.9571482036,0.0,10.9571482036
 09/13  09:00:00,1570.63034421,43.038922303,441.856086754,0.0,448.566543614,448.566543614,10.9678953098,0.0,10.9678953098
 09/13  10:00:00,1516.62230899,46.2682344884,433.507111424,0.0,448.566543614,448.566543614,13.158995903,0.0,13.158995903
 09/13  11:00:00,1515.26235226,48.2155045074,430.196464947,0.0,448.566543614,448.566543614,15.3874504012,0.0,15.3874504012
 09/13  12:00:00,1467.13581542,44.6458057177,435.476101524,0.0,448.566543614,398.725816546,17.6334747834,0.0,17.6334747834
 09/13  13:00:00,1517.26197636,51.0483991235,429.360218796,0.0,448.566543614,448.566543614,15.4171830002,0.0,15.4171830002
 09/13  14:00:00,1518.05917561,51.7525137936,429.461822361,0.0,448.566543614,448.566543614,10.9536856719,0.0,10.9536856719
 09/13  15:00:00,1518.96506006,53.5692295211,428.551420151,0.0,448.566543614,448.566543614,10.950923639,0.0,10.950923639
 09/13  16:00:00,1567.72422978,54.7726345905,427.213701112,0.0,448.566543614,448.566543614,13.3203077475,0.0,13.3203077475
 09/13  17:00:00,1454.2223857,46.8276087551,434.520148884,0.0,348.885089477,398.725816546,8.61010497322,0.0,8.61010497322
 09/13  18:00:00,1274.2508688,34.0003759465,466.740900405,0.0,249.203635341,299.044362409,6.55653975314,0.0,6.55653975314
 09/13  19:00:00,1302.9820057,30.8324282558,488.912269274,0.0,249.203635341,299.044362409,6.54505519654,0.0,6.54505519654
 09/13  20:00:00,1165.94431376,29.5343107645,485.60669085,0.0,149.522181205,249.203635341,4.37216490871,0.0,4.37216490871
 09/13  21:00:00,1121.79509532,29.441180467,465.998832526,0.0,149.522181205,249.203635341,2.19065731483,0.0,2.19065731483
 09/13  22:00:00,349.356556727,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883321309,0.0,2.18883321309
 09/13  23:00:00,299.991797906,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887849463,0.0,2.1887849463
 09/13  24:00:00,287.769600285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873797195,0.0,2.18873797195
 09/14  01:00:00,287.769602749,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886962699,0.0,2.1886962699
 09/14  02:00:00,287.769602571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865286869,0.0,2.18865286869
 09/14  03:00:00,287.76960217,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  04:00:00,299.991799952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885348148,0.0,2.18885348148
 09/14  05:00:00,349.357839539,0.0,0.0,0.0,49.8407270682,199.362908273,4.36107005827,0.0,4.36107005827
 09/14  06:00:00,959.910927834,34.1289077562,424.492098211,0.0,49.8407270682,199.362908273,20.420988214,18.2311178674,2.18987034654
 09/14  07:00:00,989.946933919,29.441180467,388.311159641,0.0,149.522181205,199.362908273,26.8182047133,20.2665659157,6.55163879755
 09/14  08:00:00,1549.23818957,33.3242518859,394.019194172,0.0,448.566543614,448.566543614,11.6610648099,0.701917594653,10.9591472152
 09/14  09:00:00,1553.99372439,37.22732404,431.03102032,0.0,448.566543614,448.566543614,11.0060804976,0.037602783241,10.9684777143
 09/14  10:00:00,1527.08613643,39.6600658015,450.579090151,0.0,448.566543614,448.566543614,13.1598510788,0.0,13.1598510788
 09/14  11:00:00,1530.97150121,42.5046419336,451.616452196,0.0,448.566543614,448.566543614,15.3887893484,0.0,15.3887893484
 09/14  12:00:00,1482.25711651,40.6403192654,454.602862097,0.0,448.566543614,398.725816546,17.6354217418,0.0,17.6354217418
 09/14  13:00:00,1521.16447003,47.6881541568,436.622930418,0.0,448.566543614,448.566543614,17.6193407579,0.0,17.6193407579
 09/14  14:00:00,1518.51490455,48.5777471249,433.092303346,0.0,448.566543614,448.566543614,8.76731744526,0.0,8.76731744526
 09/14  15:00:00,1520.29612064,47.735684372,435.71600795,0.0,448.566543614,448.566543614,10.9523197059,0.0,10.9523197059
 09/14  16:00:00,1566.79667094,48.9951046777,432.063650815,0.0,448.566543614,448.566543614,15.3744830474,0.0,15.3744830474
 09/14  17:00:00,1464.89491837,40.4978085517,451.522469851,0.0,348.885089477,398.725816546,6.5651483356,0.0,6.5651483356
 09/14  18:00:00,1284.98413592,31.1872590129,480.287273293,0.0,249.203635341,299.044362409,8.7339870854,0.0,8.7339870854
 09/14  19:00:00,1270.72332023,29.9118876388,457.57411744,0.0,249.203635341,299.044362409,4.37023679552,0.0,4.37023679552
 09/14  20:00:00,1119.76867709,29.441180467,439.524176828,0.0,149.522181205,249.203635341,4.37207195098,0.0,4.37207195098
 09/14  21:00:00,1080.23934033,29.441180467,424.49277551,0.0,149.522181205,249.203635341,8.44509431036,4.08378258095,4.36131172941
 09/14  22:00:00,349.356559022,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/14  23:00:00,299.991799894,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888626139,0.0,2.1888626139
 09/14  24:00:00,287.769602438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881965991,0.0,2.18881965991
 09/15  01:00:00,287.769605139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878159861,0.0,2.18878159861
 09/15  02:00:00,287.769605162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874227371,0.0,2.18874227371
 09/15  03:00:00,287.769605008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870312851,0.0,2.18870312851
 09/15  04:00:00,299.991802465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866412189,0.0,2.18866412189
 09/15  05:00:00,349.357843082,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056613923,0.0,2.19056613923
 09/15  06:00:00,945.925995694,33.6100084632,411.01158075,0.0,49.8407270682,199.362908273,40.6604663834,38.4705683712,2.18989801225
 09/15  07:00:00,988.950256334,29.441180467,387.794637337,0.0,149.522181205,199.362908273,56.4073813056,49.8545736084,6.55280769713
 09/15  08:00:00,1537.88338711,31.9716288979,384.7944544,0.0,448.566543614,448.566543614,14.2756616586,3.31636859453,10.9592930641
 09/15  09:00:00,1519.25266157,33.6365525319,399.879840462,0.0,448.566543614,448.566543614,12.2111509603,1.24527529826,10.965875662
 09/15  10:00:00,1487.06034828,34.1375426839,416.075053984,0.0,448.566543614,448.566543614,14.2159410507,1.05305549466,13.162885556
 09/15  11:00:00,1506.36276636,35.1366008004,434.375563245,0.0,448.566543614,448.566543614,15.6350361633,0.246549274556,15.3884868887
 09/15  12:00:00,1475.34625587,32.4941547478,455.837939845,0.0,448.566543614,398.725816546,17.9111261614,0.275801187807,17.6353249736
 09/15  13:00:00,1539.34631962,36.4978028873,465.995102188,0.0,448.566543614,448.566543614,17.6197797219,0.0,17.6197797219
 09/15  14:00:00,1535.18574118,37.2522806535,461.088592666,0.0,448.566543614,448.566543614,10.9550580366,0.0,10.9550580366
 09/15  15:00:00,1534.87702482,37.1798039528,460.852776941,0.0,448.566543614,448.566543614,10.9509287412,0.0,10.9509287412
 09/15  16:00:00,1578.87628282,38.0293361761,455.109017513,0.0,448.566543614,448.566543614,13.1773578967,0.0,13.1773578967
 09/15  17:00:00,1471.95091414,33.6832461698,465.393007497,0.0,348.885089477,398.725816546,8.74689918627,0.0,8.74689918627
 09/15  18:00:00,1290.68434951,29.441180467,487.733548795,0.0,249.203635341,299.044362409,6.56442630133,0.00737248136241,6.55705381997
 09/15  19:00:00,1306.74490983,29.441180467,494.065258745,0.0,249.203635341,299.044362409,5.97427217786,1.60396770132,4.37030447653
 09/15  20:00:00,1178.25644554,29.441180467,497.993873266,0.0,149.522181205,249.203635341,31.793150346,25.2447878639,6.54836248204
 09/15  21:00:00,1152.0213668,29.441180467,496.196582134,0.0,149.522181205,249.203635341,42.0480569856,39.8573906465,2.19066633911
 09/15  22:00:00,349.356562039,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883156157,0.0,2.18883156157
 09/15  23:00:00,299.991802803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879277136,0.0,2.18879277136
 09/15  24:00:00,287.769604693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875400108,0.0,2.18875400108
 09/16  01:00:00,237.928879981,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.92888024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872233324,0.0,2.18872233324
 09/16  03:00:00,237.928880556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868739779,0.0,2.18868739779
 09/16  04:00:00,250.151078511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865262255,0.0,2.18865262255
 09/16  05:00:00,274.596756115,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055769474,0.0,2.19055769474
 09/16  06:00:00,1000.2381167,32.8377705103,466.088690567,0.0,49.8407270682,199.362908273,50.8006127392,48.6104697966,2.19014294254
 09/16  07:00:00,958.539399809,29.441180467,454.598826679,0.0,49.8407270682,199.362908273,58.0535848075,53.6884442865,4.36514052107
 09/16  08:00:00,1206.49402078,29.441180467,453.368371489,0.0,249.203635341,249.203635341,29.7243757321,25.3544371351,4.36993859698
 09/16  09:00:00,1182.98162253,29.441180467,466.517619524,0.0,249.203635341,249.203635341,35.2420532566,28.6851497218,6.55690353479
 09/16  10:00:00,1141.21542525,29.441180467,473.648628003,0.0,249.203635341,249.203635341,24.6717233046,18.118505349,6.55321795555
 09/16  11:00:00,1117.61520918,29.441180467,450.078364446,0.0,249.203635341,249.203635341,23.2013467047,14.4612596985,8.74008700621
 09/16  12:00:00,1074.8463484,29.441180467,408.058233412,0.0,249.203635341,249.203635341,23.6278722777,17.0737054847,6.55416679301
 09/16  13:00:00,1048.54260068,29.441180467,382.945836718,0.0,249.203635341,249.203635341,24.6785476233,18.1267474858,6.55180013754
 09/16  14:00:00,771.014017574,29.441180467,357.317722002,0.0,74.7610906023,174.442544739,67.3785532482,63.0083088869,4.3702443613
 09/16  15:00:00,751.360918522,29.441180467,338.697369862,0.0,74.7610906023,174.442544739,90.9980657058,86.6300234279,4.36804227787
 09/16  16:00:00,796.678217793,29.441180467,334.356994157,0.0,74.7610906023,174.442544739,106.926251345,102.557912908,4.36833843715
 09/16  17:00:00,755.562548868,29.441180467,331.037974226,0.0,24.9203635341,149.522181205,130.965012687,128.775149926,2.1898627604
 09/16  18:00:00,296.667515398,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008939435,0.0,2.19008939435
 09/16  19:00:00,306.397786609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998288771,0.0,2.18998288771
 09/16  20:00:00,323.485120361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987793956,0.0,2.18987793956
 09/16  21:00:00,299.041579652,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268603718,0.0,4.36268603718
 09/16  22:00:00,274.595473772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877065348,0.0,2.18877065348
 09/16  23:00:00,250.15107788,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887361527,0.0,2.1887361527
 09/16  24:00:00,237.92887993,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.928454984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806117968,0.0,2.18806117968
 09/17  02:00:00,237.928455319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814218902,0.0,2.18814218902
 09/17  03:00:00,237.928454596,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150652434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822328651,0.0,2.18822328651
 09/17  05:00:00,274.596332558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996127653,0.0,2.18996127653
 09/17  06:00:00,323.483839806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812736015,0.0,2.18812736015
 09/17  07:00:00,296.666235518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820970783,0.0,2.18820970783
 09/17  08:00:00,296.666234582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,533.352786423,13.4266431175,169.142216919,0.0,24.9203635341,149.522181205,2.18825081266,0.0,2.18825081266
 09/17  10:00:00,488.218294743,13.1111414195,173.312094955,0.0,24.9203635341,149.522181205,2.18816963193,0.0,2.18816963193
 09/17  11:00:00,211.111706735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947459484,0.0,2.18947459484
 09/17  12:00:00,440.093223594,12.7325393819,158.194798872,0.0,24.9203635341,149.522181205,2.18945155741,0.0,2.18945155741
 09/17  13:00:00,562.546787821,17.6889453659,238.892539575,0.0,24.9203635341,149.522181205,2.19146332386,0.0,2.19146332386
 09/17  14:00:00,627.076469695,21.2342481432,295.847680672,0.0,24.9203635341,149.522181205,2.1895309931,0.0,2.1895309931
 09/17  15:00:00,553.575258586,16.9057093834,243.786131559,0.0,24.9203635341,149.522181205,2.188239147,0.0,2.188239147
 09/17  16:00:00,645.061354169,20.026231094,273.768429797,0.0,24.9203635341,149.522181205,2.18818526342,0.0,2.18818526342
 09/17  17:00:00,670.386761119,18.6640504917,260.189838064,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,726.795081029,23.3699222801,307.810269617,0.0,24.9203635341,149.522181205,2.18816543328,0.0,2.18816543328
 09/17  19:00:00,332.159743162,0.378602037603,12.294873118,0.0,24.9203635341,149.522181205,2.1881449959,0.0,2.1881449959
 09/17  20:00:00,323.483838914,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  21:00:00,299.040728387,0.0,0.0,0.0,24.9203635341,149.522181205,3.40202544996,0.0,3.40202544996
 09/17  22:00:00,274.595048117,0.0,0.0,0.0,24.9203635341,149.522181205,0.976632145857,0.0,0.976632145857
 09/17  23:00:00,250.150653194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813101153,0.0,2.18813101153
 09/17  24:00:00,237.928455042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821286597,0.0,2.18821286597
 09/18  01:00:00,287.769612336,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  02:00:00,287.769612481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879419893,0.0,2.18879419893
 09/18  03:00:00,287.76961278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876804734,0.0,2.18876804734
 09/18  04:00:00,299.991810733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874205376,0.0,2.18874205376
 09/18  05:00:00,349.357855137,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906678713,0.0,2.1906678713
 09/18  06:00:00,856.47289253,29.813247629,325.210811898,0.0,49.8407270682,199.362908273,241.979476247,239.789381952,2.19009429424
 09/18  07:00:00,913.027347585,29.441180467,309.657316742,0.0,149.522181205,199.362908273,212.684547068,206.131393846,6.55315322139
 09/18  08:00:00,1478.34056005,29.441296278,326.929192033,0.0,448.566543614,448.566543614,51.8207808509,40.8606978995,10.9600829515
 09/18  09:00:00,1482.41019456,29.7691839531,369.327825389,0.0,448.566543614,448.566543614,33.1751608236,20.0152521865,13.159908637
 09/18  10:00:00,1471.76493912,30.6633525995,406.685214675,0.0,448.566543614,448.566543614,20.2173575036,7.05564710646,13.1617103972
 09/18  11:00:00,1516.14616707,32.4661453645,446.828062402,0.0,448.566543614,448.566543614,17.4192323167,2.02898229895,15.3902500178
 09/18  12:00:00,1495.89217248,34.3721554295,474.504818712,0.0,448.566543614,398.725816546,19.231416884,1.59243035313,17.6389865308
 09/18  13:00:00,1546.49704773,36.1376758237,473.505766209,0.0,448.566543614,448.566543614,17.777850093,0.153838553655,17.6240115393
 09/18  14:00:00,1540.3641885,36.515106829,467.004160203,0.0,448.566543614,448.566543614,10.9569492137,0.0,10.9569492137
 09/18  15:00:00,1534.04316792,36.9291329172,460.269538009,0.0,448.566543614,448.566543614,10.9523702741,0.0,10.9523702741
 09/18  16:00:00,1581.95523718,38.1778050695,458.039435498,0.0,448.566543614,448.566543614,13.1781924405,0.0,13.1781924405
 09/18  17:00:00,1476.73018682,34.3455591953,469.509927843,0.0,348.885089477,398.725816546,8.74736669495,0.0,8.74736669495
 09/18  18:00:00,1289.91954958,31.1457900926,485.264111583,0.0,249.203635341,299.044362409,6.55749327822,0.0,6.55749327822
 09/18  19:00:00,1307.98433436,29.723937745,495.023050704,0.0,249.203635341,299.044362409,4.369934308,0.0,4.369934308
 09/18  20:00:00,1163.11808067,29.441180467,482.871892192,0.0,149.522181205,249.203635341,8.84673533523,2.29778420529,6.54895112994
 09/18  21:00:00,1133.24918088,29.441180467,477.44390662,0.0,149.522181205,249.203635341,14.6948943703,12.5040522668,2.19084210352
 09/18  22:00:00,349.35656971,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888202148,0.0,2.18888202148
 09/18  23:00:00,299.991810557,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887323861,0.0,2.1887323861
 09/18  24:00:00,287.769612631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870675322,0.0,2.18870675322
 09/19  01:00:00,287.769615031,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886881389,0.0,2.1886881389
 09/19  02:00:00,287.769614978,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.769615334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865347918,0.0,2.18865347918
 09/19  04:00:00,299.991813323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889204915,0.0,2.18889204915
 09/19  05:00:00,349.357859624,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908286964,0.0,2.1908286964
 09/19  06:00:00,1011.64095145,32.5076859436,477.832179414,0.0,49.8407270682,199.362908273,35.8365383349,33.6463459211,2.19019241385
 09/19  07:00:00,1080.73619735,29.441180467,477.129888293,0.0,149.522181205,199.362908273,33.3107391293,26.7569814758,6.55375765355
 09/19  08:00:00,1636.62825129,29.870838293,484.355987133,0.0,448.566543614,448.566543614,14.0770099919,0.930191280972,13.146818711
 09/19  09:00:00,1584.42355927,32.4950957607,466.193010887,0.0,448.566543614,448.566543614,10.9793999557,0.0083180876475,10.971081868
 09/19  10:00:00,1522.87739676,35.2264502142,450.803863677,0.0,448.566543614,448.566543614,13.1618843457,0.0,13.1618843457
 09/19  11:00:00,1520.76393781,37.457123874,446.456285987,0.0,448.566543614,448.566543614,15.3908152587,0.0,15.3908152587
 09/19  12:00:00,1471.46430265,36.5693323379,447.880888289,0.0,448.566543614,398.725816546,17.6399555951,0.0,17.6399555951
 09/19  13:00:00,1525.84222153,43.7863338193,445.202362275,0.0,448.566543614,448.566543614,17.6230496137,0.0,17.6230496137
 09/19  14:00:00,1527.45550657,45.2745890741,445.344833793,0.0,448.566543614,448.566543614,10.9555200882,0.0,10.9555200882
 09/19  15:00:00,1530.27448028,47.3265815026,446.68967405,0.0,448.566543614,448.566543614,10.9519030181,0.0,10.9519030181
 09/19  16:00:00,1582.08137742,48.8393881863,449.113883559,0.0,448.566543614,448.566543614,13.1815120472,0.0,13.1815120472
 09/19  17:00:00,1463.14061021,41.8181531647,449.175509134,0.0,348.885089477,398.725816546,8.74835223338,0.0,8.74835223338
 09/19  18:00:00,1262.40187585,33.570843637,455.321375092,0.0,249.203635341,299.044362409,6.55629319472,0.0,6.55629319472
 09/19  19:00:00,1285.56291085,30.8358115328,462.946078129,0.0,249.203635341,299.044362409,6.54521084289,0.0,6.54521084289
 09/19  20:00:00,1148.77693154,29.8046728073,468.168894385,0.0,149.522181205,249.203635341,4.37299523097,0.0,4.37299523097
 09/19  21:00:00,1128.47713098,29.5109928269,472.611031386,0.0,149.522181205,249.203635341,2.19063866713,0.0,2.19063866713
 09/19  22:00:00,349.356572212,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890902099,0.0,2.18890902099
 09/19  23:00:00,455.98858795,1.19577496448,115.478909492,0.0,24.9203635341,199.362908273,2.18878785767,0.0,2.18878785767
 09/19  24:00:00,287.769615667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889105723,0.0,2.18889105723
 09/20  01:00:00,382.357526979,0.797183309655,67.5760056144,0.0,24.9203635341,199.362908273,2.18875167281,0.0,2.18875167281
 09/20  02:00:00,332.971632523,0.398591654827,31.6960648294,0.0,24.9203635341,199.362908273,2.18873462004,0.0,2.18873462004
 09/20  03:00:00,287.76961786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871782655,0.0,2.18871782655
 09/20  04:00:00,299.991815567,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  05:00:00,349.357864524,0.0,0.0,0.0,49.8407270682,199.362908273,4.36143951794,0.0,4.36143951794
 09/20  06:00:00,1020.21527678,37.0301457557,481.90823541,0.0,49.8407270682,199.362908273,2.19008562188,0.0,2.19008562188
 09/20  07:00:00,1097.74170673,29.441180467,494.154624641,0.0,149.522181205,199.362908273,6.55330388329,0.0,6.55330388329
 09/20  08:00:00,1623.0249345,34.8111414732,465.813021246,0.0,448.566543614,448.566543614,10.9607157464,0.0,10.9607157464
 09/20  09:00:00,1566.39665128,41.8619450642,438.799228607,0.0,448.566543614,448.566543614,10.9663602247,0.0,10.9663602247
 09/20  10:00:00,1516.8863327,47.1241873077,432.915039553,0.0,448.566543614,448.566543614,13.1665592296,0.0,13.1665592296
 09/20  11:00:00,1522.40321935,50.6710813971,434.88159626,0.0,448.566543614,448.566543614,15.3902083646,0.0,15.3902083646
 09/20  12:00:00,1473.34374637,46.2265685983,440.103059368,0.0,448.566543614,398.725816546,17.6395485611,0.0,17.6395485611
 09/20  13:00:00,1528.36695916,52.3318075523,439.23543932,0.0,448.566543614,448.566543614,17.6256404235,0.0,17.6256404235
 09/20  14:00:00,1528.78697897,53.7538381871,438.618382762,0.0,448.566543614,448.566543614,10.9555804439,0.0,10.9555804439
 09/20  15:00:00,1532.65851511,57.9722776915,438.873708467,0.0,448.566543614,448.566543614,10.9536680982,0.0,10.9536680982
 09/20  16:00:00,1585.79617798,59.5776702866,442.628215723,0.0,448.566543614,448.566543614,15.3766397631,0.0,15.3766397631
 09/20  17:00:00,1460.95014404,47.0931424233,441.690933599,0.0,348.885089477,398.725816546,8.74851950944,0.0,8.74851950944
 09/20  18:00:00,1260.90114949,34.9496841196,452.441797322,0.0,249.203635341,299.044362409,6.55668826153,0.0,6.55668826153
 09/20  19:00:00,1285.73196962,32.52802173,461.422918963,0.0,249.203635341,299.044362409,4.37008137712,0.0,4.37008137712
 09/20  20:00:00,1158.29432242,30.4157549726,477.075193124,0.0,149.522181205,249.203635341,6.54903096052,0.0,6.54903096052
 09/20  21:00:00,1143.77365648,29.740598785,487.677946809,0.0,149.522181205,249.203635341,2.19060132729,0.0,2.19060132729
 09/20  22:00:00,349.356575208,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876241047,0.0,2.18876241047
 09/20  23:00:00,299.991815947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874602117,0.0,2.18874602117
 09/20  24:00:00,287.769617829,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887296463,0.0,2.1887296463
 09/21  01:00:00,287.769620535,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  02:00:00,287.76962081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872114515,0.0,2.18872114515
 09/21  03:00:00,287.769621042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870902645,0.0,2.18870902645
 09/21  04:00:00,299.99181894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869706923,0.0,2.18869706923
 09/21  05:00:00,349.35786811,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065555934,0.0,2.19065555934
 09/21  06:00:00,995.812152171,35.2197845202,459.315400907,0.0,49.8407270682,199.362908273,2.28325428922,0.0931626102044,2.19009167901
 09/21  07:00:00,1037.90721008,29.441180467,434.316987536,0.0,149.522181205,199.362908273,10.9074335209,4.35396923741,6.55346428348
 09/21  08:00:00,1605.49818589,35.4112397968,447.686149589,0.0,448.566543614,448.566543614,10.9594174866,0.0,10.9594174866
 09/21  09:00:00,1562.85732964,42.2571043252,434.864738197,0.0,448.566543614,448.566543614,13.1621767532,0.0,13.1621767532
 09/21  10:00:00,1515.34731729,47.42381122,431.076379437,0.0,448.566543614,448.566543614,13.1627888148,0.0,13.1627888148
 09/21  11:00:00,1523.79658906,50.5662725902,436.4194492,0.0,448.566543614,448.566543614,15.392602787,0.0,15.392602787
 09/21  12:00:00,1477.33428778,46.4378004279,444.388554109,0.0,448.566543614,398.725816546,17.6404826458,0.0,17.6404826458
 09/21  13:00:00,1538.57368665,52.4401205531,451.365152824,0.0,448.566543614,448.566543614,17.626708356,0.0,17.626708356
 09/21  14:00:00,1546.94797026,53.8680253962,460.291053828,0.0,448.566543614,448.566543614,10.9562439457,0.0,10.9562439457
 09/21  15:00:00,1553.86573286,58.2878985144,460.810146251,0.0,448.566543614,448.566543614,10.9529029442,0.0,10.9529029442
 09/21  16:00:00,1597.52231552,60.6302587205,452.566042173,0.0,448.566543614,448.566543614,13.1852070183,0.0,13.1852070183
 09/21  17:00:00,1464.81799994,50.2333264073,444.742847178,0.0,348.885089477,398.725816546,8.74947317592,0.0,8.74947317592
 09/21  18:00:00,1259.73902606,37.3662895864,449.010933076,0.0,249.203635341,299.044362409,8.73576007159,0.0,8.73576007159
 09/21  19:00:00,1281.28547505,32.5594851114,456.944953039,0.0,249.203635341,299.044362409,4.37069689095,0.0,4.37069689095
 09/21  20:00:00,1146.42636591,30.3801678771,465.242815427,0.0,149.522181205,249.203635341,4.37272047776,0.0,4.37272047776
 09/21  21:00:00,1127.44830586,29.850556723,471.242633324,0.0,149.522181205,249.203635341,4.36149053042,0.0,4.36149053042
 09/21  22:00:00,403.278311549,0.398591654827,40.4157775082,0.0,49.8407270682,199.362908273,2.18890403969,0.0,2.18890403969
 09/21  23:00:00,705.447663853,11.7974819784,319.433819517,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  24:00:00,401.42115068,1.19577496448,73.1337232825,0.0,24.9203635341,199.362908273,2.18889243913,0.0,2.18889243913
 09/22  01:00:00,651.351540658,12.782513425,286.176722717,0.0,24.9203635341,199.362908273,2.18893545435,0.0,2.18893545435
 09/22  02:00:00,287.769623829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887689603,0.0,2.18887689603
 09/22  03:00:00,406.655207679,1.19577496448,78.3677655865,0.0,24.9203635341,199.362908273,2.18886950579,0.0,2.18886950579
 09/22  04:00:00,299.99182158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886224721,0.0,2.18886224721
 09/22  05:00:00,349.357872563,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907114944,0.0,2.1907114944
 09/22  06:00:00,1028.08721424,37.8293767838,488.980934048,0.0,49.8407270682,199.362908273,2.19010780158,0.0,2.19010780158
 09/22  07:00:00,1102.6466027,29.441180467,499.059499054,0.0,149.522181205,199.362908273,6.55259838242,0.0,6.55259838242
 09/22  08:00:00,1639.476984,34.6766829839,482.399484161,0.0,448.566543614,448.566543614,10.9599515578,0.0,10.9599515578
 09/22  09:00:00,1593.79954218,37.2711119469,470.792925116,0.0,448.566543614,448.566543614,13.160977903,0.0,13.160977903
 09/22  10:00:00,1530.6768503,39.8010133377,454.02868371,0.0,448.566543614,448.566543614,13.1618638623,0.0,13.1618638623
 09/22  11:00:00,1525.38031429,44.7964372071,443.733272319,0.0,448.566543614,448.566543614,15.3918821304,0.0,15.3918821304
 09/22  12:00:00,1479.8543248,43.4189781973,449.421170859,0.0,448.566543614,398.725816546,17.6427119867,0.0,17.6427119867
 09/22  13:00:00,1524.01597456,50.0960746464,437.066286019,0.0,448.566543614,448.566543614,17.6267196485,0.0,17.6267196485
 09/22  14:00:00,1522.36283838,50.6428277745,434.875011882,0.0,448.566543614,448.566543614,10.9562229603,0.0,10.9562229603
 09/22  15:00:00,1524.13778363,50.7486759321,436.544541074,0.0,448.566543614,448.566543614,10.9530163408,0.0,10.9530163408
 09/22  16:00:00,1572.91459817,50.0629405881,437.113556874,0.0,448.566543614,448.566543614,13.1856805688,0.0,13.1856805688
 09/22  17:00:00,1455.2344092,40.7778342049,441.581821712,0.0,348.885089477,398.725816546,8.74974697884,0.0,8.74974697884
 09/22  18:00:00,1215.56581782,31.3641189628,411.070107839,0.0,249.203635341,299.044362409,8.73607571801,0.0,8.73607571801
 09/22  19:00:00,1197.15771773,29.7487805682,375.62789192,0.0,249.203635341,299.044362409,4.37018025892,0.0,4.37018025892
 09/22  20:00:00,1032.1370273,29.441180467,351.887238729,0.0,149.522181205,249.203635341,13.8042847132,7.25525417347,6.54903053969
 09/22  21:00:00,996.08305221,29.441180467,340.271945062,0.0,149.522181205,249.203635341,22.7877979674,20.5970878918,2.1907100756
 09/22  22:00:00,349.356580629,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887403447,0.0,2.1887403447
 09/22  23:00:00,299.9918212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873360381,0.0,2.18873360381
 09/22  24:00:00,287.769623326,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/23  01:00:00,237.928899426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873141822,0.0,2.18873141822
 09/23  02:00:00,237.928899629,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887289063,0.0,2.1887289063
 09/23  03:00:00,237.92889971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872660348,0.0,2.18872660348
 09/23  04:00:00,250.151097464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872445119,0.0,2.18872445119
 09/23  05:00:00,274.596786493,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908352505,0.0,2.1908352505
 09/23  06:00:00,842.27505495,32.9194276729,307.995478891,0.0,49.8407270682,199.362908273,117.972254608,115.782021851,2.19023275629
 09/23  07:00:00,754.721059656,29.441180467,242.184650673,0.0,49.8407270682,199.362908273,130.237150637,125.871950376,4.36520026145
 09/23  08:00:00,1020.43698778,29.441180467,267.294036219,0.0,249.203635341,249.203635341,53.5526110389,49.1820040855,4.37060695338
 09/23  09:00:00,1016.21765758,29.441180467,299.750245149,0.0,249.203635341,249.203635341,41.8856485221,33.1491272514,8.73652127065
 09/23  10:00:00,976.874552097,29.4784277744,315.323722381,0.0,249.203635341,249.203635341,26.2598012083,21.8835276655,4.37627354281
 09/23  11:00:00,992.473343672,30.8683543572,330.205684241,0.0,249.203635341,249.203635341,23.4326184783,14.6911432809,8.74147519748
 09/23  12:00:00,1010.91238358,32.6940718216,346.458835223,0.0,249.203635341,249.203635341,17.6250199411,11.068763845,6.55625609611
 09/23  13:00:00,1020.67098317,33.4342242717,355.254907619,0.0,249.203635341,249.203635341,10.3939708558,3.83980905091,6.55416180492
 09/23  14:00:00,773.294105916,33.0700266056,357.501255959,0.0,74.7610906023,174.442544739,9.23836604064,4.86783327484,4.3705327658
 09/23  15:00:00,767.935531019,31.920627231,353.520709762,0.0,74.7610906023,174.442544739,5.0275675243,0.660160541251,4.36740698305
 09/23  16:00:00,810.188850906,30.1950851174,348.670693324,0.0,74.7610906023,174.442544739,6.10783005731,1.73886184359,4.36896821373
 09/23  17:00:00,767.091058414,29.4478660121,344.673236411,0.0,24.9203635341,149.522181205,19.1138341856,14.7537046939,4.36012949171
 09/23  18:00:00,296.667542721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995619197,0.0,2.18995619197
 09/23  19:00:00,314.941480027,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022041551,0.0,2.19022041551
 09/23  20:00:00,323.485146499,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014797695,0.0,2.19014797695
 09/23  21:00:00,299.041614084,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156657381,0.0,2.19156657381
 09/23  22:00:00,274.595492708,0.0,0.0,0.0,24.9203635341,149.522181205,2.188866052,0.0,2.188866052
 09/23  23:00:00,250.151097348,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888641558,0.0,2.1888641558
 09/23  24:00:00,237.928899679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886225597,0.0,2.18886225597
 09/24  01:00:00,237.928470776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828512424,0.0,2.18828512424
 09/24  02:00:00,237.928469937,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928470277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819309372,0.0,2.18819309372
 09/24  04:00:00,250.150668659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778196052,0.0,2.18778196052
 09/24  05:00:00,274.596359449,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017160591,0.0,2.19017160591
 09/24  06:00:00,323.483855308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827867903,0.0,2.18827867903
 09/24  07:00:00,305.209916743,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,307.690932672,0.189301018802,4.37939306319,0.0,24.9203635341,149.522181205,2.18825707316,0.0,2.18825707316
 09/24  09:00:00,545.512038182,13.1111414195,186.503609729,0.0,24.9203635341,149.522181205,2.18830380846,0.0,2.18830380846
 09/24  10:00:00,234.630524138,0.378602037603,10.2116850397,0.0,24.9203635341,149.522181205,2.18821183233,0.0,2.18821183233
 09/24  11:00:00,211.111729827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960617451,0.0,2.18960617451
 09/24  12:00:00,489.472369491,15.0754804675,210.366445171,0.0,24.9203635341,149.522181205,2.18958874924,0.0,2.18958874924
 09/24  13:00:00,382.235179952,8.61456026715,130.726162651,0.0,24.9203635341,149.522181205,2.19155054673,0.0,2.19155054673
 09/24  14:00:00,211.111729716,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893855793,0.0,2.1893855793
 09/24  15:00:00,211.110866224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811063192,0.0,2.18811063192
 09/24  16:00:00,259.999656645,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,296.666250315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822679537,0.0,2.18822679537
 09/24  18:00:00,296.66625094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813554474,0.0,2.18813554474
 09/24  19:00:00,314.940188272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825166479,0.0,2.18825166479
 09/24  20:00:00,323.483854409,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,299.040755472,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027181825,0.0,2.19027181825
 09/24  22:00:00,274.595063674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822284178,0.0,2.18822284178
