Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/24  23:00:00,250.150668658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813165233,0.0,2.18813165233
 09/24  24:00:00,237.928470418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824783626,0.0,2.18824783626
 09/25  01:00:00,287.769632015,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  02:00:00,287.769632119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887702253,0.0,2.18887702253
 09/25  03:00:00,287.769632372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888469332,0.0,2.18888469332
 09/25  04:00:00,299.99183032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889251784,0.0,2.18889251784
 09/25  05:00:00,349.357886795,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089787729,0.0,2.19089787729
 09/25  06:00:00,880.232263952,32.5579531519,346.268291809,0.0,49.8407270682,199.362908273,181.505549661,179.315269306,2.1902803551
 09/25  07:00:00,923.334519597,29.441180467,311.078099797,0.0,149.522181205,199.362908273,180.827077732,174.272406033,6.5546716985
 09/25  08:00:00,1471.86535145,29.6924843847,319.736993665,0.0,448.566543614,448.566543614,61.6893739614,48.539437512,13.1499364494
 09/25  09:00:00,1443.43410532,30.6780288404,328.50663136,0.0,448.566543614,448.566543614,43.7127318661,32.7422449438,10.9704869222
 09/25  10:00:00,1397.36371746,31.3484170305,332.052670501,0.0,448.566543614,448.566543614,30.2760437563,17.1075944549,13.1684493015
 09/25  11:00:00,1404.81582353,32.5450425825,338.33049269,0.0,448.566543614,448.566543614,24.7133188303,9.31791778172,15.3954010486
 09/25  12:00:00,1369.39938597,33.2881960269,350.901582259,0.0,448.566543614,398.725816546,30.1933626137,10.341682637,19.8516799767
 09/25  13:00:00,1447.475514,39.2271799261,371.493967348,0.0,448.566543614,448.566543614,20.5348155644,2.90508206409,17.6297335004
 09/25  14:00:00,1458.14470054,40.3776583818,380.921271398,0.0,448.566543614,448.566543614,11.9509519634,0.992924398676,10.9580275648
 09/25  15:00:00,1459.29350782,39.748682604,382.700198961,0.0,448.566543614,448.566543614,10.9595830646,0.00365869486868,10.9559243698
 09/25  16:00:00,1507.43988338,39.3108818385,382.390827202,0.0,448.566543614,448.566543614,13.1856629078,0.0,13.1856629078
 09/25  17:00:00,1376.03344988,33.7820953484,369.376004305,0.0,348.885089477,398.725816546,9.51066323705,0.76101041046,8.74965282659
 09/25  18:00:00,1151.23088329,29.5573012931,348.15674395,0.0,249.203635341,299.044362409,18.5956399313,9.85855376806,8.73708616328
 09/25  19:00:00,1157.98772781,29.441180467,328.204408085,0.0,249.203635341,299.044362409,28.5100844801,24.1391740545,4.3709104256
 09/25  20:00:00,988.76523315,29.441180467,311.335696353,0.0,149.522181205,249.203635341,62.1742620313,55.6250084083,6.54925362298
 09/25  21:00:00,946.36284659,29.441180467,299.621666855,0.0,149.522181205,249.203635341,84.9358214078,82.7450609363,2.19076047156
 09/25  22:00:00,349.356589288,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878640201,0.0,2.18878640201
 09/25  23:00:00,299.991829895,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887947455,0.0,2.1887947455
 09/25  24:00:00,287.769632002,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  01:00:00,287.769635212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880784789,0.0,2.18880784789
 09/26  02:00:00,287.76963541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882062046,0.0,2.18882062046
 09/26  03:00:00,287.769635508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883359559,0.0,2.18883359559
 09/26  04:00:00,299.991833304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884671153,0.0,2.18884671153
 09/26  05:00:00,349.357891405,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061153625,0.0,2.19061153625
 09/26  06:00:00,788.850098422,32.2191966725,261.496482215,0.0,49.8407270682,199.362908273,287.952072734,285.761838172,2.19023456278
 09/26  07:00:00,733.177716725,29.441180467,132.7700086,0.0,149.522181205,199.362908273,270.971933163,264.418003218,6.55392994448
 09/26  08:00:00,1280.49712106,29.441180467,139.592963247,0.0,448.566543614,448.566543614,84.1695028702,71.0206485599,13.1488543104
 09/26  09:00:00,1371.56413055,29.6213739385,265.588790999,0.0,448.566543614,448.566543614,46.0690321275,35.0941669705,10.974865157
 09/26  10:00:00,1364.99298364,30.7499415418,301.608060812,0.0,448.566543614,448.566543614,29.4261358712,16.2583562665,13.1677796047
 09/26  11:00:00,1394.22564093,33.4208974752,323.950370032,0.0,448.566543614,448.566543614,20.4456699544,5.04957421961,15.3960957348
 09/26  12:00:00,1356.31236719,32.7309300132,337.666652805,0.0,448.566543614,398.725816546,23.7427942666,3.89219333827,19.8506009283
 09/26  13:00:00,1414.81138012,37.7320373311,346.789863473,0.0,448.566543614,448.566543614,19.2083242117,1.5780783874,17.6302458243
 09/26  14:00:00,1421.52161331,38.4334289386,352.687087935,0.0,448.566543614,448.566543614,11.2714602609,0.313145902904,10.958314358
 09/26  15:00:00,1420.98658046,37.300881202,352.994705081,0.0,448.566543614,448.566543614,10.9555803828,0.0,10.9555803828
 09/26  16:00:00,1473.4073783,36.4638019245,357.021204283,0.0,448.566543614,448.566543614,13.1865278547,0.0,13.1865278547
 09/26  17:00:00,1354.20909571,32.1597177467,354.987947949,0.0,348.885089477,398.725816546,8.76834791114,0.0181733516219,8.75017455951
 09/26  18:00:00,1136.68089163,29.4821262072,340.178168087,0.0,249.203635341,299.044362409,13.5276580066,4.79096038991,8.73669761669
 09/26  19:00:00,1148.05186291,29.441180467,325.779682391,0.0,249.203635341,299.044362409,27.45934067,23.0888278148,4.37051285526
 09/26  20:00:00,983.994740527,29.441180467,311.904883003,0.0,149.522181205,249.203635341,67.3555223805,60.8057717088,6.54975067167
 09/26  21:00:00,954.085851505,29.441180467,306.898794439,0.0,149.522181205,249.203635341,80.2353359921,78.0444192889,2.1909167032
 09/26  22:00:00,349.356592395,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894056527,0.0,2.18894056527
 09/26  23:00:00,299.991833098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895396,0.0,2.18895396
 09/26  24:00:00,287.769635037,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769638084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897217831,0.0,2.18897217831
 09/27  02:00:00,287.769638351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899006389,0.0,2.18899006389
 09/27  03:00:00,287.769638509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875540875,0.0,2.18875540875
 09/27  04:00:00,299.991836347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877391198,0.0,2.18877391198
 09/27  05:00:00,349.357896068,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908037336,0.0,2.1908037336
 09/27  06:00:00,841.284563878,32.5310554703,313.139588162,0.0,49.8407270682,199.362908273,115.322316441,113.132056184,2.19026025631
 09/27  07:00:00,909.221387863,29.441180467,306.512510369,0.0,149.522181205,199.362908273,133.343502362,126.788862142,6.55464021939
 09/27  08:00:00,1452.77926897,29.4428680615,309.86088742,0.0,448.566543614,448.566543614,67.2999252227,54.149293021,13.1506322017
 09/27  09:00:00,1438.71765101,29.7530446041,324.587915116,0.0,448.566543614,448.566543614,36.9491152091,25.9790420462,10.9700731629
 09/27  10:00:00,1407.74122734,30.7999823138,340.090749794,0.0,448.566543614,448.566543614,17.6313051793,4.4612127591,13.1700924202
 09/27  11:00:00,1427.99337359,33.2572416475,357.884296438,0.0,448.566543614,448.566543614,16.9194614467,1.52247696324,15.3969844835
 09/27  12:00:00,1387.18035894,33.1559019712,367.009178535,0.0,448.566543614,398.725816546,21.1357827283,1.28318521511,19.8525975132
 09/27  13:00:00,1455.80600915,37.4960043541,381.456175836,0.0,448.566543614,448.566543614,17.7081763959,0.0783943745859,17.6297820213
 09/27  14:00:00,1458.69659168,36.0901963996,385.761297415,0.0,448.566543614,448.566543614,10.9582336033,0.0,10.9582336033
 09/27  15:00:00,1459.48807295,37.050833082,385.592576303,0.0,448.566543614,448.566543614,10.9554479847,0.0,10.9554479847
 09/27  16:00:00,1508.78932797,36.9046456294,386.146452039,0.0,448.566543614,448.566543614,15.3828286936,0.0,15.3828286936
 09/27  17:00:00,1386.16872333,32.1662849161,381.127611263,0.0,348.885089477,398.725816546,8.75018844104,0.0,8.75018844104
 09/27  18:00:00,1159.78171939,29.4589735931,358.991859674,0.0,249.203635341,299.044362409,8.8675420194,2.30940702207,6.55813499733
 09/27  19:00:00,1159.11595422,29.441180467,336.41878007,0.0,249.203635341,299.044362409,22.7479370798,18.3768804361,4.37105664373
 09/27  20:00:00,1000.8559155,29.441180467,328.116130844,0.0,149.522181205,249.203635341,59.0158609131,52.4657611364,6.55009977667
 09/27  21:00:00,975.372489836,29.441180467,327.45207077,0.0,149.522181205,249.203635341,68.8871388227,66.6963666512,2.19077217149
 09/27  22:00:00,349.356595259,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893172103,0.0,2.18893172103
 09/27  23:00:00,299.991836206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882319033,0.0,2.18882319033
 09/27  24:00:00,287.76963841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884200644,0.0,2.18884200644
 09/28  01:00:00,287.769641391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886830965,0.0,2.18886830965
 09/28  02:00:00,287.76964118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889181868,0.0,2.18889181868
 09/28  03:00:00,287.769641039,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  04:00:00,299.991838932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891548636,0.0,2.18891548636
 09/28  05:00:00,349.35790185,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156131707,0.0,4.36156131707
 09/28  06:00:00,835.501285125,32.3957929979,307.618636137,0.0,49.8407270682,199.362908273,171.122626537,168.932432615,2.19019392202
 09/28  07:00:00,836.317702454,29.441180467,234.894378907,0.0,149.522181205,199.362908273,182.471381892,175.917293986,6.55408790666
 09/28  08:00:00,1396.78630894,29.4530127375,254.669111377,0.0,448.566543614,448.566543614,53.1517423121,42.1873625843,10.9643797278
 09/28  09:00:00,1431.13410689,29.9170034988,315.465432226,0.0,448.566543614,448.566543614,35.2775346977,22.1152268177,13.16230788
 09/28  10:00:00,1406.67594905,30.8716110866,338.947137063,0.0,448.566543614,448.566543614,26.8378988448,13.6733862752,13.1645125696
 09/28  11:00:00,1423.33176329,33.5601659291,352.917837184,0.0,448.566543614,448.566543614,19.5260279359,4.12754813375,15.3984798021
 09/28  12:00:00,1386.79980938,31.7083603772,368.075028551,0.0,448.566543614,398.725816546,20.4631810956,2.81597319481,17.6472079008
 09/28  13:00:00,1454.20246508,35.10090714,382.247190681,0.0,448.566543614,448.566543614,18.4093080766,0.77585358283,17.6334544938
 09/28  14:00:00,1464.67267232,34.7245350606,393.102996868,0.0,448.566543614,448.566543614,13.1804563673,0.0330151583473,13.1474412089
 09/28  15:00:00,1463.96629635,34.5542636876,392.822936295,0.0,448.566543614,448.566543614,10.9564030466,0.0,10.9564030466
 09/28  16:00:00,1508.81243861,34.4631994374,389.47707301,0.0,448.566543614,448.566543614,13.1863909783,0.0,13.1863909783
 09/28  17:00:00,1385.37962258,30.7333531042,383.046539784,0.0,348.885089477,398.725816546,9.48461689182,0.734589622188,8.75002726963
 09/28  18:00:00,1179.92297862,29.441180467,378.686582269,0.0,249.203635341,299.044362409,28.3809043351,19.643309664,8.73759467107
 09/28  19:00:00,1207.54883958,29.441180467,380.453305485,0.0,249.203635341,299.044362409,43.1558667168,38.7853661823,4.37050053451
 09/28  20:00:00,1055.54370766,29.441180467,378.933973047,0.0,149.522181205,249.203635341,73.0463697228,66.4965212959,6.54984842698
 09/28  21:00:00,1028.35018884,29.441180467,376.774449873,0.0,149.522181205,249.203635341,80.6553002971,78.4643676656,2.19093263158
 09/28  22:00:00,349.356598419,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895349251,0.0,2.18895349251
 09/28  23:00:00,299.991839148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897756112,0.0,2.18897756112
 09/28  24:00:00,287.769641111,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  01:00:00,287.769644211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900657358,0.0,2.18900657358
 09/29  02:00:00,287.769644446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878097992,0.0,2.18878097992
 09/29  03:00:00,287.769644565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881015319,0.0,2.18881015319
 09/29  04:00:00,299.991842418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883945233,0.0,2.18883945233
 09/29  05:00:00,349.357905954,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089472142,0.0,2.19089472142
 09/29  06:00:00,927.70072546,32.5494539456,394.249896527,0.0,49.8407270682,199.362908273,91.6064082463,89.4160499121,2.19035833423
 09/29  07:00:00,996.444485658,29.441180467,388.053687092,0.0,149.522181205,199.362908273,109.158161489,102.602982379,6.5551791094
 09/29  08:00:00,1535.46810479,29.4510569223,386.143319737,0.0,448.566543614,448.566543614,55.9974214431,42.8449464469,13.1524749961
 09/29  09:00:00,1507.92885754,29.8050024207,392.685101419,0.0,448.566543614,448.566543614,36.0994583415,22.9397801463,13.1596781952
 09/29  10:00:00,1467.14258891,30.6162951072,399.672441337,0.0,448.566543614,448.566543614,20.0027500689,9.02992009365,10.9728299752
 09/29  11:00:00,1480.37303218,31.2730396069,412.247447262,0.0,448.566543614,448.566543614,20.0292343447,2.43281854137,17.5964158033
 09/29  12:00:00,1440.05153294,29.5054847434,423.530390247,0.0,448.566543614,398.725816546,19.371888859,1.7217411284,17.6501477306
 09/29  13:00:00,1501.90283655,32.5082868246,432.540435684,0.0,448.566543614,448.566543614,18.0128261853,0.38035547533,17.63247071
 09/29  14:00:00,1521.44299484,33.7287912253,450.869056587,0.0,448.566543614,448.566543614,10.9672224404,0.00826861043972,10.9589538299
 09/29  15:00:00,1540.26149636,35.8668466426,467.549944917,0.0,448.566543614,448.566543614,13.1433491038,0.0,13.1433491038
 09/29  16:00:00,1592.70879608,34.5518809718,472.418640048,0.0,448.566543614,448.566543614,13.1854901503,0.0,13.1854901503
 09/29  17:00:00,1463.62022518,30.6332966228,460.112033395,0.0,348.885089477,398.725816546,8.7883312551,0.0389064497691,8.74942480533
 09/29  18:00:00,1243.12798498,29.441180467,440.165454008,0.0,249.203635341,299.044362409,22.5574586326,15.9991907786,6.55826785393
 09/29  19:00:00,1260.08015494,29.441180467,430.288638106,0.0,249.203635341,299.044362409,41.8960804743,35.3494629232,6.54661755108
 09/29  20:00:00,1101.28761376,29.441180467,421.511413938,0.0,149.522181205,249.203635341,69.2264896322,64.8532832343,4.37320639792
 09/29  21:00:00,1062.98780459,29.441180467,408.859672141,0.0,149.522181205,249.203635341,84.3266134218,79.9647671451,4.36184627671
 09/29  22:00:00,349.356601392,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888386838,0.0,2.1888386838
 09/29  23:00:00,299.991842035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886837826,0.0,2.18886837826
 09/29  24:00:00,287.769644133,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/30  01:00:00,237.928920329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890306632,0.0,2.18890306632
 09/30  02:00:00,237.928920526,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889374188,0.0,2.1889374188
 09/30  03:00:00,237.928920657,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889719557,0.0,2.1889719557
 09/30  04:00:00,250.151118521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900661209,0.0,2.18900661209
 09/30  05:00:00,274.596820246,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081935667,0.0,2.19081935667
 09/30  06:00:00,937.519991142,31.42971632,404.746851971,0.0,49.8407270682,199.362908273,110.992783966,108.802496842,2.19028712363
 09/30  07:00:00,894.599371811,29.441180467,385.997329014,0.0,49.8407270682,199.362908273,125.482510787,121.116802052,4.36570873443
 09/30  08:00:00,1128.68711494,29.441180467,379.564525125,0.0,249.203635341,249.203635341,95.8121714955,89.2660638952,6.5461076003
 09/30  09:00:00,1093.50089899,29.441180467,380.023236272,0.0,249.203635341,249.203635341,84.6009279165,78.042812998,6.55811491858
 09/30  10:00:00,1052.95405494,29.441180467,387.467622538,0.0,249.203635341,249.203635341,60.4963900415,53.9416669867,6.55472305482
 09/30  11:00:00,1077.91830255,30.2561182969,410.133588779,0.0,249.203635341,249.203635341,35.3313379649,28.7685581895,6.56277977539
 09/30  12:00:00,1123.27482856,32.7357816437,452.405367163,0.0,249.203635341,249.203635341,37.028154569,28.2925035087,8.73565106028
 09/30  13:00:00,1150.79689648,34.5505954013,478.118394247,0.0,249.203635341,249.203635341,27.4589440732,20.9059460622,6.55299801101
 09/30  14:00:00,903.881435823,34.2709729714,480.68483949,0.0,74.7610906023,174.442544739,29.5681832084,25.1969439718,4.37123923658
 09/30  15:00:00,908.768303275,33.1575678059,486.693793883,0.0,74.7610906023,174.442544739,18.7488502255,14.380211204,4.36863902149
 09/30  16:00:00,964.087574411,31.8006304069,494.479436455,0.0,74.7610906023,174.442544739,20.6064215803,16.2365510714,4.3698705089
 09/30  17:00:00,914.023516299,30.8769316721,483.762493281,0.0,24.9203635341,149.522181205,27.4853727742,25.2951797206,2.19019305353
 09/30  18:00:00,734.794406576,20.6301154615,344.454388522,0.0,24.9203635341,149.522181205,4.36072078686,0.0,4.36072078686
 09/30  19:00:00,422.605287615,4.7058717884,77.8996653764,0.0,24.9203635341,149.522181205,2.19008711479,0.0,2.19008711479
 09/30  20:00:00,323.485176139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005191905,0.0,2.19005191905
 09/30  21:00:00,299.041651285,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154437823,0.0,2.19154437823
 09/30  22:00:00,274.595513877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881738696,0.0,2.18881738696
 09/30  23:00:00,250.151118389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885268773,0.0,2.18885268773
 09/30  24:00:00,237.92892065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888792949,0.0,2.18888792949
 10/01  01:00:00,237.928487721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833337379,0.0,2.18833337379
 10/01  02:00:00,237.928486986,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928487248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827558742,0.0,2.18827558742
 10/01  04:00:00,250.150685586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821805524,0.0,2.18821805524
 10/01  05:00:00,274.596389336,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037768424,0.0,2.19037768424
 10/01  06:00:00,323.48387234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826336764,0.0,2.18826336764
 10/01  07:00:00,305.209934091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834805405,0.0,2.18834805405
 10/01  08:00:00,368.597122407,2.53224210439,48.3529299858,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  09:00:00,690.988280416,21.0963878358,318.966979421,0.0,24.9203635341,149.522181205,2.18836172969,0.0,2.18836172969
 10/01  10:00:00,553.205256263,14.9619436973,241.474943716,0.0,24.9203635341,149.522181205,2.18834714986,0.0,2.18834714986
 10/01  11:00:00,682.218362263,21.9987782821,356.448982228,0.0,24.9203635341,149.522181205,2.1896827859,0.0,2.1896827859
 10/01  12:00:00,672.172525828,20.429765578,347.35262607,0.0,24.9203635341,149.522181205,2.18970334255,0.0,2.18970334255
 10/01  13:00:00,737.365101751,24.3732957714,405.443392843,0.0,24.9203635341,149.522181205,2.19153332985,0.0,2.19153332985
 10/01  14:00:00,689.958732622,21.3783824514,363.668310577,0.0,24.9203635341,149.522181205,2.18969740319,0.0,2.18969740319
 10/01  15:00:00,744.858043196,24.0511216532,413.008270392,0.0,24.9203635341,149.522181205,2.18835286271,0.0,2.18835286271
 10/01  16:00:00,734.94503022,19.954948672,360.977806611,0.0,24.9203635341,149.522181205,2.18833841413,0.0,2.18833841413
 10/01  17:00:00,814.675334363,22.7716410129,398.620270944,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  18:00:00,628.508898552,14.1176153652,245.822837167,0.0,24.9203635341,149.522181205,2.18836620181,0.0,2.18836620181
 10/01  19:00:00,323.48387238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822386479,0.0,2.18822386479
 10/01  20:00:00,323.483872171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816704749,0.0,2.18816704749
 10/01  21:00:00,299.040784897,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024919722,0.0,2.19024919722
 10/01  22:00:00,274.595080545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821326849,0.0,2.18821326849
 10/01  23:00:00,250.150684762,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  24:00:00,237.928487687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836804688,0.0,2.18836804688
 10/02  01:00:00,287.76965403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891643253,0.0,2.18891643253
 10/02  02:00:00,287.769653954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896221296,0.0,2.18896221296
 10/02  03:00:00,287.769653824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900813213,0.0,2.18900813213
 10/02  04:00:00,299.991851455,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  05:00:00,349.357921351,0.0,0.0,0.0,49.8407270682,199.362908273,4.36199191451,0.0,4.36199191451
 10/02  06:00:00,897.927863526,30.1027407963,369.316088514,0.0,49.8407270682,199.362908273,153.442066685,151.251782614,2.19028407035
 10/02  07:00:00,935.358619092,29.441180467,330.327108553,0.0,149.522181205,199.362908273,145.637098698,139.083858013,6.55324068521
 10/02  08:00:00,1485.79870199,29.4430857913,339.679114064,0.0,448.566543614,448.566543614,37.8686773575,26.9026366551,10.9660407023
 10/02  09:00:00,1486.16998922,30.3743895755,374.058643676,0.0,448.566543614,448.566543614,23.4047893491,10.2362069866,13.1685823625
 10/02  10:00:00,1478.40443007,32.689361688,409.205321094,0.0,448.566543614,448.566543614,15.4704004562,2.29873336424,13.171667092
 10/02  11:00:00,1518.87070801,34.6179616367,447.401196029,0.0,448.566543614,448.566543614,16.324113988,0.923165003064,15.4009489849
 10/02  12:00:00,1493.83578467,36.3471494206,470.47371095,0.0,448.566543614,398.725816546,20.4131099863,0.554729866193,19.8583801201
 10/02  13:00:00,1543.30986616,36.9500954327,469.505830072,0.0,448.566543614,448.566543614,17.6366450614,0.0,17.6366450614
 10/02  14:00:00,1535.57165774,38.2608251386,460.465630081,0.0,448.566543614,448.566543614,13.1486568131,0.0,13.1486568131
 10/02  15:00:00,1531.73683077,39.9924682478,454.89959476,0.0,448.566543614,448.566543614,10.9576981261,0.0,10.9576981261
 10/02  16:00:00,1581.12176533,41.544239978,453.839163906,0.0,448.566543614,448.566543614,13.1890810207,0.0,13.1890810207
 10/02  17:00:00,1483.29566079,35.5866194632,474.834127704,0.0,348.885089477,398.725816546,8.75161050733,0.0,8.75161050733
 10/02  18:00:00,1265.28551286,30.957449485,452.274575807,0.0,249.203635341,299.044362409,8.73778277233,0.0,8.73778277233
 10/02  19:00:00,1237.86863682,29.587130561,408.538864801,0.0,249.203635341,299.044362409,4.44318007098,0.0724607283856,4.3707193426
 10/02  20:00:00,1071.78013829,29.441180467,393.150973954,0.0,149.522181205,249.203635341,18.808521471,12.2578347034,6.55068676756
 10/02  21:00:00,1046.00537729,29.441180467,393.603356565,0.0,149.522181205,249.203635341,27.7490940299,25.5580469819,2.19104704796
 10/02  22:00:00,349.356610903,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866708867,0.0,2.18866708867
 10/02  23:00:00,299.991851738,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889845356,0.0,2.1889845356
 10/02  24:00:00,287.769653946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903092026,0.0,2.18903092026
 10/03  01:00:00,287.769657094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882842341,0.0,2.18882842341
 10/03  02:00:00,287.769656826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888017229,0.0,2.18888017229
 10/03  03:00:00,287.769656777,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  04:00:00,299.991854687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893203127,0.0,2.18893203127
 10/03  05:00:00,349.35792702,0.0,0.0,0.0,49.8407270682,199.362908273,4.36174852382,0.0,4.36174852382
 10/03  06:00:00,927.12674813,32.3105117448,394.575135117,0.0,49.8407270682,199.362908273,61.7135806508,59.5232604152,2.19032023564
 10/03  07:00:00,995.770101887,29.441180467,379.889680086,0.0,149.522181205,199.362908273,66.00930417,59.4542069261,6.55509724384
 10/03  08:00:00,1528.05464678,29.5187784896,378.833709186,0.0,448.566543614,448.566543614,20.0285716746,9.06167775054,10.9668939241
 10/03  09:00:00,1520.47144654,32.1276591425,402.655608239,0.0,448.566543614,448.566543614,14.535533206,1.36798126677,13.1675519393
 10/03  10:00:00,1505.39285069,35.7610564533,432.784032808,0.0,448.566543614,448.566543614,13.655618306,0.484693461801,13.1709248442
 10/03  11:00:00,1533.32895453,38.9106935153,457.567345232,0.0,448.566543614,448.566543614,15.4005476906,0.0,15.4005476906
 10/03  12:00:00,1488.14361419,37.7764506839,463.352601192,0.0,448.566543614,398.725816546,19.8585720353,0.0,19.8585720353
 10/03  13:00:00,1531.28938175,41.8322194371,452.603187638,0.0,448.566543614,448.566543614,17.6373061965,0.0,17.6373061965
 10/03  14:00:00,1524.20448389,43.1346690442,444.224590669,0.0,448.566543614,448.566543614,13.1490275458,0.0,13.1490275458
 10/03  15:00:00,1521.3251653,44.5549319268,439.925446026,0.0,448.566543614,448.566543614,10.957898924,0.0,10.957898924
 10/03  16:00:00,1573.88100382,42.2346714829,445.907940513,0.0,448.566543614,448.566543614,13.1900584625,0.0,13.1900584625
 10/03  17:00:00,1471.76996061,35.3159920751,463.579038354,0.0,348.885089477,398.725816546,8.75219279978,0.0,8.75219279978
 10/03  18:00:00,1301.79362766,30.6248396403,489.115288621,0.0,249.203635341,299.044362409,8.7380661908,0.0,8.7380661908
 10/03  19:00:00,1305.68166136,29.8070929549,475.549755938,0.0,249.203635341,299.044362409,4.37104051724,0.0,4.37104051724
 10/03  20:00:00,1132.44073233,29.441180467,452.191473291,0.0,149.522181205,249.203635341,12.8835746077,6.33314147569,6.55043313196
 10/03  21:00:00,1095.86839187,29.441180467,440.215399702,0.0,149.522181205,249.203635341,29.864820659,27.6739947322,2.19082592686
 10/03  22:00:00,349.356614032,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889794361,0.0,2.1889794361
 10/03  23:00:00,299.991854939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890194693,0.0,2.18890194693
 10/03  24:00:00,287.76965715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895425917,0.0,2.18895425917
 10/04  01:00:00,287.769660391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901460045,0.0,2.18901460045
 10/04  02:00:00,287.769660324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907191282,0.0,2.18907191282
 10/04  03:00:00,287.769660075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887096358,0.0,2.18887096358
 10/04  04:00:00,299.99185784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  05:00:00,349.357932014,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178217965,0.0,4.36178217965
 10/04  06:00:00,939.133556694,32.886013393,404.936448721,0.0,49.8407270682,199.362908273,49.5038858993,47.3136938605,2.19019203879
 10/04  07:00:00,984.979467696,29.441180467,368.762461788,0.0,149.522181205,199.362908273,64.8524623197,58.2965724354,6.5558898843
 10/04  08:00:00,1511.6374592,30.1464421534,363.232953024,0.0,448.566543614,448.566543614,17.6808558851,6.71611616787,10.9647397173
 10/04  09:00:00,1487.81461813,31.8600271109,373.216782423,0.0,448.566543614,448.566543614,14.1108711779,0.941026256736,13.1698449212
 10/04  10:00:00,1470.75798139,33.8829547722,400.225618646,0.0,448.566543614,448.566543614,13.3019672539,0.128510648048,13.1734566058
 10/04  11:00:00,1510.01571824,36.1901112909,436.97466318,0.0,448.566543614,448.566543614,17.5996560236,0.0,17.5996560236
 10/04  12:00:00,1470.66025944,33.9746988054,449.670965669,0.0,448.566543614,398.725816546,17.6564302943,0.0,17.6564302943
 10/04  13:00:00,1506.54270434,35.2039608112,434.48473203,0.0,448.566543614,448.566543614,19.8421370373,0.0,19.8421370373
 10/04  14:00:00,1496.74459285,36.4009276198,423.498421181,0.0,448.566543614,448.566543614,10.9625898769,0.0,10.9625898769
 10/04  15:00:00,1480.72039898,36.5950388475,407.280549651,0.0,448.566543614,448.566543614,10.95793605,0.0,10.95793605
 10/04  16:00:00,1507.94804113,35.1565771755,387.053039919,0.0,448.566543614,448.566543614,15.3885107618,0.0,15.3885107618
 10/04  17:00:00,1371.25305115,31.2859875027,367.899064662,0.0,348.885089477,398.725816546,10.1874628111,1.43492940888,8.75253340222
 10/04  18:00:00,1157.06909648,29.441180467,348.949484066,0.0,249.203635341,299.044362409,24.9282858963,18.369169871,6.55911602531
 10/04  19:00:00,1155.68032717,29.441180467,330.965874269,0.0,249.203635341,299.044362409,61.4980627684,54.951793868,6.54626890032
 10/04  20:00:00,994.241040914,29.441180467,317.94721434,0.0,149.522181205,249.203635341,93.2313628801,88.8570603397,4.37430254042
 10/04  21:00:00,966.795530613,29.441180467,314.063957548,0.0,149.522181205,249.203635341,121.638461575,117.276423542,4.36203803281
 10/04  22:00:00,349.356616979,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/04  23:00:00,299.991857868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906384961,0.0,2.18906384961
 10/04  24:00:00,287.769660251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886331307,0.0,2.18886331307
 10/05  01:00:00,287.769663634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892762501,0.0,2.18892762501
 10/05  02:00:00,287.769663705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899091377,0.0,2.18899091377
 10/05  03:00:00,287.769663766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905433032,0.0,2.18905433032
 10/05  04:00:00,299.99186156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885848426,0.0,2.18885848426
 10/05  05:00:00,349.357936492,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112966022,0.0,2.19112966022
 10/05  06:00:00,843.915683456,31.9562809722,310.474156353,0.0,49.8407270682,199.362908273,290.536716648,288.346320073,2.19039657567
 10/05  07:00:00,868.270040555,29.441180467,250.410412195,0.0,149.522181205,199.362908273,263.834004557,257.278478951,6.55552560652
 10/05  08:00:00,1344.87501915,29.441180467,193.36023409,0.0,448.566543614,448.566543614,113.871075391,100.715433595,13.1556417958
 10/05  09:00:00,1308.60950595,29.4530615362,193.347821066,0.0,448.566543614,448.566543614,113.623995102,100.459609315,13.1643857868
 10/05  10:00:00,1298.43408143,29.8233034992,231.699853247,0.0,448.566543614,448.566543614,100.751135079,87.5828789497,13.1682561297
 10/05  11:00:00,1346.4059449,30.2532706115,279.284304075,0.0,448.566543614,448.566543614,89.1551899864,73.7524629018,15.4027270846
 10/05  12:00:00,1316.83238608,29.441180467,300.681079168,0.0,448.566543614,398.725816546,79.9215350096,60.0590187112,19.8625162985
 10/05  13:00:00,1379.52506138,31.4999690194,311.156247196,0.0,448.566543614,448.566543614,38.0824970989,20.440751515,17.6417455838
 10/05  14:00:00,1383.30510036,34.6886897031,311.765597833,0.0,448.566543614,448.566543614,18.6137386499,7.65337396202,10.9603646878
 10/05  15:00:00,1374.49460832,35.3868588363,302.258509659,0.0,448.566543614,448.566543614,19.2397777252,6.09354209864,13.1462356265
 10/05  16:00:00,1424.11826481,34.6386543966,303.735642614,0.0,448.566543614,448.566543614,20.8185537885,7.62773847717,13.1908153114
 10/05  17:00:00,1302.90615649,30.9618784252,299.053389428,0.0,348.885089477,398.725816546,30.7535667581,22.0009451674,8.75262159072
 10/05  18:00:00,1087.90184914,29.441180467,285.083964074,0.0,249.203635341,299.044362409,50.9914199326,42.2519831896,8.73943674304
 10/05  19:00:00,1099.16675574,29.441180467,278.750307566,0.0,249.203635341,299.044362409,61.2199471195,56.8486312697,4.37131584985
 10/05  20:00:00,944.665299449,29.441180467,274.1732183,0.0,149.522181205,249.203635341,109.516171615,102.965200129,6.5509714864
 10/05  21:00:00,909.035497719,29.441180467,263.392391736,0.0,149.522181205,249.203635341,136.531249256,134.34026523,2.19098402662
 10/05  22:00:00,349.356620435,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900534331,0.0,2.18900534331
 10/05  23:00:00,299.991861414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906844828,0.0,2.18906844828
 10/05  24:00:00,287.769663683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887295883,0.0,2.18887295883
 10/06  01:00:00,287.769666945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894471332,0.0,2.18894471332
 10/06  02:00:00,287.769666888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901405436,0.0,2.18901405436
 10/06  03:00:00,287.769666829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908349231,0.0,2.18908349231
 10/06  04:00:00,299.991864433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889282897,0.0,2.18889282897
 10/06  05:00:00,349.357942026,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105302821,0.0,2.19105302821
 10/06  06:00:00,770.883915005,31.0129008762,245.426487563,0.0,49.8407270682,199.362908273,419.541070169,417.350618092,2.19045207633
 10/06  07:00:00,687.498967272,29.441180467,86.8983478801,0.0,149.522181205,199.362908273,392.754606586,386.200369447,6.5542371394
 10/06  08:00:00,1210.27743056,29.441180467,76.5915689483,0.0,448.566543614,448.566543614,114.566435595,101.408249563,13.1581860312
 10/06  09:00:00,1315.61108635,29.4594244257,210.725935173,0.0,448.566543614,448.566543614,63.0746156366,49.9103056859,13.1643099506
 10/06  10:00:00,1350.46550229,29.9002264537,285.297438944,0.0,448.566543614,448.566543614,48.296408053,35.1242397418,13.1721683112
 10/06  11:00:00,1381.64003109,32.6781072,312.093864494,0.0,448.566543614,448.566543614,38.4583525037,23.0548767642,15.4034757395
 10/06  12:00:00,1349.3414794,34.08393561,328.226279581,0.0,448.566543614,398.725816546,42.3017766849,22.4377531326,19.8640235523
 10/06  13:00:00,1413.14628113,37.4266980111,338.858702062,0.0,448.566543614,448.566543614,26.8377736039,9.19660889342,17.6411647104
 10/06  14:00:00,1419.3920792,38.5440533102,344.001295481,0.0,448.566543614,448.566543614,12.9046259955,1.94308762398,10.9615383715
 10/06  15:00:00,1419.09177985,38.1097480858,344.137178921,0.0,448.566543614,448.566543614,10.9612504565,0.0,10.9612504565
 10/06  16:00:00,1466.87948527,37.0687539616,344.072255539,0.0,448.566543614,448.566543614,15.3926064278,0.00356867418894,15.3890377536
 10/06  17:00:00,1341.63610129,32.5114722404,336.248975119,0.0,348.885089477,398.725816546,9.66262005802,0.91001846192,8.75260159611
 10/06  18:00:00,1129.88539674,29.5110815708,318.307883395,0.0,249.203635341,299.044362409,26.1779778377,17.4379908486,8.73998698913
 10/06  19:00:00,1119.73984583,29.441180467,291.547019065,0.0,249.203635341,299.044362409,41.2486801441,36.877336586,4.37134355806
 10/06  20:00:00,946.319453515,29.441180467,275.842147148,0.0,149.522181205,249.203635341,93.3626314469,86.8115548593,6.55107658755
 10/06  21:00:00,896.817675347,29.441180467,251.268794187,0.0,149.522181205,249.203635341,122.545482813,120.354474236,2.19100857729
 10/06  22:00:00,349.356623717,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902830807,0.0,2.18902830807
 10/06  23:00:00,299.991864713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909740147,0.0,2.18909740147
 10/06  24:00:00,287.769666938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890706893,0.0,2.18890706893
 10/07  01:00:00,237.928943183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898486304,0.0,2.18898486304
 10/07  02:00:00,237.928943164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906021755,0.0,2.18906021755
 10/07  03:00:00,237.928943127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887456655,0.0,2.18887456655
 10/07  04:00:00,250.151140676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895049754,0.0,2.18895049754
 10/07  05:00:00,274.596856689,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112519701,0.0,2.19112519701
 10/07  06:00:00,785.538388518,30.3622375395,260.819097954,0.0,49.8407270682,199.362908273,368.901062636,366.710887127,2.19017550902
 10/07  07:00:00,714.573746792,29.441180467,205.048584863,0.0,49.8407270682,199.362908273,315.701257758,311.335140198,4.36611756006
 10/07  08:00:00,974.662660887,29.441180467,232.471243406,0.0,249.203635341,249.203635341,146.102751492,141.731138845,4.37161264737
 10/07  09:00:00,1008.57148265,29.441180467,300.440590161,0.0,249.203635341,249.203635341,95.6902005447,86.950811809,8.73938873567
 10/07  10:00:00,991.295283568,29.5609076647,323.576253071,0.0,249.203635341,249.203635341,67.4941813556,60.9384381402,6.5557432154
 10/07  11:00:00,1010.09306983,31.1637842112,340.778495533,0.0,249.203635341,249.203635341,55.2767650357,48.7133640025,6.56340103323
 10/07  12:00:00,1022.7791087,33.1258468017,351.509045059,0.0,249.203635341,249.203635341,50.388389981,41.6526448116,8.73574516935
 10/07  13:00:00,1039.16593487,34.5199068384,366.507877461,0.0,249.203635341,249.203635341,40.6367062956,34.0818335788,6.55487271687
 10/07  14:00:00,798.303339761,33.9507601391,375.409882385,0.0,74.7610906023,174.442544739,51.8935692808,47.522409946,4.37115933485
 10/07  15:00:00,794.106956896,32.6428647943,372.534520497,0.0,74.7610906023,174.442544739,35.3729202781,31.0040761088,4.36884416926
 10/07  16:00:00,834.82105854,30.6882129385,366.309569351,0.0,74.7610906023,174.442544739,43.6083154443,37.0633086437,6.54500680056
 10/07  17:00:00,787.475649947,29.4634921592,358.266898221,0.0,24.9203635341,149.522181205,65.7258087303,63.5355427003,2.19026603
 10/07  18:00:00,313.754936573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027171973,0.0,2.19027171973
 10/07  19:00:00,323.485207678,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027740713,0.0,2.19027740713
 10/07  20:00:00,323.485207983,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028314849,0.0,2.19028314849
 10/07  21:00:00,299.041692787,0.0,0.0,0.0,24.9203635341,149.522181205,4.3633663231,0.0,4.3633663231
 10/07  22:00:00,274.595536612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909351904,0.0,2.18909351904
 10/07  23:00:00,250.151140906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890837048,0.0,2.18890837048
 10/07  24:00:00,237.9289429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898464217,0.0,2.18898464217
 10/08  01:00:00,237.92850526,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928505863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832084911,0.0,2.18832084911
 10/08  03:00:00,237.928506009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830101357,0.0,2.18830101357
 10/08  04:00:00,250.150703296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828144015,0.0,2.18828144015
 10/08  05:00:00,274.596421477,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024182032,0.0,2.19024182032
 10/08  06:00:00,323.483889853,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,313.753618869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840952742,0.0,2.18840952742
 10/08  08:00:00,296.666286124,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883908677,0.0,2.1883908677
 10/08  09:00:00,259.999692631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837119925,0.0,2.18837119925
 10/08  10:00:00,211.110900796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,251.537010984,2.15364006679,29.6856989659,0.0,24.9203635341,149.522181205,2.18974314151,0.0,2.18974314151
 10/08  12:00:00,631.895659859,21.6069661945,313.318019146,0.0,24.9203635341,149.522181205,4.35945526151,0.0,4.35945526151
 10/08  13:00:00,599.498826904,19.6110676245,276.865222924,0.0,24.9203635341,149.522181205,2.19186436195,0.0,2.19186436195
 10/08  14:00:00,684.706923525,23.7922423759,351.094212479,0.0,24.9203635341,149.522181205,2.18982326325,0.0,2.18982326325
 10/08  15:00:00,625.879342344,19.7669780633,300.650031785,0.0,24.9203635341,149.522181205,2.1884358946,0.0,2.1884358946
 10/08  16:00:00,733.637440135,22.6400896527,365.910469268,0.0,24.9203635341,149.522181205,2.18841690312,0.0,2.18841690312
 10/08  17:00:00,625.912206982,13.0164909101,240.546403821,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,585.34895244,11.7860342879,210.787225588,0.0,24.9203635341,149.522181205,2.18839764553,0.0,2.18839764553
 10/08  19:00:00,323.483890552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837810091,0.0,2.18837810091
 10/08  20:00:00,323.483890157,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883591301,0.0,2.1883591301
 10/08  21:00:00,299.04081685,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032156513,0.0,2.19032156513
 10/08  22:00:00,274.595098743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827155405,0.0,2.18827155405
 10/08  23:00:00,250.150703011,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  24:00:00,237.928505848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825265186,0.0,2.18825265186
 10/09  01:00:00,237.92850863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823978476,0.0,2.18823978476
 10/09  02:00:00,237.928508023,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928508019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844255805,0.0,2.18844255805
 10/09  04:00:00,250.150706394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842844908,0.0,2.18842844908
 10/09  05:00:00,274.596425795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034651372,0.0,2.19034651372
 10/09  06:00:00,323.483893245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835198754,0.0,2.18835198754
 10/09  07:00:00,313.753622057,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883384274,0.0,2.1883384274
 10/09  08:00:00,296.66628811,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  09:00:00,259.999695038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832495954,0.0,2.18832495954
 10/09  10:00:00,211.110904261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831156267,0.0,2.18831156267
 10/09  11:00:00,211.111786776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975049754,0.0,2.18975049754
 10/09  12:00:00,211.111786866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984933252,0.0,2.18984933252
 10/09  13:00:00,211.113111453,0.0,0.0,0.0,24.9203635341,149.522181205,4.36315409875,0.0,4.36315409875
 10/09  14:00:00,211.111786996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973037298,0.0,2.18973037298
 10/09  15:00:00,211.11090356,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  16:00:00,259.999695322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841160578,0.0,2.18841160578
 10/09  17:00:00,296.666288954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839831664,0.0,2.18839831664
 10/09  18:00:00,313.75362189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838503273,0.0,2.18838503273
 10/09  19:00:00,323.483892521,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.483893101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837175591,0.0,2.18837175591
 10/09  21:00:00,299.040821686,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050954012,0.0,2.19050954012
 10/09  22:00:00,274.595102001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829625707,0.0,2.18829625707
 10/09  23:00:00,250.15070649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828306169,0.0,2.18828306169
 10/09  24:00:00,237.928508141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826987492,0.0,2.18826987492
 10/10  01:00:00,287.769679985,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.769680033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902103544,0.0,2.18902103544
 10/10  03:00:00,287.769680191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911509148,0.0,2.18911509148
 10/10  04:00:00,299.991878088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894544149,0.0,2.18894544149
 10/10  05:00:00,349.357963806,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101537137,0.0,2.19101537137
 10/10  06:00:00,1014.43015556,31.6580368228,481.449785523,0.0,49.8407270682,199.362908273,65.7242345289,61.3634278672,4.36080666176
 10/10  07:00:00,1114.61001963,29.441180467,493.882016528,0.0,149.522181205,199.362908273,78.8008672488,72.2451014922,6.55576575664
 10/10  08:00:00,1643.65924294,29.441180467,491.799854969,0.0,448.566543614,448.566543614,33.9890792977,23.0219357528,10.9671435448
 10/10  09:00:00,1533.97642085,29.441180467,419.301997258,0.0,448.566543614,448.566543614,25.9811115633,12.8073126345,13.1737989288
 10/10  10:00:00,1441.9098476,29.6735437984,376.516561324,0.0,448.566543614,448.566543614,22.5346969475,7.16426823915,15.3704287083
 10/10  11:00:00,1435.83174359,30.341300886,369.306407214,0.0,448.566543614,448.566543614,17.864241903,2.457249221,15.406992682
 10/10  12:00:00,1393.534043,30.3766390747,376.408020634,0.0,448.566543614,398.725816546,22.1806108817,2.30898475382,19.8716261279
 10/10  13:00:00,1458.59171978,34.0746608309,388.009005428,0.0,448.566543614,448.566543614,18.1251736193,0.478407864659,17.6467657547
 10/10  14:00:00,1479.02675083,37.2194877134,404.961883771,0.0,448.566543614,448.566543614,13.1533124366,0.0,13.1533124366
 10/10  15:00:00,1488.34212298,36.8720324895,414.625148372,0.0,448.566543614,448.566543614,10.9618046309,0.0,10.9618046309
 10/10  16:00:00,1526.54672312,34.1715884327,406.636538577,0.0,448.566543614,448.566543614,15.3925760872,0.0,15.3925760872
 10/10  17:00:00,1393.43942966,30.2418062112,390.405725487,0.0,348.885089477,398.725816546,9.68386595061,0.930534988415,8.75333096219
 10/10  18:00:00,1201.96632308,29.441180467,382.718123784,0.0,249.203635341,299.044362409,33.6650743205,27.1053481564,6.55972616411
 10/10  19:00:00,1206.9719402,29.441180467,379.282588253,0.0,249.203635341,299.044362409,48.9455091228,42.3980149681,6.54749415473
 10/10  20:00:00,1049.5135303,29.441180467,373.071909019,0.0,149.522181205,249.203635341,75.7230519162,69.1711638306,6.55188808559
 10/10  21:00:00,1015.54794116,29.441180467,364.996691393,0.0,149.522181205,249.203635341,84.7540731037,82.5629779311,2.19109517254
 10/10  22:00:00,349.356637352,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910245125,0.0,2.18910245125
 10/10  23:00:00,299.991878146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906440378,0.0,2.18906440378
 10/10  24:00:00,287.769680385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915905844,0.0,2.18915905844
 10/11  01:00:00,287.769683634,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889985585,0.0,2.1889985585
 10/11  02:00:00,287.76968352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909895604,0.0,2.18909895604
 10/11  03:00:00,287.769683438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893465676,0.0,2.18893465676
 10/11  04:00:00,299.99188121,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  05:00:00,349.357969128,0.0,0.0,0.0,49.8407270682,199.362908273,4.36214772424,0.0,4.36214772424
 10/11  06:00:00,867.550914091,31.6160062959,334.927900942,0.0,49.8407270682,199.362908273,164.385558158,162.19513721,2.19042094842
 10/11  07:00:00,929.004700979,29.441180467,312.554162455,0.0,149.522181205,199.362908273,177.693303437,171.138509935,6.55479350269
 10/11  08:00:00,1463.73114086,29.441180467,314.244954336,0.0,448.566543614,448.566543614,74.3248185618,61.1674604594,13.1573581024
 10/11  09:00:00,1443.0666939,29.441180467,330.602927541,0.0,448.566543614,448.566543614,40.9151347387,27.7478889257,13.1672458131
 10/11  10:00:00,1410.12429577,29.7897431004,347.358155115,0.0,448.566543614,448.566543614,28.2499660767,15.0753808112,13.1745852656
 10/11  11:00:00,1422.56254726,33.5288568567,356.464720975,0.0,448.566543614,448.566543614,20.9062145624,5.49767909442,15.4085354679
 10/11  12:00:00,1388.45653178,34.795481554,370.235933559,0.0,448.566543614,398.725816546,27.5294732893,7.6575643589,19.8719089304
 10/11  13:00:00,1458.66273437,39.0876964261,385.117184826,0.0,448.566543614,448.566543614,21.150491786,1.29937769287,19.8511140931
 10/11  14:00:00,1464.04780022,39.856564572,389.133104756,0.0,448.566543614,448.566543614,11.1679016289,0.20366617125,10.9642354577
 10/11  15:00:00,1469.47646652,39.9596756315,394.242019246,0.0,448.566543614,448.566543614,10.9620734535,0.0,10.9620734535
 10/11  16:00:00,1518.73518013,39.1551622552,395.518322618,0.0,448.566543614,448.566543614,15.39377702,0.0,15.39377702
 10/11  17:00:00,1385.42532904,33.4411436464,380.39896355,0.0,348.885089477,398.725816546,11.1201061746,0.183253149068,10.9368530255
 10/11  18:00:00,1179.83577974,29.6816718475,359.898576592,0.0,249.203635341,299.044362409,23.1147544171,16.5536193349,6.56113508225
 10/11  19:00:00,1181.34659693,29.441180467,352.069931836,0.0,249.203635341,299.044362409,34.9813729917,28.43383056,6.5475424317
