Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/11  20:00:00,1023.88567005,29.441180467,344.701377057,0.0,149.522181205,249.203635341,66.1232620978,61.7482725553,4.37498954251
 10/11  21:00:00,992.672517599,29.441180467,337.965320885,0.0,149.522181205,249.203635341,86.4093106671,82.0471478577,4.36216280935
 10/11  22:00:00,349.356640279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907275994,0.0,2.18907275994
 10/11  23:00:00,299.99188116,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  24:00:00,287.76968335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917373387,0.0,2.18917373387
 10/12  01:00:00,287.769686851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901560543,0.0,2.18901560543
 10/12  02:00:00,287.769686966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912221015,0.0,2.18912221015
 10/12  03:00:00,287.769687072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896328531,0.0,2.18896328531
 10/12  04:00:00,299.99188486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907044511,0.0,2.18907044511
 10/12  05:00:00,349.357974489,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130833753,0.0,2.19130833753
 10/12  06:00:00,863.963493449,31.7232328118,330.844045648,0.0,49.8407270682,199.362908273,167.01962723,162.658515388,4.36111184254
 10/12  07:00:00,934.940506664,29.441180467,317.844111856,0.0,149.522181205,199.362908273,179.784910927,173.229150317,6.55576060927
 10/12  08:00:00,1455.73786071,29.441180467,307.947921015,0.0,448.566543614,448.566543614,77.6096856864,66.6401446551,10.9695410313
 10/12  09:00:00,1436.84506223,29.4413149926,326.493063502,0.0,448.566543614,448.566543614,42.0954308571,28.9201895671,13.1752412901
 10/12  10:00:00,1417.14595996,29.9033828128,355.114342748,0.0,448.566543614,448.566543614,30.5903167268,15.221368223,15.3689485037
 10/12  11:00:00,1432.73501618,30.39970667,367.386501602,0.0,448.566543614,448.566543614,33.143045894,17.7349749094,15.4080709846
 10/12  12:00:00,1382.99587777,29.441180467,367.909326425,0.0,448.566543614,398.725816546,54.4154159075,34.5461276446,19.8692882629
 10/12  13:00:00,1434.76777929,30.7316528395,368.760308013,0.0,448.566543614,448.566543614,46.209378997,26.3552204539,19.8541585431
 10/12  14:00:00,1436.93564155,31.0520141095,369.986318503,0.0,448.566543614,448.566543614,38.737731324,27.7710174992,10.9667138248
 10/12  15:00:00,1439.31044114,31.3001726726,371.765256881,0.0,448.566543614,448.566543614,34.5187493682,23.5577409631,10.9610084051
 10/12  16:00:00,1495.15375173,31.5197800042,378.20263704,0.0,448.566543614,448.566543614,41.5047720735,26.1098839284,15.3948881451
 10/12  17:00:00,1381.54263474,29.485184248,379.489824708,0.0,348.885089477,398.725816546,57.0091713633,46.0718013057,10.9373700576
 10/12  18:00:00,1198.54486997,29.441180467,379.663493192,0.0,249.203635341,299.044362409,74.642118032,68.0819160345,6.56020199743
 10/12  19:00:00,1202.68207061,29.441180467,375.412608571,0.0,249.203635341,299.044362409,95.8993067054,91.5275668876,4.37173981779
 10/12  20:00:00,1047.62129783,29.441180467,370.653216249,0.0,149.522181205,249.203635341,125.954344386,119.402004801,6.55233958501
 10/12  21:00:00,1022.20636051,29.441180467,370.49985475,0.0,149.522181205,249.203635341,132.710119148,128.347790795,4.36232835229
 10/12  22:00:00,349.356643848,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895433098,0.0,2.18895433098
 10/12  23:00:00,299.991884687,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  24:00:00,287.769686884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906202409,0.0,2.18906202409
 10/13  01:00:00,287.769690477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917593255,0.0,2.18917593255
 10/13  02:00:00,287.769690483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902238501,0.0,2.18902238501
 10/13  03:00:00,287.769690524,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891357316,0.0,2.1891357316
 10/13  04:00:00,299.991888369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898249364,0.0,2.18898249364
 10/13  05:00:00,349.357979655,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123545841,0.0,2.19123545841
 10/13  06:00:00,921.2028779,31.1194739771,388.925359304,0.0,49.8407270682,199.362908273,178.391472485,174.03042089,4.36105159466
 10/13  07:00:00,1011.80348862,29.441180467,386.669583341,0.0,149.522181205,199.362908273,190.59820176,184.042494467,6.55570729308
 10/13  08:00:00,1529.22640488,29.441180467,381.074840209,0.0,448.566543614,448.566543614,97.4938167717,86.5239999174,10.9698168543
 10/13  09:00:00,1483.22598437,29.441180467,370.412867981,0.0,448.566543614,448.566543614,82.0627690224,68.8868961717,13.1758728507
 10/13  10:00:00,1430.8839956,29.441180467,366.297944114,0.0,448.566543614,448.566543614,73.4565628483,58.0884652408,15.3680976075
 10/13  11:00:00,1427.2157808,29.441180467,362.770302712,0.0,448.566543614,448.566543614,68.5053579821,53.0957108577,15.4096471243
 10/13  12:00:00,1369.12680166,29.441180467,355.032603827,0.0,448.566543614,398.725816546,71.6779308924,51.8035953677,19.8743355247
 10/13  13:00:00,1422.23430299,32.0508178849,356.265252985,0.0,448.566543614,448.566543614,34.3925856865,14.5365861992,19.8559994873
 10/13  14:00:00,1430.45145666,35.4363670924,361.35285974,0.0,448.566543614,448.566543614,14.3708660101,3.40472813874,10.9661378714
 10/13  15:00:00,1431.05163117,35.4351330104,362.002914201,0.0,448.566543614,448.566543614,13.2165865972,1.13278684796,12.0837997492
 10/13  16:00:00,1477.83343616,33.6793292936,359.170978886,0.0,448.566543614,448.566543614,17.4466534366,0.982362553396,16.4642908832
 10/13  17:00:00,1351.32648406,30.1412746211,348.301457444,0.0,348.885089477,398.725816546,20.6440669661,11.8899871848,8.75407978125
 10/13  18:00:00,1155.09096286,29.441180467,335.029249543,0.0,249.203635341,299.044362409,38.4848610404,31.9237789748,6.56108206561
 10/13  19:00:00,1155.15234209,29.441180467,325.349506815,0.0,249.203635341,299.044362409,57.0622708358,50.51448699,6.54778384582
 10/13  20:00:00,993.558125342,29.441180467,313.246077321,0.0,149.522181205,249.203635341,96.8573669073,92.4832920424,4.3740748649
 10/13  21:00:00,958.869158698,29.441180467,302.991919447,0.0,149.522181205,249.203635341,115.560008839,111.19755767,4.36245116984
 10/13  22:00:00,349.35664728,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915521662,0.0,2.18915521662
 10/13  23:00:00,299.99188813,0.0,0.0,0.0,24.9203635341,199.362908273,2.189002371,0.0,2.189002371
 10/13  24:00:00,287.769690222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911640471,0.0,2.18911640471
 10/14  01:00:00,237.928966587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897323904,0.0,2.18897323904
 10/14  02:00:00,237.928966571,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  03:00:00,237.928966581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909316351,0.0,2.18909316351
 10/14  04:00:00,250.151164558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921301301,0.0,2.18921301301
 10/14  05:00:00,274.596895229,0.0,0.0,0.0,24.9203635341,149.522181205,4.36255684262,0.0,4.36255684262
 10/14  06:00:00,813.638295175,30.3269703835,288.362613018,0.0,49.8407270682,199.362908273,298.553506165,296.362906851,2.19059931453
 10/14  07:00:00,744.402149434,29.441180467,225.967867203,0.0,49.8407270682,199.362908273,301.745312858,297.378949102,4.36636375623
 10/14  08:00:00,952.04096875,29.441180467,210.132579257,0.0,249.203635341,249.203635341,152.46556702,148.09356322,4.37200379994
 10/14  09:00:00,981.330591576,29.441180467,273.753903285,0.0,249.203635341,249.203635341,95.8126896695,87.071688054,8.74100161545
 10/14  10:00:00,965.166335089,29.5849312005,297.421163459,0.0,249.203635341,249.203635341,71.2278949589,64.670940784,6.5569541749
 10/14  11:00:00,979.405407008,31.2986965337,309.952258107,0.0,249.203635341,249.203635341,63.0716219609,54.3251891878,8.74643277302
 10/14  12:00:00,971.762601919,33.1468798152,309.479293832,0.0,249.203635341,249.203635341,54.8552200673,48.2967194644,6.55850060297
 10/14  13:00:00,973.429461849,33.7298505273,310.311961428,0.0,249.203635341,249.203635341,51.7206043193,45.1640891121,6.55651520722
 10/14  14:00:00,722.511101923,32.9265715936,309.4509828,0.0,74.7610906023,174.442544739,73.0274787797,66.4795654924,6.54791328736
 10/14  15:00:00,721.72074111,32.1000362519,309.572462907,0.0,74.7610906023,174.442544739,48.8468121471,44.4776385147,4.3691736324
 10/14  16:00:00,770.221707066,30.6116814478,310.594344578,0.0,74.7610906023,174.442544739,54.5388764591,50.1679776635,4.37089879564
 10/14  17:00:00,728.383482036,29.4432257729,308.304726619,0.0,24.9203635341,149.522181205,82.7593777206,80.5687803023,2.19059741834
 10/14  18:00:00,322.298636905,0.0,0.0,0.0,24.9203635341,149.522181205,4.36098454607,0.0,4.36098454607
 10/14  19:00:00,323.485241171,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038593214,0.0,2.19038593214
 10/14  20:00:00,323.485240629,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043604179,0.0,2.19043604179
 10/14  21:00:00,299.041735347,0.0,0.0,0.0,24.9203635341,149.522181205,4.36334790263,0.0,4.36334790263
 10/14  22:00:00,274.595560068,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  23:00:00,250.151164436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916000283,0.0,2.18916000283
 10/14  24:00:00,237.928966729,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890127443,0.0,2.1890127443
 10/15  01:00:00,237.928524877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838022062,0.0,2.18838022062
 10/15  02:00:00,237.928524996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840093974,0.0,2.18840093974
 10/15  03:00:00,237.928524602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842196756,0.0,2.18842196756
 10/15  04:00:00,250.150722073,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  05:00:00,274.596455032,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078435885,0.0,4.36078435885
 10/15  06:00:00,323.483908956,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,322.297305062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843790634,0.0,2.18843790634
 10/15  08:00:00,296.66630525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845956286,0.0,2.18845956286
 10/15  09:00:00,259.999711532,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884812561,0.0,2.1884812561
 10/15  10:00:00,211.110919852,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  11:00:00,211.111811441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971023751,0.0,2.18971023751
 10/15  12:00:00,211.111811454,0.0,0.0,0.0,24.9203635341,149.522181205,4.35952080637,0.0,4.35952080637
 10/15  13:00:00,211.113147615,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174658074,0.0,2.19174658074
 10/15  14:00:00,211.111811027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984321512,0.0,2.18984321512
 10/15  15:00:00,211.110920458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836514812,0.0,2.18836514812
 10/15  16:00:00,259.999711559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849840228,0.0,2.18849840228
 10/15  17:00:00,296.666304407,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,322.297304721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852026002,0.0,2.18852026002
 10/15  19:00:00,323.4839095,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884308104,0.0,2.1884308104
 10/15  20:00:00,323.483909442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845268843,0.0,2.18845268843
 10/15  21:00:00,299.040850002,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037453711,0.0,2.19037453711
 10/15  22:00:00,318.363472158,1.19577496448,4.41230680836,0.0,24.9203635341,149.522181205,7.65640550451,5.46795596319,2.18844954132
 10/15  23:00:00,313.984686473,1.99295827414,5.69271013912,0.0,24.9203635341,149.522181205,11.4311708246,11.4111708246,0.02
 10/15  24:00:00,270.934623601,1.59436661931,4.1496733721,0.0,24.9203635341,149.522181205,13.0307882963,10.8423169501,2.18847134622
 10/16  01:00:00,327.042995301,1.99295827414,4.25810983214,0.0,24.9203635341,199.362908273,17.5883674626,15.3993281328,2.18903932975
 10/16  02:00:00,319.064622411,1.59436661931,3.28988456076,0.0,24.9203635341,199.362908273,15.3342490972,13.1450757355,2.18917336169
 10/16  03:00:00,326.029198798,1.99295827414,3.2964444505,0.0,24.9203635341,199.362908273,20.7775469302,18.5885112006,2.18903572963
 10/16  04:00:00,330.668083526,1.59436661931,2.70308690786,0.0,24.9203635341,199.362908273,17.2722239567,15.0830550132,2.18916894351
 10/16  05:00:00,386.833735638,1.99295827414,2.55117850478,0.0,49.8407270682,199.362908273,23.7612480473,21.570050032,2.19119801526
 10/16  06:00:00,720.913940093,29.441180467,206.389127251,0.0,49.8407270682,199.362908273,902.334071508,897.972980916,4.36109059206
 10/16  07:00:00,526.752838271,29.441180467,0.0,0.0,149.522181205,199.362908273,713.415223588,706.859121077,6.55610251105
 10/16  08:00:00,1174.16243616,29.441180467,72.7114782939,0.0,448.566543614,448.566543614,364.499499993,353.52961481,10.9698851821
 10/16  09:00:00,1154.23011175,29.441180467,63.2236226376,0.0,448.566543614,448.566543614,179.584802727,164.215399587,15.3694031405
 10/16  10:00:00,1182.74128488,29.5148038379,128.275859602,0.0,448.566543614,448.566543614,123.586866405,110.406285972,13.180580433
 10/16  11:00:00,1277.53393333,31.2354870845,220.590745212,0.0,448.566543614,448.566543614,101.455663009,86.0421490542,15.4135139546
 10/16  12:00:00,1261.87326581,32.8133538269,252.7875455,0.0,448.566543614,398.725816546,120.869224498,98.7833958057,22.085828692
 10/16  13:00:00,1321.98349694,34.2618886259,261.251865969,0.0,448.566543614,448.566543614,78.6872216665,61.0330191012,17.6542025653
 10/16  14:00:00,1329.26990157,35.0754072651,267.277883914,0.0,448.566543614,448.566543614,51.3931127341,38.2366076529,13.1565050811
 10/16  15:00:00,1333.49422097,34.232847229,272.103460102,0.0,448.566543614,448.566543614,29.8501785918,18.8853890651,10.9647895267
 10/16  16:00:00,1383.31649478,32.2066509917,274.875355242,0.0,448.566543614,448.566543614,35.7417728777,20.3442046299,15.3975682478
 10/16  17:00:00,1264.95692703,29.9522380505,271.662043213,0.0,348.885089477,398.725816546,42.8479786773,33.1355819935,9.71239668384
 10/16  18:00:00,1081.73890691,29.441180467,263.275836024,0.0,249.203635341,299.044362409,80.3716670245,72.5856730333,7.78599399124
 10/16  19:00:00,1050.52587932,29.441180467,231.706432616,0.0,249.203635341,299.044362409,125.662476784,121.290218636,4.37225814843
 10/16  20:00:00,836.453256782,29.441180467,167.764964656,0.0,149.522181205,249.203635341,191.765846626,185.212445785,6.5534008413
 10/16  21:00:00,776.996072154,29.441180467,133.212386248,0.0,149.522181205,249.203635341,216.449037844,212.086900268,4.36213757575
 10/16  22:00:00,349.356657537,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890027044,0.0,2.1890027044
 10/16  23:00:00,299.991898282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913653386,0.0,2.18913653386
 10/16  24:00:00,287.769700499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900050364,0.0,2.18900050364
 10/17  01:00:00,287.769703993,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.769703984,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891450849,0.0,2.1891450849
 10/17  03:00:00,287.769704135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901416789,0.0,2.18901416789
 10/17  04:00:00,299.991901924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915415917,0.0,2.18915415917
 10/17  05:00:00,349.358002206,0.0,0.0,0.0,49.8407270682,199.362908273,4.36254666936,0.0,4.36254666936
 10/17  06:00:00,741.298288047,29.5125889414,218.784344514,0.0,49.8407270682,199.362908273,536.232204693,534.041589481,2.19061521121
 10/17  07:00:00,706.946590462,29.441180467,97.0471754625,0.0,149.522181205,199.362908273,450.1442151,443.587236466,6.55697863374
 10/17  08:00:00,1210.86774138,29.441180467,77.5001030315,0.0,448.566543614,448.566543614,185.21283778,172.050340683,13.1624970971
 10/17  09:00:00,1286.91342668,29.441180467,183.065797099,0.0,448.566543614,448.566543614,96.4777161202,83.2996485639,13.1780675563
 10/17  10:00:00,1331.98705769,29.8673950993,275.387505216,0.0,448.566543614,448.566543614,61.3152987103,48.1357480246,13.1795506857
 10/17  11:00:00,1369.6866357,32.0363682154,309.917922759,0.0,448.566543614,448.566543614,53.6067064835,35.9939307731,17.6127757104
 10/17  12:00:00,1352.50631507,34.1848961448,332.733291795,0.0,448.566543614,398.725816546,56.5957654505,36.7139403035,19.881825147
 10/17  13:00:00,1421.25556994,36.1136433681,348.271055859,0.0,448.566543614,448.566543614,40.8392520166,20.9775316091,19.8617204074
 10/17  14:00:00,1435.87120088,36.3390436971,362.681724841,0.0,448.566543614,448.566543614,17.2213497101,6.25299243843,10.9683572716
 10/17  15:00:00,1433.32068114,35.3410457955,361.133616712,0.0,448.566543614,448.566543614,14.3358559997,1.18342175607,13.1524342437
 10/17  16:00:00,1467.45610818,32.8617977808,348.854549972,0.0,448.566543614,448.566543614,16.6187903484,1.22067119674,15.3981191517
 10/17  17:00:00,1335.17369587,30.4799001598,331.810617408,0.0,348.885089477,398.725816546,19.0115508016,10.2557539603,8.75579684124
 10/17  18:00:00,1147.37737581,29.441180467,318.762960479,0.0,249.203635341,299.044362409,50.0359425687,41.2943604716,8.7415820971
 10/17  19:00:00,1123.11500912,29.441180467,302.941879092,0.0,249.203635341,299.044362409,80.4646223755,76.0922601204,4.37236225508
 10/17  20:00:00,958.89903445,29.441180467,288.79564858,0.0,149.522181205,249.203635341,134.279717159,127.72748828,6.55222887873
 10/17  21:00:00,932.819194442,29.441180467,287.181456574,0.0,149.522181205,249.203635341,143.199188856,141.007917443,2.19127141345
 10/17  22:00:00,349.356660922,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921952767,0.0,2.18921952767
 10/17  23:00:00,299.991901808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914195303,0.0,2.18914195303
 10/17  24:00:00,287.769704166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901161895,0.0,2.18901161895
 10/18  01:00:00,287.769707626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915961688,0.0,2.18915961688
 10/18  02:00:00,287.769707718,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890343133,0.0,2.1890343133
 10/18  03:00:00,287.769707657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918088689,0.0,2.18918088689
 10/18  04:00:00,299.991905494,0.0,0.0,0.0,24.9203635341,199.362908273,2.189055943,0.0,2.189055943
 10/18  05:00:00,349.358006922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111424843,0.0,2.19111424843
 10/18  06:00:00,820.486523794,30.0447114549,296.475292792,0.0,49.8407270682,199.362908273,264.1288,260.33064344,3.79815655991
 10/18  07:00:00,912.53224032,29.441180467,294.31108482,0.0,149.522181205,199.362908273,256.096976108,248.975867142,7.12110896623
 10/18  08:00:00,1436.09671411,29.441180467,294.9164588,0.0,448.566543614,448.566543614,75.2111033802,64.2394560212,10.971647359
 10/18  09:00:00,1419.60380806,29.441180467,306.090472413,0.0,448.566543614,448.566543614,56.6249820765,41.2564166298,15.3685654468
 10/18  10:00:00,1388.28001196,29.5919978885,321.818687528,0.0,448.566543614,448.566543614,41.3400774481,28.1610797871,13.1789976611
 10/18  11:00:00,1405.40275218,31.8857635522,336.688886907,0.0,448.566543614,448.566543614,37.1724241429,19.5583772329,17.61404691
 10/18  12:00:00,1369.11938882,33.4022655138,349.490795163,0.0,448.566543614,398.725816546,39.9733982355,20.0928693109,19.8805289246
 10/18  13:00:00,1434.12652615,33.4542537241,365.325919821,0.0,448.566543614,448.566543614,24.8441981782,4.98402562083,19.8601725574
 10/18  14:00:00,1440.93376467,33.5305663109,373.117740825,0.0,448.566543614,448.566543614,12.0594991406,1.08873728758,10.970761853
 10/18  15:00:00,1446.36096054,33.8908933503,378.692981687,0.0,448.566543614,448.566543614,13.2414628834,0.0899232282391,13.1515396551
 10/18  16:00:00,1486.46614152,31.660835387,372.630621394,0.0,448.566543614,448.566543614,15.8714124363,0.472115925373,15.399296511
 10/18  17:00:00,1355.33735851,29.6448322747,356.887884516,0.0,348.885089477,398.725816546,17.6550831102,8.89924613008,8.75583698011
 10/18  18:00:00,1163.02302747,29.441180467,338.40601718,0.0,249.203635341,299.044362409,61.6707429678,55.1093135024,6.56142946546
 10/18  19:00:00,1151.84746859,29.441180467,325.350276601,0.0,249.203635341,299.044362409,86.8636497614,80.3148871918,6.54876256962
 10/18  20:00:00,998.174931674,29.441180467,319.829471734,0.0,149.522181205,249.203635341,115.042335711,108.489382538,6.55295317333
 10/18  21:00:00,969.866568448,29.441180467,314.778207901,0.0,149.522181205,249.203635341,135.378067276,133.18684851,2.19121876581
 10/18  22:00:00,349.356664428,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921879237,0.0,2.18921879237
 10/18  23:00:00,299.991905336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909339824,0.0,2.18909339824
 10/18  24:00:00,287.769707621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924044651,0.0,2.18924044651
 10/19  01:00:00,287.769711123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912343303,0.0,2.18912343303
 10/19  02:00:00,287.769711208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927634362,0.0,2.18927634362
 10/19  03:00:00,287.769711118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915709186,0.0,2.18915709186
 10/19  04:00:00,299.991908998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903792602,0.0,2.18903792602
 10/19  05:00:00,349.358012489,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111108841,0.0,2.19111108841
 10/19  06:00:00,804.396512279,30.28155857,272.565220469,0.0,49.8407270682,199.362908273,361.480716688,359.290057095,2.19065959312
 10/19  07:00:00,745.821517868,29.441180467,116.543745401,0.0,149.522181205,199.362908273,343.008851794,334.273016755,8.73583503888
 10/19  08:00:00,1268.00049413,29.441180467,122.917265811,0.0,448.566543614,448.566543614,102.346892325,91.3728712102,10.974021115
 10/19  09:00:00,1368.79214182,29.441180467,253.577577603,0.0,448.566543614,448.566543614,64.4921297636,49.1232729731,15.3688567904
 10/19  10:00:00,1380.16692505,29.487050025,314.536384494,0.0,448.566543614,448.566543614,47.377482371,34.1990660823,13.1784162887
 10/19  11:00:00,1397.83345409,30.7262052909,332.202689837,0.0,448.566543614,448.566543614,40.0885483612,22.4708697738,17.6176785874
 10/19  12:00:00,1355.44644898,29.730214695,340.133004333,0.0,448.566543614,398.725816546,45.6119252687,25.7272212183,19.8847040504
 10/19  13:00:00,1413.04641942,30.7492992076,345.867476368,0.0,448.566543614,448.566543614,30.928065619,11.0639469259,19.8641186931
 10/19  14:00:00,1411.12756013,30.8285410551,343.454166274,0.0,448.566543614,448.566543614,16.0898533035,5.12194451958,10.9679087839
 10/19  15:00:00,1417.99292999,33.2610890831,347.886276963,0.0,448.566543614,448.566543614,13.7180668784,0.563741193598,13.1543256848
 10/19  16:00:00,1470.54535536,32.9892833171,351.816789274,0.0,448.566543614,448.566543614,15.9477653911,0.548479902677,15.3992854884
 10/19  17:00:00,1344.27166688,29.9529880104,341.440765949,0.0,348.885089477,398.725816546,12.3328205338,3.57741600583,8.75540452795
 10/19  18:00:00,1157.4445571,29.441180467,328.843365582,0.0,249.203635341,299.044362409,33.8403264906,25.097886223,8.74244026761
 10/19  19:00:00,1144.63930111,29.441180467,314.831706297,0.0,249.203635341,299.044362409,59.2975820368,54.9250105212,4.37257151555
 10/19  20:00:00,962.10004645,29.441180467,283.512888481,0.0,149.522181205,249.203635341,109.080753395,102.52780354,6.55294985467
 10/19  21:00:00,874.130795483,29.441180467,229.03618564,0.0,149.522181205,249.203635341,143.600960259,139.23834642,4.36261383875
 10/19  22:00:00,349.356667993,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910089974,0.0,2.18910089974
 10/19  23:00:00,299.99190887,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  24:00:00,287.769711017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925477159,0.0,2.18925477159
 10/20  01:00:00,287.769714539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914196036,0.0,2.18914196036
 10/20  02:00:00,287.769714649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930159502,0.0,2.18930159502
 10/20  03:00:00,287.769714581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918812896,0.0,2.18918812896
 10/20  04:00:00,299.991912461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907476683,0.0,2.18907476683
 10/20  05:00:00,349.358018776,0.0,0.0,0.0,49.8407270682,199.362908273,4.36249812047,0.0,4.36249812047
 10/20  06:00:00,793.930947438,30.5669976779,269.059823943,0.0,49.8407270682,199.362908273,315.79310356,313.602491119,2.19061244087
 10/20  07:00:00,819.478355728,29.441180467,201.90177369,0.0,149.522181205,199.362908273,298.431302164,291.873983209,6.55731895467
 10/20  08:00:00,1386.1649486,29.441180467,239.871736949,0.0,448.566543614,448.566543614,94.1890642277,81.0242795394,13.1647846883
 10/20  09:00:00,1434.29694703,29.4421088116,320.050776688,0.0,448.566543614,448.566543614,54.567506216,41.3880567083,13.1794495077
 10/20  10:00:00,1422.69650776,30.8284523024,359.303581639,0.0,448.566543614,448.566543614,39.9848722208,26.8012182505,13.1836539703
 10/20  11:00:00,1482.8385212,34.1204664916,412.998370314,0.0,448.566543614,448.566543614,33.4021337534,15.7846040507,17.6175297027
 10/20  12:00:00,1481.57906569,36.1187018451,458.434724678,0.0,448.566543614,398.725816546,33.7933472669,13.9084978685,19.8848493984
 10/20  13:00:00,1547.48725982,37.1676370474,473.463291415,0.0,448.566543614,448.566543614,22.1842406883,2.31842094049,19.8658197478
 10/20  14:00:00,1544.19668176,38.1256720812,469.225001811,0.0,448.566543614,448.566543614,13.6864838148,0.527059598608,13.1594242162
 10/20  15:00:00,1539.31047481,38.722157392,463.743142926,0.0,448.566543614,448.566543614,10.9679943173,0.0,10.9679943173
 10/20  16:00:00,1590.29483409,38.0684592926,466.487478908,0.0,448.566543614,448.566543614,17.5988122554,0.0,17.5988122554
 10/20  17:00:00,1477.87059194,32.0851055051,472.910220909,0.0,348.885089477,398.725816546,8.80952826602,0.0528336886414,8.75669457738
 10/20  18:00:00,1267.72996439,29.8221059076,438.856845528,0.0,249.203635341,299.044362409,15.6343178827,9.07209668255,6.56222120013
 10/20  19:00:00,1233.27187093,29.441180467,404.575848411,0.0,249.203635341,299.044362409,32.4483660227,25.8998485859,6.54851743682
 10/20  20:00:00,1072.87378399,29.441180467,394.446183919,0.0,149.522181205,249.203635341,68.0219162251,61.4681974948,6.55371873034
 10/20  21:00:00,1052.63517558,29.441180467,399.006483019,0.0,149.522181205,249.203635341,75.7100820382,73.5189173154,2.19116472282
 10/20  22:00:00,349.356671526,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929802841,0.0,2.18929802841
 10/20  23:00:00,299.991912442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904750235,0.0,2.18904750235
 10/20  24:00:00,287.769714572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920835202,0.0,2.18920835202
 10/21  01:00:00,237.928991072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910301066,0.0,2.18910301066
 10/21  02:00:00,237.928991067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926971939,0.0,2.18926971939
 10/21  03:00:00,237.928991022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916214056,0.0,2.18916214056
 10/21  04:00:00,250.151188907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905467397,0.0,2.18905467397
 10/21  05:00:00,274.596933024,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115790468,0.0,2.19115790468
 10/21  06:00:00,945.681113224,30.821901994,413.539083781,0.0,49.8407270682,199.362908273,111.534184898,107.173029236,4.36115566211
 10/21  07:00:00,927.074403146,29.441180467,400.774946823,0.0,49.8407270682,199.362908273,125.842044619,123.648366494,2.19367812492
 10/21  08:00:00,1154.34260885,29.441180467,403.864803334,0.0,249.203635341,249.203635341,53.9187201083,47.3700409367,6.54867917152
 10/21  09:00:00,1125.89549661,29.441180467,411.359447186,0.0,249.203635341,249.203635341,66.4400541508,57.6983089037,8.74174524715
 10/21  10:00:00,1101.3233599,29.441180467,434.179740729,0.0,249.203635341,249.203635341,69.5480340652,62.9909983946,6.55703567058
 10/21  11:00:00,1145.43602747,29.441180467,477.851620754,0.0,249.203635341,249.203635341,46.9007699977,38.1525663675,8.74820363023
 10/21  12:00:00,1144.71651693,29.9532713111,476.6328836,0.0,249.203635341,249.203635341,29.2266589297,22.6664922486,6.56016668109
 10/21  13:00:00,1147.26549407,30.0855465384,479.05373338,0.0,249.203635341,249.203635341,24.2499214822,17.6932335078,6.55668797445
 10/21  14:00:00,901.372920591,29.441180467,482.988787744,0.0,74.7610906023,174.442544739,54.1306952773,47.5816824699,6.54901280737
 10/21  15:00:00,909.901015548,29.441180467,491.515889469,0.0,74.7610906023,174.442544739,54.5401430942,50.1706463102,4.36949678405
 10/21  16:00:00,968.407148503,29.441180467,501.147423398,0.0,74.7610906023,174.442544739,34.8130580755,30.441690382,4.37136769345
 10/21  17:00:00,933.604344764,29.441180467,504.421019645,0.0,24.9203635341,149.522181205,77.8876948081,73.5265123869,4.3611824212
 10/21  18:00:00,330.842336844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055133044,0.0,2.19055133044
 10/21  19:00:00,323.485274662,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064845658,0.0,2.19064845658
 10/21  20:00:00,323.485275365,0.0,0.0,0.0,24.9203635341,149.522181205,4.3612167654,0.0,4.3612167654
 10/21  21:00:00,299.041778382,0.0,0.0,0.0,24.9203635341,149.522181205,2.1919523937,0.0,2.1919523937
 10/21  22:00:00,274.595584328,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892119712,0.0,2.1892119712
 10/21  23:00:00,250.151188799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910489164,0.0,2.18910489164
 10/21  24:00:00,237.928991003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927246506,0.0,2.18927246506
 10/22  01:00:00,237.928544207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852288522,0.0,2.18852288522
 10/22  02:00:00,237.928543787,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  03:00:00,237.928543795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858677256,0.0,2.18858677256
 10/22  04:00:00,250.150742034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842398828,0.0,2.18842398828
 10/22  05:00:00,274.596488536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075553435,0.0,2.19075553435
 10/22  06:00:00,323.483928817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850911955,0.0,2.18850911955
 10/22  07:00:00,322.29732462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857389122,0.0,2.18857389122
 10/22  08:00:00,296.666324409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841163325,0.0,2.18841163325
 10/22  09:00:00,259.999730512,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,211.110939559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847674516,0.0,2.18847674516
 10/22  11:00:00,211.111840433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988142941,0.0,2.18988142941
 10/22  12:00:00,211.111840655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006877127,0.0,2.19006877127
 10/22  13:00:00,211.11319166,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439821747,0.0,4.36439821747
 10/22  14:00:00,211.11184014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987462455,0.0,2.18987462455
 10/22  15:00:00,211.110939891,0.0,0.0,0.0,24.9203635341,149.522181205,2.188398497,0.0,2.188398497
 10/22  16:00:00,259.999730918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846376904,0.0,2.18846376904
 10/22  17:00:00,296.666323888,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  18:00:00,330.840990713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852891705,0.0,2.18852891705
 10/22  19:00:00,323.483928893,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885939504,0.0,2.1885939504
 10/22  20:00:00,323.483928906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843191231,0.0,2.18843191231
 10/22  21:00:00,299.040883832,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068281233,0.0,2.19068281233
 10/22  22:00:00,274.595137684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851791178,0.0,2.18851791178
 10/22  23:00:00,250.150741869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858297314,0.0,2.18858297314
 10/22  24:00:00,237.928543627,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769724889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916200521,0.0,2.18916200521
 10/23  02:00:00,287.769724998,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893423458,0.0,2.1893423458
 10/23  03:00:00,287.76972495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924654187,0.0,2.18924654187
 10/23  04:00:00,299.991922807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915087306,0.0,2.18915087306
 10/23  05:00:00,349.35803548,0.0,0.0,0.0,49.8407270682,199.362908273,4.36276253533,0.0,4.36276253533
 10/23  06:00:00,954.675702271,31.4902975417,421.823788435,0.0,49.8407270682,199.362908273,116.485898349,114.295132199,2.19076614984
 10/23  07:00:00,1019.13501797,29.441180467,385.180339312,0.0,149.522181205,199.362908273,125.001576002,118.444228409,6.55734759329
 10/23  08:00:00,1533.29892671,29.441180467,384.294455618,0.0,448.566543614,448.566543614,51.3982661396,38.2319739669,13.1662921727
 10/23  09:00:00,1518.32053371,29.441180467,403.393553222,0.0,448.566543614,448.566543614,29.8822334498,16.7023634031,13.1798700467
 10/23  10:00:00,1498.98037944,30.1435399495,431.9843415,0.0,448.566543614,448.566543614,21.5455666223,6.16457383402,15.3809927883
 10/23  11:00:00,1538.74559215,34.2315425674,467.66103883,0.0,448.566543614,448.566543614,19.598800745,1.97657388464,17.6222268604
 10/23  12:00:00,1485.45149698,35.608229885,462.826725019,0.0,448.566543614,398.725816546,21.525551397,1.63638528478,19.8891661122
 10/23  13:00:00,1529.66554039,39.4790189404,453.33165702,0.0,448.566543614,448.566543614,20.0819136441,0.210626676856,19.8712869672
 10/23  14:00:00,1528.28583981,40.4858168163,450.954333236,0.0,448.566543614,448.566543614,13.15752948,0.0,13.15752948
 10/23  15:00:00,1525.00626575,41.4098123246,446.751221446,0.0,448.566543614,448.566543614,10.9694066126,0.0,10.9694066126
 10/23  16:00:00,1573.23123222,41.587430239,445.904812073,0.0,448.566543614,448.566543614,15.4039490212,0.0,15.4039490212
 10/23  17:00:00,1476.71065331,34.4156935869,469.41967793,0.0,348.885089477,398.725816546,10.9414937604,0.0,10.9414937604
 10/23  18:00:00,1328.80254886,30.2291095567,490.887257814,0.0,249.203635341,299.044362409,8.45262457906,1.89026587041,6.56235870865
 10/23  19:00:00,1301.88104621,29.5382807996,472.008957142,0.0,249.203635341,299.044362409,18.4567506326,11.9073120429,6.54943858972
 10/23  20:00:00,1132.4043865,29.441180467,452.132330685,0.0,149.522181205,249.203635341,43.3243092626,36.7701856082,6.5541236544
 10/23  21:00:00,1094.10000361,29.441180467,438.962869341,0.0,149.522181205,249.203635341,60.0818883115,57.8906311798,2.19125713169
 10/23  22:00:00,349.356681972,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892484883,0.0,2.1892484883
 10/23  23:00:00,299.991922819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915236182,0.0,2.18915236182
 10/23  24:00:00,287.769725074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933371856,0.0,2.18933371856
 10/24  01:00:00,287.769728537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924618302,0.0,2.18924618302
 10/24  02:00:00,287.76972857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915617162,0.0,2.18915617162
 10/24  03:00:00,287.769728599,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893438746,0.0,2.1893438746
 10/24  04:00:00,299.991926322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925422568,0.0,2.18925422568
 10/24  05:00:00,349.358040426,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140344027,0.0,2.19140344027
 10/24  06:00:00,896.6292186,32.1768332303,363.173808425,0.0,49.8407270682,199.362908273,106.334197326,101.972655272,4.36154205435
 10/24  07:00:00,944.255152483,29.441180467,312.241837166,0.0,149.522181205,199.362908273,129.710461549,123.152325764,6.55813578474
 10/24  08:00:00,1452.11475537,29.441180467,301.895634214,0.0,448.566543614,448.566543614,76.967455585,63.8029668431,13.1644887419
 10/24  09:00:00,1419.97383161,29.7076760268,305.589648691,0.0,448.566543614,448.566543614,73.048053942,59.8697242471,13.178329695
 10/24  10:00:00,1376.89334815,30.2634861972,312.266843884,0.0,448.566543614,448.566543614,71.2203120285,55.8396667176,15.3806453109
 10/24  11:00:00,1385.11631267,30.6713830588,321.286411958,0.0,448.566543614,448.566543614,61.3222936339,45.9025789542,15.4197146797
 10/24  12:00:00,1337.70540759,29.6327289263,324.441993025,0.0,448.566543614,398.725816546,58.4836352481,36.3851706359,22.0984646122
 10/24  13:00:00,1402.91093284,35.8323851196,331.023744677,0.0,448.566543614,448.566543614,25.207536002,5.33600318392,19.8715328181
 10/24  14:00:00,1414.40031605,38.7102462942,338.843374003,0.0,448.566543614,448.566543614,14.4926462753,1.33498441253,13.1576618628
 10/24  15:00:00,1410.09131139,38.7443129831,334.501250744,0.0,448.566543614,448.566543614,11.6418104183,0.672117111327,10.969693307
 10/24  16:00:00,1440.2258363,37.0639465359,320.901164705,0.0,448.566543614,448.566543614,16.332915211,0.92766723932,15.4052479717
 10/24  17:00:00,1296.92055716,32.036170814,299.375434177,0.0,348.885089477,398.725816546,25.4371090415,14.4950005477,10.9421084937
 10/24  18:00:00,1108.17923009,29.441180467,279.309229107,0.0,249.203635341,299.044362409,43.6328059929,37.0700390787,6.56276691421
 10/24  19:00:00,1087.77542001,29.441180467,267.049672892,0.0,249.203635341,299.044362409,68.0844722292,61.5353869526,6.54908527668
 10/24  20:00:00,926.108106898,29.441180467,255.542084443,0.0,149.522181205,249.203635341,108.643325681,102.088698651,6.55462702973
 10/24  21:00:00,856.273904421,29.441180467,210.82494155,0.0,149.522181205,249.203635341,134.105432429,131.914024149,2.19140827966
 10/24  22:00:00,349.356685347,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934259981,0.0,2.18934259981
 10/24  23:00:00,299.991926206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930742662,0.0,2.18930742662
 10/24  24:00:00,287.769728422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921815645,0.0,2.18921815645
 10/25  01:00:00,287.769732031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913574747,0.0,2.18913574747
 10/25  02:00:00,287.769732013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933028595,0.0,2.18933028595
 10/25  03:00:00,287.769731984,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892464601,0.0,2.1892464601
 10/25  04:00:00,299.991929836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916278204,0.0,2.18916278204
 10/25  05:00:00,349.358046511,0.0,0.0,0.0,49.8407270682,199.362908273,2.19160650714,0.0,2.19160650714
 10/25  06:00:00,762.587151226,31.3239451499,236.601086994,0.0,49.8407270682,199.362908273,336.381499124,332.020519572,4.36097955173
 10/25  07:00:00,769.085718358,29.441180467,143.122281872,0.0,149.522181205,199.362908273,321.004807986,314.445871896,6.55893609011
 10/25  08:00:00,1240.77479857,29.441180467,100.930084934,0.0,448.566543614,448.566543614,106.541065934,93.3736182258,13.1674477077
 10/25  09:00:00,1243.04547372,29.441180467,138.692098723,0.0,448.566543614,448.566543614,66.6900100893,53.5092545188,13.1807555705
 10/25  10:00:00,1256.93048311,30.4532124252,199.732456137,0.0,448.566543614,448.566543614,57.5588003936,42.1770349856,15.3817654081
 10/25  11:00:00,1303.63087865,33.9328271716,242.510768506,0.0,448.566543614,448.566543614,53.1110099049,35.4866988818,17.6243110231
 10/25  12:00:00,1261.86682405,34.6265080576,249.544762344,0.0,448.566543614,398.725816546,58.1380532685,38.2463879354,19.8916653331
 10/25  13:00:00,1321.36841417,38.387624287,255.074914385,0.0,448.566543614,448.566543614,42.7176326435,22.8481598455,19.869472798
 10/25  14:00:00,1325.85105462,38.9800656232,258.693815376,0.0,448.566543614,448.566543614,21.7686054346,8.60695616644,13.1616492682
 10/25  15:00:00,1331.69179259,38.5770055712,264.684953652,0.0,448.566543614,448.566543614,12.6628392577,1.69622835443,10.9666109033
 10/25  16:00:00,1381.20448654,36.9726262605,266.788732702,0.0,448.566543614,448.566543614,21.340049098,3.73580173251,17.6042473655
 10/25  17:00:00,1254.61647226,31.5435348291,258.755467695,0.0,348.885089477,398.725816546,28.196586155,19.4381497899,8.75843636511
 10/25  18:00:00,1073.68913627,29.441180467,245.854217451,0.0,249.203635341,299.044362409,57.8466389809,49.1029022918,8.74373668902
 10/25  19:00:00,1033.67981375,29.441180467,213.986633907,0.0,249.203635341,299.044362409,93.3455905521,88.9731013078,4.37248924428
 10/25  20:00:00,830.349232614,29.441180467,160.746071731,0.0,149.522181205,249.203635341,154.114151872,147.55974285,6.55440902166
 10/25  21:00:00,775.520325297,29.441180467,132.889619288,0.0,149.522181205,249.203635341,176.557254119,172.194635377,4.3626187419
 10/25  22:00:00,349.356688831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925353346,0.0,2.18925353346
 10/25  23:00:00,299.991929753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917026917,0.0,2.18917026917
 10/25  24:00:00,287.769731963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936563611,0.0,2.18936563611
 10/26  01:00:00,287.769735376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929271033,0.0,2.18929271033
 10/26  02:00:00,287.769735353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921482099,0.0,2.18921482099
 10/26  03:00:00,287.769735397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913711458,0.0,2.18913711458
 10/26  04:00:00,299.991933191,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  05:00:00,349.358051843,0.0,0.0,0.0,49.8407270682,199.362908273,4.36311378483,0.0,4.36311378483
 10/26  06:00:00,730.418507091,30.8441927331,209.200098631,0.0,49.8407270682,199.362908273,427.068956232,424.878321783,2.19063444904
 10/26  07:00:00,691.808819073,29.441180467,87.2891926116,0.0,149.522181205,199.362908273,414.622300179,408.063601852,6.55869832706
 10/26  08:00:00,1165.71107977,29.441180467,52.8166604191,0.0,448.566543614,448.566543614,168.677892599,155.50591444,13.1719781582
 10/26  09:00:00,1186.63965547,29.441180467,93.2848938303,0.0,448.566543614,448.566543614,92.2288896624,76.8549069799,15.3739826825
 10/26  10:00:00,1180.42094346,29.441180467,125.26156544,0.0,448.566543614,448.566543614,75.3778228007,62.1919899994,13.1858328013
 10/26  11:00:00,1235.78162747,30.6708177436,178.77934601,0.0,448.566543614,448.566543614,66.0304857854,48.4052463712,17.6252394142
 10/26  12:00:00,1241.71903709,32.9771606014,231.775842255,0.0,448.566543614,398.725816546,84.6805258191,62.5777657529,22.1027600663
 10/26  13:00:00,1304.40369355,35.7066817511,241.540860158,0.0,448.566543614,448.566543614,65.1881776464,45.3150358272,19.8731418192
 10/26  14:00:00,1314.40916096,37.0030920623,249.840314034,0.0,448.566543614,448.566543614,40.5464158455,27.3878050593,13.1586107862
 10/26  15:00:00,1317.36542664,36.5481364814,253.073298371,0.0,448.566543614,448.566543614,26.183247083,15.2123544929,10.9708925901
 10/26  16:00:00,1361.28702005,35.0814798567,249.493913828,0.0,448.566543614,448.566543614,33.6837676386,18.2767127277,15.4070549108
 10/26  17:00:00,1234.97603905,30.3166619218,241.223181535,0.0,348.885089477,398.725816546,45.574884036,34.630928827,10.943955209
 10/26  18:00:00,992.851009297,29.441180467,166.186404214,0.0,249.203635341,299.044362409,87.7450400312,79.0010261611,8.74401387004
 10/26  19:00:00,902.713320285,29.441180467,99.2371930753,0.0,249.203635341,299.044362409,139.298564325,134.925282753,4.37328157163
 10/26  20:00:00,711.785406176,29.441180467,68.6158052983,0.0,149.522181205,249.203635341,199.671800754,193.118455834,6.55334491929
 10/26  21:00:00,665.044580143,29.441180467,50.9003227648,0.0,149.522181205,249.203635341,223.246581362,218.883831577,4.36274978497
 10/26  22:00:00,349.356692355,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917335252,0.0,2.18917335252
 10/26  23:00:00,299.991933255,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  24:00:00,287.7697354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937581178,0.0,2.18937581178
 10/27  01:00:00,287.769738879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930460978,0.0,2.18930460978
 10/27  02:00:00,287.769738895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923259456,0.0,2.18923259456
 10/27  03:00:00,287.769738959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916081156,0.0,2.18916081156
 10/27  04:00:00,299.991936738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936987942,0.0,2.18936987942
 10/27  05:00:00,349.358058205,0.0,0.0,0.0,49.8407270682,199.362908273,4.36292447155,0.0,4.36292447155
 10/27  06:00:00,711.236265649,30.2550244847,204.859394086,0.0,49.8407270682,199.362908273,586.099888171,583.909176859,2.19071131212
 10/27  07:00:00,535.297912635,29.441180467,0.0,0.0,149.522181205,199.362908273,728.742428946,722.184495733,6.55793321281
 10/27  08:00:00,1049.13198975,29.441180467,0.0,0.0,448.566543614,448.566543614,402.269919876,389.099018379,13.1709014964
 10/27  09:00:00,1165.24149628,29.441180467,84.884314467,0.0,448.566543614,448.566543614,156.916099159,141.537901792,15.3781973673
 10/27  10:00:00,1114.04105615,29.9547462569,80.1079650517,0.0,448.566543614,448.566543614,92.6738252891,79.485376624,13.1884486651
 10/27  11:00:00,1205.60109659,31.9069514973,151.404218295,0.0,448.566543614,448.566543614,74.067385971,56.4432176378,17.6241683331
 10/27  12:00:00,1221.51492639,33.6397525143,211.654773949,0.0,448.566543614,398.725816546,89.8048564833,67.7010345107,22.1038219726
 10/27  13:00:00,1296.39800464,35.6895653287,234.065559455,0.0,448.566543614,448.566543614,67.8890393275,48.0144162087,19.8746231187
 10/27  14:00:00,1308.53073033,36.3438460536,245.003235337,0.0,448.566543614,448.566543614,44.2382590323,31.0787367371,13.1595222952
 10/27  15:00:00,1314.26319322,36.1959899404,250.453427906,0.0,448.566543614,448.566543614,25.2418027344,14.269916054,10.9718866804
 10/27  16:00:00,1368.36757589,34.6269565653,257.021464348,0.0,448.566543614,448.566543614,33.8905215365,16.2827431594,17.607778377
 10/27  17:00:00,1248.14710143,30.407001666,254.108336064,0.0,348.885089477,398.725816546,38.9085502324,30.1501340897,8.75841614265
 10/27  18:00:00,1053.85205695,29.441180467,226.788251203,0.0,249.203635341,299.044362409,79.8903633752,71.14602103,8.7443423452
 10/27  19:00:00,989.521775608,29.441180467,170.497351241,0.0,249.203635341,299.044362409,121.808295939,117.435262165,4.37303377357
 10/27  20:00:00,818.193717706,29.441180467,148.991183454,0.0,149.522181205,249.203635341,170.398117374,163.843911487,6.55420588762
 10/27  21:00:00,785.383344187,29.441180467,140.918101224,0.0,149.522181205,249.203635341,188.230486144,183.867184906,4.36330123864
 10/27  22:00:00,349.356695849,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916778901,0.0,2.18916778901
 10/27  23:00:00,299.991936694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937737198,0.0,2.18937737198
 10/27  24:00:00,287.769738818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930617083,0.0,2.18930617083
 10/28  01:00:00,237.929015257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924538705,0.0,2.18924538705
 10/28  02:00:00,237.929015289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917964846,0.0,2.18917964846
 10/28  03:00:00,237.929015298,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  04:00:00,250.151213055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939577116,0.0,2.18939577116
 10/28  05:00:00,274.596972386,0.0,0.0,0.0,24.9203635341,149.522181205,4.36314597449,0.0,4.36314597449
 10/28  06:00:00,751.775869557,29.8173068325,228.24655762,0.0,49.8407270682,199.362908273,390.300986938,388.110323952,2.19066298569
 10/28  07:00:00,736.278645329,29.441180467,209.778321937,0.0,49.8407270682,199.362908273,349.601036404,345.234164148,4.36687225654
 10/28  08:00:00,971.672393072,29.441180467,229.815971808,0.0,249.203635341,249.203635341,234.827014961,228.277436438,6.54957852259
 10/28  09:00:00,971.343842512,29.441180467,265.588462327,0.0,249.203635341,249.203635341,134.663137575,128.099311408,6.56382616667
 10/28  10:00:00,941.316296675,29.4991313165,283.712480505,0.0,249.203635341,249.203635341,102.955681053,94.2176243349,8.73805671853
 10/28  11:00:00,963.561649612,31.0393308914,303.680882879,0.0,249.203635341,249.203635341,87.0045041684,78.2538481975,8.75065597088
 10/28  12:00:00,992.209079571,33.3554334865,329.290877062,0.0,249.203635341,249.203635341,78.4299911989,71.8686744886,6.56131671034
