Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/13  24:00:00,299.991994212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943076873,0.0,2.18943076873
 11/14  01:00:00,287.769799694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947173887,0.0,2.18947173887
 11/14  02:00:00,287.769799691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951128462,0.0,2.18951128462
 11/14  03:00:00,287.769799702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955098545,0.0,2.18955098545
 11/14  04:00:00,309.011108555,1.19577496448,0.237807888092,0.0,24.9203635341,199.362908273,7.07581480836,4.88622402135,2.18959078702
 11/14  05:00:00,328.441379444,1.59436661931,0.457669049948,0.0,24.9203635341,199.362908273,10.5935028806,8.40387072007,2.18963216052
 11/14  06:00:00,385.131523785,1.99295827414,0.787662100215,0.0,49.8407270682,199.362908273,16.6548128644,12.2911488512,4.36366401324
 11/14  07:00:00,703.898205678,29.441180467,200.741088721,0.0,49.8407270682,199.362908273,821.481176595,819.290146863,2.19102973241
 11/14  08:00:00,501.23192638,29.441180467,0.0,0.0,149.522181205,199.362908273,761.964239171,753.221903437,8.74233573378
 11/14  09:00:00,1150.68011752,29.441180467,62.4681990703,0.0,448.566543614,448.566543614,289.137336205,275.956622051,13.1807141541
 11/14  10:00:00,1135.85794123,29.4554780797,55.9460078525,0.0,448.566543614,448.566543614,164.118674825,148.725324895,15.3933499297
 11/14  11:00:00,1155.14365638,30.8740965222,104.973605012,0.0,448.566543614,448.566543614,154.26704386,138.869427073,15.3976167866
 11/14  12:00:00,1251.14201256,33.2355531469,193.319920999,0.0,448.566543614,448.566543614,144.461174846,124.610195966,19.8509788803
 11/14  13:00:00,1251.9892377,34.5099666923,242.07258777,0.0,448.566543614,398.725816546,152.01889204,129.880204401,22.1386876382
 11/14  14:00:00,1317.98344818,35.2510204159,256.928804609,0.0,448.566543614,448.566543614,99.5350863609,77.4217020503,22.1133843106
 11/14  15:00:00,1326.18581375,34.3110283782,265.70840915,0.0,448.566543614,448.566543614,51.5571763673,38.3861933803,13.1709829871
 11/14  16:00:00,1327.1742788,32.2269294915,268.635495065,0.0,448.566543614,448.566543614,48.696599385,35.5291803295,13.1674190554
 11/14  17:00:00,1372.36985254,29.995298029,267.345432935,0.0,448.566543614,448.566543614,63.3208757715,45.6920402576,17.6288355138
 11/14  18:00:00,1262.48127665,29.441180467,220.277573769,0.0,348.885089477,398.725816546,123.44688854,112.496882283,10.9500062571
 11/14  19:00:00,962.764349079,29.441180467,120.923361651,0.0,249.203635341,299.044362409,183.440921654,176.874114193,6.56680746132
 11/14  20:00:00,898.067692184,29.441180467,85.8763531162,0.0,249.203635341,299.044362409,201.117758156,194.565062758,6.55269539794
 11/14  21:00:00,755.082404215,29.441180467,91.8321282655,0.0,149.522181205,249.203635341,248.661573963,242.10431863,6.55725533283
 11/14  22:00:00,710.490272714,29.441180467,79.271896662,0.0,149.522181205,249.203635341,275.031566198,270.667504331,4.36406186716
 11/14  23:00:00,349.356756716,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969893651,0.0,2.18969893651
 11/14  24:00:00,299.991997547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943952923,0.0,2.18943952923
 11/15  01:00:00,287.769802969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948761706,0.0,2.18948761706
 11/15  02:00:00,287.769802943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953342895,0.0,2.18953342895
 11/15  03:00:00,287.769802941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957937053,0.0,2.18957937053
 11/15  04:00:00,287.769802957,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896253918,0.0,2.1896253918
 11/15  05:00:00,299.992000789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967145619,0.0,2.18967145619
 11/15  06:00:00,349.358160415,0.0,0.0,0.0,49.8407270682,199.362908273,4.36410192595,0.0,4.36410192595
 11/15  07:00:00,728.656182037,29.441180467,208.162588865,0.0,49.8407270682,199.362908273,566.115790227,563.924588927,2.1912013
 11/15  08:00:00,689.927272895,29.441180467,107.322596611,0.0,149.522181205,199.362908273,424.74199167,415.999333969,8.74265770148
 11/15  09:00:00,1207.2827667,29.441180467,78.8944994553,0.0,448.566543614,448.566543614,166.445745668,153.261915961,13.1838297074
 11/15  10:00:00,1264.99170189,29.5262531061,161.690049745,0.0,448.566543614,448.566543614,109.737131384,94.346438108,15.3906932758
 11/15  11:00:00,1306.53558043,30.7092579131,249.894985932,0.0,448.566543614,448.566543614,95.1804939894,79.783132213,15.3973617764
 11/15  12:00:00,1333.94058856,33.2547884991,273.844765575,0.0,448.566543614,448.566543614,82.4048822168,62.5531241053,19.8517581115
 11/15  13:00:00,1301.33090773,34.3477323035,289.355669452,0.0,448.566543614,398.725816546,87.0440206601,64.903469257,22.140551403
 11/15  14:00:00,1362.83823438,35.017936592,299.948910438,0.0,448.566543614,448.566543614,54.4434868916,32.3304452713,22.1130416202
 11/15  15:00:00,1372.38108992,34.7142670895,309.365376297,0.0,448.566543614,448.566543614,27.8784643475,14.7060819745,13.172382373
 11/15  16:00:00,1374.44837408,33.0959109963,312.798011584,0.0,448.566543614,448.566543614,28.3236271076,15.1545654675,13.1690616401
 11/15  17:00:00,1413.60776616,30.7590725609,305.713804457,0.0,448.566543614,448.566543614,38.2563576868,20.6294906912,17.6268669956
 11/15  18:00:00,1329.86023521,29.4480794131,285.997876283,0.0,348.885089477,398.725816546,67.391988491,56.440017304,10.951971187
 11/15  19:00:00,1110.1369048,29.441180467,266.440838489,0.0,249.203635341,299.044362409,126.671461983,117.922987711,8.74847427138
 11/15  20:00:00,1079.73115638,29.441180467,260.825956426,0.0,249.203635341,299.044362409,141.622894831,137.247996756,4.37489807508
 11/15  21:00:00,898.570480215,29.441180467,229.678372431,0.0,149.522181205,249.203635341,189.743722667,181.007536067,8.73618659982
 11/15  22:00:00,807.804239472,29.441180467,164.078004104,0.0,149.522181205,249.203635341,209.573349054,207.381379736,2.19196931775
 11/15  23:00:00,349.356759804,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960794582,0.0,2.18960794582
 11/15  24:00:00,299.992000664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950309404,0.0,2.18950309404
 11/16  01:00:00,287.76980612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955639267,0.0,2.18955639267
 11/16  02:00:00,287.76980614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960828161,0.0,2.18960828161
 11/16  03:00:00,287.769806178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966030439,0.0,2.18966030439
 11/16  04:00:00,287.769806228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971240738,0.0,2.18971240738
 11/16  05:00:00,299.99200402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946303353,0.0,2.18946303353
 11/16  06:00:00,349.358165087,0.0,0.0,0.0,49.8407270682,199.362908273,4.36400457439,0.0,4.36400457439
 11/16  07:00:00,721.261325131,29.441180467,208.29396157,0.0,49.8407270682,199.362908273,611.649953652,609.458741197,2.19121245519
 11/16  08:00:00,501.071950358,29.441180467,0.0,0.0,149.522181205,199.362908273,642.958608024,634.216164552,8.74244347202
 11/16  09:00:00,1180.34719572,29.441180467,76.4315606471,0.0,448.566543614,448.566543614,193.457538974,180.274822129,13.1827168445
 11/16  10:00:00,1217.33466968,30.0135942352,115.067349236,0.0,448.566543614,448.566543614,107.276386298,91.8813025739,15.3950837241
 11/16  11:00:00,1300.05627405,32.7625241087,241.304969237,0.0,448.566543614,448.566543614,87.5892211571,72.1893258046,15.3998953525
 11/16  12:00:00,1332.72603839,35.5319117968,270.394503132,0.0,448.566543614,448.566543614,80.5539512979,60.7006555123,19.8532957855
 11/16  13:00:00,1301.3617421,36.4725710629,287.200642365,0.0,448.566543614,398.725816546,85.7758072117,63.636167314,22.1396398978
 11/16  14:00:00,1367.86551184,36.5653663828,303.122838756,0.0,448.566543614,448.566543614,52.6625539776,30.5465763234,22.1159776541
 11/16  15:00:00,1381.09762803,36.317853791,316.088012386,0.0,448.566543614,448.566543614,24.3501454684,11.172351222,13.1777942464
 11/16  16:00:00,1381.97289204,34.2415425945,318.813423693,0.0,448.566543614,448.566543614,24.7998069348,11.6250844841,13.1747224507
 11/16  17:00:00,1425.9241731,31.3451328252,308.745847736,0.0,448.566543614,448.566543614,36.4790405697,18.8482107617,17.630829808
 11/16  18:00:00,1331.74523922,29.5166730385,287.571723996,0.0,348.885089477,398.725816546,63.1841285626,52.2324937072,10.9516348554
 11/16  19:00:00,1112.67477269,29.441180467,268.740019526,0.0,249.203635341,299.044362409,119.965342577,111.21635606,8.74898651691
 11/16  20:00:00,1080.64448835,29.441180467,261.46259137,0.0,249.203635341,299.044362409,135.691469668,129.139213896,6.55225577199
 11/16  21:00:00,919.071909187,29.441180467,249.712072979,0.0,149.522181205,249.203635341,174.323966296,167.766928513,6.55703778288
 11/16  22:00:00,873.932303813,29.441180467,229.340861332,0.0,149.522181205,249.203635341,188.135292184,183.771094682,4.36419750252
 11/16  23:00:00,349.356762808,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960743393,0.0,2.18960743393
 11/16  24:00:00,299.99200379,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896600039,0.0,2.1896600039
 11/17  01:00:00,287.769809296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972194548,0.0,2.18972194548
 11/17  02:00:00,287.769809287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947740883,0.0,2.18947740883
 11/17  03:00:00,287.769809248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953590032,0.0,2.18953590032
 11/17  04:00:00,287.769809247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959443464,0.0,2.18959443464
 11/17  05:00:00,299.992007078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965297994,0.0,2.18965297994
 11/17  06:00:00,349.35817034,0.0,0.0,0.0,49.8407270682,199.362908273,4.36399686809,0.0,4.36399686809
 11/17  07:00:00,755.323103604,29.5367173205,232.650965192,0.0,49.8407270682,199.362908273,472.944445526,470.753105627,2.191339899
 11/17  08:00:00,690.218755654,29.441180467,105.723434705,0.0,149.522181205,199.362908273,355.239984081,346.497996641,8.74198744011
 11/17  09:00:00,1255.98570435,29.4414891348,117.901042318,0.0,448.566543614,448.566543614,120.346281678,107.161460527,13.1848211511
 11/17  10:00:00,1345.07208588,30.8089614778,238.880027263,0.0,448.566543614,448.566543614,78.5202738127,63.1256333042,15.3946405086
 11/17  11:00:00,1341.09330306,33.9687768201,279.496726547,0.0,448.566543614,448.566543614,59.333881494,43.9350563322,15.3988251619
 11/17  12:00:00,1369.26950536,36.2756917533,304.560531302,0.0,448.566543614,448.566543614,53.9090449102,34.0539622953,19.8550826149
 11/17  13:00:00,1345.15953417,36.5788450277,329.268870657,0.0,448.566543614,398.725816546,58.6048764711,36.4617928433,22.1430836278
 11/17  14:00:00,1415.16293838,36.6609334941,348.851626232,0.0,448.566543614,448.566543614,30.9556061493,8.83891620534,22.116689944
 11/17  15:00:00,1423.46398913,36.5615325599,356.89442361,0.0,448.566543614,448.566543614,14.4726150443,1.29530917129,13.177305873
 11/17  16:00:00,1424.536827,35.1498273045,359.327389949,0.0,448.566543614,448.566543614,14.7403566535,1.56683900236,13.1735176512
 11/17  17:00:00,1469.24601936,32.2468897152,349.936106265,0.0,448.566543614,448.566543614,25.1689083672,7.53891911686,17.6299892504
 11/17  18:00:00,1380.37329569,29.932071285,334.185260322,0.0,348.885089477,398.725816546,36.8909230378,25.9384500963,10.9524729416
 11/17  19:00:00,1179.332095,29.441180467,327.844202747,0.0,249.203635341,299.044362409,74.5635496799,65.8132450684,8.75030461147
 11/17  20:00:00,1156.17490198,29.441180467,326.346814375,0.0,249.203635341,299.044362409,85.6985550631,79.1457678025,6.55278726061
 11/17  21:00:00,1002.11788419,29.441180467,324.926036985,0.0,149.522181205,249.203635341,121.911175795,115.35337912,6.5577966749
 11/17  22:00:00,963.968698343,29.441180467,317.836322564,0.0,149.522181205,249.203635341,140.765897798,136.401881195,4.36401660351
 11/17  23:00:00,349.356766092,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951708641,0.0,2.18951708641
 11/17  24:00:00,299.992006995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957601867,0.0,2.18957601867
 11/18  01:00:00,237.929085356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964426616,0.0,2.18964426616
 11/18  02:00:00,237.929085404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970854334,0.0,2.18970854334
 11/18  03:00:00,237.929085449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946924987,0.0,2.18946924987
 11/18  04:00:00,237.929085371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953410943,0.0,2.18953410943
 11/18  05:00:00,250.151283152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959895569,0.0,2.18959895569
 11/18  06:00:00,274.597084683,0.0,0.0,0.0,24.9203635341,149.522181205,4.36392527505,0.0,4.36392527505
 11/18  07:00:00,839.325434556,29.7292612103,314.282087425,0.0,49.8407270682,199.362908273,247.709642741,245.518331734,2.19131100738
 11/18  08:00:00,815.755948944,29.441180467,311.660148506,0.0,49.8407270682,199.362908273,255.826899197,251.458202735,4.3686964615
 11/18  09:00:00,1070.13963154,29.441180467,316.905816234,0.0,249.203635341,249.203635341,170.725688134,164.172652202,6.55303593171
 11/18  10:00:00,1045.36955375,29.441180467,328.871808419,0.0,249.203635341,249.203635341,141.850905317,133.102215214,8.74869010316
 11/18  11:00:00,1008.94236869,29.441180467,343.050600524,0.0,249.203635341,249.203635341,122.171322593,115.608696166,6.5626264269
 11/18  12:00:00,1016.5635423,29.441180467,352.063494729,0.0,249.203635341,249.203635341,113.289407791,102.349175324,10.9402324675
 11/18  13:00:00,1026.98416433,29.441180467,363.307761622,0.0,249.203635341,249.203635341,96.8734493956,88.1274123477,8.74603704795
 11/18  14:00:00,1031.05933662,29.441180467,368.073853887,0.0,249.203635341,249.203635341,93.3578851115,86.7959499104,6.56193520105
 11/18  15:00:00,781.519504299,29.441180467,368.228317517,0.0,74.7610906023,174.442544739,135.780298974,129.228128514,6.55217046022
 11/18  16:00:00,782.047564115,29.441180467,368.726228051,0.0,74.7610906023,174.442544739,159.296279889,154.924228612,4.3720512768
 11/18  17:00:00,837.24059002,29.441180467,366.58904119,0.0,74.7610906023,174.442544739,196.578059198,190.027191036,6.55086816281
 11/18  18:00:00,837.65412324,29.441180467,362.570637775,0.0,24.9203635341,149.522181205,251.554168341,247.191822134,4.36234620678
 11/18  19:00:00,347.92980278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100255115,0.0,2.19100255115
 11/18  20:00:00,323.48540697,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130127994,0.0,2.19130127994
 11/18  21:00:00,323.48540753,0.0,0.0,0.0,24.9203635341,149.522181205,4.36226137785,0.0,4.36226137785
 11/18  22:00:00,299.041948563,0.0,0.0,0.0,24.9203635341,149.522181205,4.36543477657,0.0,4.36543477657
 11/18  23:00:00,274.595678988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960916587,0.0,2.18960916587
 11/18  24:00:00,250.15128336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967418346,0.0,2.18967418346
 11/19  01:00:00,237.928619277,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  02:00:00,237.928619284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890844976,0.0,2.18890844976
 11/19  03:00:00,237.928619459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890603852,0.0,2.18890603852
 11/19  04:00:00,237.928619558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890386538,0.0,2.18890386538
 11/19  05:00:00,250.15081738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890187114,0.0,2.18890187114
 11/19  06:00:00,274.596620176,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911922493,0.0,2.1911922493
 11/19  07:00:00,323.48400409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886552129,0.0,2.18886552129
 11/19  08:00:00,305.210066474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886457956,0.0,2.18886457956
 11/19  09:00:00,296.666399808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886306906,0.0,2.18886306906
 11/19  10:00:00,259.999806325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886159794,0.0,2.18886159794
 11/19  11:00:00,476.008681626,15.1478554413,190.423914108,0.0,24.9203635341,149.522181205,2.18849013129,0.0,2.18849013129
 11/19  12:00:00,584.707602585,23.8119467712,251.875510116,0.0,24.9203635341,149.522181205,2.19058083702,0.0,2.19058083702
 11/19  13:00:00,528.908218693,20.1938075384,203.276543983,0.0,24.9203635341,149.522181205,2.19047076001,0.0,2.19047076001
 11/19  14:00:00,589.757800149,25.2370868995,254.702136059,0.0,24.9203635341,149.522181205,4.36579062185,0.0,4.36579062185
 11/19  15:00:00,538.666956865,19.824046945,213.332852428,0.0,24.9203635341,149.522181205,2.19047096918,0.0,2.19047096918
 11/19  16:00:00,593.29418627,23.4311720647,260.032036358,0.0,24.9203635341,149.522181205,2.18894405807,0.0,2.18894405807
 11/19  17:00:00,500.15907103,12.1854536231,155.052421993,0.0,24.9203635341,149.522181205,2.18894266008,0.0,2.18894266008
 11/19  18:00:00,347.928399525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889016295,0.0,2.18889016295
 11/19  19:00:00,347.928399381,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  20:00:00,323.48400383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888870164,0.0,2.18888870164
 11/19  21:00:00,323.484004016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888724424,0.0,2.18888724424
 11/19  22:00:00,299.041016288,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242846341,0.0,4.36242846341
 11/19  23:00:00,274.59521267,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  24:00:00,250.150817131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884824449,0.0,2.18884824449
 11/20  01:00:00,287.769818915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973071308,0.0,2.18973071308
 11/20  02:00:00,287.769818942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950142741,0.0,2.18950142741
 11/20  03:00:00,287.769818873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957839504,0.0,2.18957839504
 11/20  04:00:00,287.769818872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965537547,0.0,2.18965537547
 11/20  05:00:00,299.992016706,0.0,0.0,0.0,24.9203635341,199.362908273,4.35923581313,0.0,4.35923581313
 11/20  06:00:00,349.358184994,0.0,0.0,0.0,49.8407270682,199.362908273,2.19193723836,0.0,2.19193723836
 11/20  07:00:00,799.046515957,29.441180467,276.787055298,0.0,49.8407270682,199.362908273,464.495891512,460.133444191,4.36244732063
 11/20  08:00:00,772.321612465,29.441180467,172.892287698,0.0,149.522181205,199.362908273,404.660312587,398.098030528,6.56228205865
 11/20  09:00:00,1256.02718424,29.441180467,116.564253136,0.0,448.566543614,448.566543614,242.838538212,227.457578034,15.3809601776
 11/20  10:00:00,1224.70248215,29.441180467,121.652081918,0.0,448.566543614,448.566543614,208.882521572,193.487032333,15.3954892396
 11/20  11:00:00,1179.50875274,29.441180467,125.513463949,0.0,448.566543614,448.566543614,182.868832376,167.467789064,15.401043312
 11/20  12:00:00,1183.50303771,29.441180467,129.412312696,0.0,448.566543614,448.566543614,167.519580406,147.659652693,19.8599277127
 11/20  13:00:00,1141.7350469,29.441180467,137.357355369,0.0,448.566543614,398.725816546,186.606232839,164.457745575,22.1484872637
 11/20  14:00:00,1222.29407724,29.441180467,164.013570621,0.0,448.566543614,448.566543614,150.010341343,127.886527478,22.1238138652
 11/20  15:00:00,1230.83585388,29.441180467,164.453275344,0.0,448.566543614,448.566543614,140.207271079,127.026805438,13.1804656413
 11/20  16:00:00,1232.32626373,29.441180467,165.941284926,0.0,448.566543614,448.566543614,146.417622696,131.046103112,15.3715195837
 11/20  17:00:00,1292.25342539,29.441180467,168.426337664,0.0,448.566543614,448.566543614,154.893208952,137.260509545,17.6326994066
 11/20  18:00:00,1221.93149261,29.441180467,168.218631634,0.0,348.885089477,398.725816546,190.65906837,179.706272208,10.9527961615
 11/20  19:00:00,1027.43642864,29.441180467,173.048771435,0.0,249.203635341,299.044362409,242.500747555,233.751725979,8.749021576
 11/20  20:00:00,1011.8542561,29.441180467,181.903638178,0.0,249.203635341,299.044362409,252.049879946,247.673836375,4.37604357055
 11/20  21:00:00,879.712858349,29.441180467,199.244541764,0.0,149.522181205,249.203635341,308.934882142,300.197595512,8.7372866305
 11/20  22:00:00,911.893817052,29.441180467,255.877392807,0.0,149.522181205,249.203635341,298.041875762,295.84968877,2.19218699191
 11/20  23:00:00,349.356775656,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965744881,0.0,2.18965744881
 11/20  24:00:00,299.992016521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973372612,0.0,2.18973372612
 11/21  01:00:00,287.769821933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951079677,0.0,2.18951079677
 11/21  02:00:00,287.769821892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959367263,0.0,2.18959367263
 11/21  03:00:00,287.769821919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967660831,0.0,2.18967660831
 11/21  04:00:00,287.769821952,0.0,0.0,0.0,24.9203635341,199.362908273,4.35929528423,0.0,4.35929528423
 11/21  05:00:00,299.992019728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961912339,0.0,2.18961912339
 11/21  06:00:00,349.358189744,0.0,0.0,0.0,49.8407270682,199.362908273,2.19206840519,0.0,2.19206840519
 11/21  07:00:00,839.237225269,29.441180467,308.206595397,0.0,49.8407270682,199.362908273,422.371837103,418.009322889,4.36251421364
 11/21  08:00:00,910.57479258,29.441180467,301.136164592,0.0,149.522181205,199.362908273,360.138527698,353.575672684,6.5628550134
 11/21  09:00:00,1462.72778194,29.441180467,315.334137075,0.0,448.566543614,448.566543614,191.239987361,175.859279235,15.3807081261
 11/21  10:00:00,1439.61161038,29.441180467,330.746683657,0.0,448.566543614,448.566543614,147.453867121,132.056048298,15.3978188238
 11/21  11:00:00,1389.70048815,29.441180467,331.168943533,0.0,448.566543614,448.566543614,123.709811651,108.306104894,15.4037067579
 11/21  12:00:00,1378.00425038,29.441180467,319.511687837,0.0,448.566543614,448.566543614,110.664943859,90.8035190684,19.8614247902
 11/21  13:00:00,1319.73489848,29.441180467,310.446123497,0.0,448.566543614,398.725816546,119.807768841,97.6601429101,22.147625931
 11/21  14:00:00,1359.67773516,29.441180467,299.55828746,0.0,448.566543614,448.566543614,100.31833278,78.194479195,22.1238535847
 11/21  15:00:00,1367.46868562,29.441180467,306.707916856,0.0,448.566543614,448.566543614,66.6560132886,51.2814321154,15.3745811732
 11/21  16:00:00,1372.00001217,29.441180467,310.623645523,0.0,448.566543614,448.566543614,51.2151092942,38.0439324895,13.1711768047
 11/21  17:00:00,1421.26511325,29.441180467,301.606627189,0.0,448.566543614,448.566543614,66.1538444296,48.5201531617,17.6336912679
 11/21  18:00:00,1324.09024908,29.441180467,273.07763917,0.0,348.885089477,398.725816546,112.777261525,101.823070035,10.9541914894
 11/21  19:00:00,1093.77626722,29.441180467,239.900661095,0.0,249.203635341,299.044362409,173.428231716,164.678072495,8.75015922052
 11/21  20:00:00,1004.77639013,29.441180467,178.820501194,0.0,249.203635341,299.044362409,206.484517498,199.930935329,6.55358216911
 11/21  21:00:00,806.391749797,29.441180467,138.247567061,0.0,149.522181205,249.203635341,275.831622332,269.273574262,6.55804806967
 11/21  22:00:00,741.264502133,29.441180467,98.0890230417,0.0,149.522181205,249.203635341,304.252129928,299.888040753,4.36408917485
 11/21  23:00:00,349.356778771,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955181536,0.0,2.18955181536
 11/21  24:00:00,299.992019596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963541945,0.0,2.18963541945
 11/22  01:00:00,287.769824908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972811621,0.0,2.18972811621
 11/22  02:00:00,287.769824978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981688448,0.0,2.18981688448
 11/22  03:00:00,287.76982488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959805174,0.0,2.18959805174
 11/22  04:00:00,287.769824857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968733658,0.0,2.18968733658
 11/22  05:00:00,299.992022709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977655515,0.0,2.18977655515
 11/22  06:00:00,349.358195285,0.0,0.0,0.0,49.8407270682,199.362908273,4.36395382936,0.0,4.36395382936
 11/22  07:00:00,726.379949376,29.441180467,206.849046086,0.0,49.8407270682,199.362908273,618.538615743,616.347445282,2.19117046108
 11/22  08:00:00,646.380584406,29.441180467,71.6560159169,0.0,149.522181205,199.362908273,533.823021807,525.079001554,8.7440202532
 11/22  09:00:00,1117.847573,29.441180467,15.7574716374,0.0,448.566543614,448.566543614,319.760319523,306.574841032,13.1854784907
 11/22  10:00:00,1089.50515319,29.441180467,21.9468338319,0.0,448.566543614,448.566543614,274.663350104,259.264866672,15.3984834317
 11/22  11:00:00,1040.90780503,29.441180467,22.1979799238,0.0,448.566543614,448.566543614,244.291110641,226.688131361,17.6029792799
 11/22  12:00:00,1049.39011583,29.441180467,28.878237676,0.0,448.566543614,448.566543614,208.289577363,190.633297589,17.6562797738
 11/22  13:00:00,1000.44799704,29.441180467,29.3151023121,0.0,448.566543614,398.725816546,229.729628606,205.362639667,24.3669889388
 11/22  14:00:00,1050.39710025,29.441180467,29.3286112713,0.0,448.566543614,448.566543614,188.236135854,166.111510253,22.1246256013
 11/22  15:00:00,1052.66214265,29.441180467,31.2254737727,0.0,448.566543614,448.566543614,179.58897944,166.408153478,13.1808259621
 11/22  16:00:00,1053.26775142,29.441180467,32.0839626231,0.0,448.566543614,448.566543614,189.705830275,175.971754001,13.7340762739
 11/22  17:00:00,1105.62536763,29.441180467,28.2313334599,0.0,448.566543614,448.566543614,222.924041021,203.64234125,19.2816997709
 11/22  18:00:00,1027.4606868,29.441180467,21.9475189116,0.0,348.885089477,398.725816546,274.267264275,263.314579703,10.9526845718
 11/22  19:00:00,820.08787765,29.441180467,15.5034998731,0.0,249.203635341,299.044362409,348.046154101,339.295933156,8.75022094563
 11/22  20:00:00,777.493287588,29.441180467,6.78705127274,0.0,249.203635341,299.044362409,366.903308276,360.350998329,6.5523099477
 11/22  21:00:00,577.565442009,29.441180467,0.0,0.0,149.522181205,249.203635341,459.649794393,453.091977336,6.55781705632
 11/22  22:00:00,553.155305334,29.441180467,0.0,0.0,149.522181205,249.203635341,499.108729501,496.91668319,2.1920463117
 11/22  23:00:00,349.356782131,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979814906,0.0,2.18979814906
 11/22  24:00:00,299.992022916,0.0,0.0,0.0,24.9203635341,199.362908273,4.35930749163,0.0,4.35930749163
 11/23  01:00:00,237.92862918,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.9286293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879033356,0.0,2.18879033356
 11/23  03:00:00,251.979357047,0.797183309655,0.0625747963707,0.0,24.9203635341,149.522181205,7.38331783202,5.19450692036,2.18881091166
 11/23  04:00:00,266.197093162,1.59436661931,0.275688491972,0.0,24.9203635341,149.522181205,13.7695784908,11.5806189648,2.18895952593
 11/23  05:00:00,285.470677887,1.99295827414,0.387091818425,0.0,24.9203635341,149.522181205,21.1440871322,18.955081296,2.1890058362
 11/23  06:00:00,302.851339503,1.59436661931,0.326797494892,0.0,24.9203635341,149.522181205,19.6724313866,17.4813763767,2.19105500984
 11/23  07:00:00,353.327235183,1.99295827414,0.230686690214,0.0,24.9203635341,149.522181205,31.2546257329,29.0657622242,2.18886350867
 11/23  08:00:00,329.292819548,1.59436661931,0.143607033045,0.0,24.9203635341,149.522181205,23.3535406623,21.1645534532,2.18898720904
 11/23  09:00:00,323.735946876,1.99295827414,0.115888428179,0.0,24.9203635341,149.522181205,22.5909892497,20.4019808354,2.18900841427
 11/23  10:00:00,285.459821201,1.59436661931,0.207636436475,0.0,24.9203635341,149.522181205,13.5383811254,11.3494532489,2.18892787653
 11/23  11:00:00,242.379411525,1.99295827414,0.344815845316,0.0,24.9203635341,149.522181205,16.0338251693,13.8448760237,2.18894914565
 11/23  12:00:00,310.620232484,8.43388885728,50.3307647841,0.0,24.9203635341,149.522181205,11.1107700195,8.92010509205,2.19066492745
 11/23  13:00:00,451.612272278,19.1506049091,148.341992777,0.0,24.9203635341,149.522181205,12.6541693638,10.4635349907,2.19063437314
 11/23  14:00:00,491.490241739,23.2443128421,178.273976216,0.0,24.9203635341,149.522181205,11.4559677846,7.08970180999,4.36626597464
 11/23  15:00:00,449.068649674,18.6651291053,142.453057612,0.0,24.9203635341,149.522181205,7.89070440563,5.70007064917,2.19063375645
 11/23  16:00:00,390.307898223,13.3804009072,106.492410808,0.0,24.9203635341,149.522181205,6.37498616466,4.18601044129,2.18897572337
 11/23  17:00:00,311.416730124,1.99295827414,7.62815749308,0.0,24.9203635341,149.522181205,8.89049038413,6.70149332466,2.18899705947
 11/23  18:00:00,381.344962289,1.59436661931,5.35082891103,0.0,24.9203635341,149.522181205,10.3730663246,8.18415043615,2.18891588843
 11/23  19:00:00,388.215766504,1.99295827414,5.26459709206,0.0,24.9203635341,149.522181205,15.7582100345,13.5692728756,2.18893715887
 11/23  20:00:00,355.161017504,1.59436661931,3.68135250655,0.0,24.9203635341,149.522181205,11.5438141698,11.5238141698,0.02
 11/23  21:00:00,361.826320499,1.99295827414,3.39978829168,0.0,24.9203635341,149.522181205,18.5793615333,16.3904020427,2.18895949064
 11/23  22:00:00,329.287275797,1.59436661931,2.30970084898,0.0,24.9203635341,149.522181205,18.1977843375,13.8354015281,4.36238280936
 11/23  23:00:00,308.489819312,1.99295827414,1.64792934873,0.0,24.9203635341,149.522181205,24.4404549965,22.2514659617,2.18898903472
 11/23  24:00:00,274.823112063,1.59436661931,0.734350896067,0.0,24.9203635341,149.522181205,23.3938883124,21.9065896632,1.48729864925
 11/24  01:00:00,310.984578789,1.99295827414,0.203404465451,0.0,24.9203635341,199.362908273,37.0426411943,34.1514355063,2.89120568801
 11/24  02:00:00,302.541302143,1.59436661931,0.0388972483934,0.0,24.9203635341,199.362908273,30.3863187274,28.1965109399,2.18980778756
 11/24  03:00:00,296.354133199,1.99295827414,0.0,0.0,24.9203635341,199.362908273,45.2533960145,43.063550538,2.1898454765
 11/24  04:00:00,295.948097103,1.59436661931,0.0,0.0,24.9203635341,199.362908273,36.1372782041,33.9476414095,2.18963679461
 11/24  05:00:00,302.030464442,1.99295827414,0.0,0.0,24.9203635341,199.362908273,58.7161208318,56.5263189543,2.18980187754
 11/24  06:00:00,350.985026217,1.59436661931,0.0,0.0,49.8407270682,199.362908273,42.3382429305,40.1458853421,2.19235758835
 11/24  07:00:00,709.183482539,29.441180467,206.267489149,0.0,49.8407270682,199.362908273,1203.59780863,1199.2350821,4.36272652634
 11/24  08:00:00,510.004434844,29.441180467,0.0,0.0,149.522181205,199.362908273,992.057457241,983.4445645,8.61289274096
 11/24  09:00:00,1094.41801421,29.441180467,32.0243616989,0.0,448.566543614,448.566543614,412.035615045,398.715112769,13.3205022765
 11/24  10:00:00,1139.07780787,29.4906436255,61.6024934514,0.0,448.566543614,448.566543614,241.643959398,226.24284443,15.4011149684
 11/24  11:00:00,1141.04513671,31.2325201267,97.4270345804,0.0,448.566543614,448.566543614,215.160274703,197.554442693,17.6058320091
 11/24  12:00:00,1251.57999247,33.6534124743,193.44769026,0.0,448.566543614,448.566543614,189.865567834,172.208617154,17.6569506797
 11/24  13:00:00,1249.28870798,34.9824594803,239.022951477,0.0,448.566543614,398.725816546,199.611067636,175.240986151,24.3700814847
 11/24  14:00:00,1314.31913278,35.7477510886,253.022481125,0.0,448.566543614,448.566543614,144.161193133,122.030231858,22.1309612744
 11/24  15:00:00,1321.64963112,34.8006207291,260.941307622,0.0,448.566543614,448.566543614,85.3014239976,69.9224590384,15.3789649592
 11/24  16:00:00,1323.31326284,32.7780703811,264.526319616,0.0,448.566543614,448.566543614,70.7565411979,57.5842792177,13.1722619802
 11/24  17:00:00,1371.45473079,30.2289349076,258.117491906,0.0,448.566543614,448.566543614,85.2223299465,67.5839912202,17.6383387263
 11/24  18:00:00,1224.30288827,29.441180467,182.560274906,0.0,348.885089477,398.725816546,153.871415191,142.916788145,10.9546270462
 11/24  19:00:00,946.460662103,29.441180467,105.13491308,0.0,249.203635341,299.044362409,218.513613525,209.76176177,8.75185175467
 11/24  20:00:00,856.821136482,29.441180467,59.9989146762,0.0,249.203635341,299.044362409,237.419329287,230.866172444,6.55315684227
 11/24  21:00:00,673.170050998,29.441180467,35.946894875,0.0,149.522181205,249.203635341,305.347640162,298.790025896,6.55761426617
 11/24  22:00:00,626.846042294,29.441180467,19.4540849969,0.0,149.522181205,249.203635341,339.586581891,335.222498023,4.36408386812
 11/24  23:00:00,349.356787702,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971323513,0.0,2.18971323513
 11/24  24:00:00,299.992028678,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898148398,0.0,2.1898148398
 11/25  01:00:00,237.929106835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961377371,0.0,2.18961377371
 11/25  02:00:00,237.929106813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972093749,0.0,2.18972093749
 11/25  03:00:00,237.929106892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982807686,0.0,2.18982807686
 11/25  04:00:00,237.929106898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962437625,0.0,2.18962437625
 11/25  05:00:00,250.151304697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973193886,0.0,2.18973193886
 11/25  06:00:00,274.597119138,0.0,0.0,0.0,24.9203635341,149.522181205,4.36425770817,0.0,4.36425770817
 11/25  07:00:00,711.59868056,29.441180467,198.331572337,0.0,49.8407270682,199.362908273,689.7141221,687.522726596,2.1913955036
 11/25  08:00:00,560.052206497,29.441180467,82.3798938301,0.0,49.8407270682,199.362908273,523.756670257,517.212725142,6.54394511556
 11/25  09:00:00,739.679595936,29.441180467,32.2497704408,0.0,249.203635341,249.203635341,333.281912162,328.906929275,4.37498288699
 11/25  10:00:00,747.243713415,29.441180467,64.1211807786,0.0,249.203635341,249.203635341,244.846660352,233.91234911,10.9343112414
 11/25  11:00:00,769.252866032,29.7470075356,116.086696354,0.0,249.203635341,249.203635341,233.832557218,227.269130126,6.56342709166
 11/25  12:00:00,838.961951487,31.4400411635,181.89942984,0.0,249.203635341,249.203635341,228.931216376,217.988815095,10.9424012811
 11/25  13:00:00,895.899612499,32.937168788,236.720916218,0.0,249.203635341,249.203635341,209.891732419,201.144466641,8.74726577863
 11/25  14:00:00,910.45843547,33.0787763845,250.774712141,0.0,249.203635341,249.203635341,184.892986592,178.329722031,6.56326456028
 11/25  15:00:00,666.062144164,31.5153332927,257.103944483,0.0,74.7610906023,174.442544739,197.900111469,191.346468924,6.55364254451
 11/25  16:00:00,663.827230116,30.0247023193,256.685233705,0.0,74.7610906023,174.442544739,214.71106655,208.162053335,6.54901321553
 11/25  17:00:00,696.07844588,29.441180467,232.556733733,0.0,74.7610906023,174.442544739,290.942978512,286.569023943,4.37395456945
 11/25  18:00:00,625.109886337,29.441180467,157.710346221,0.0,24.9203635341,149.522181205,425.757196886,421.394379321,4.36281756471
 11/25  19:00:00,347.92983244,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912978688,0.0,2.1912978688
 11/25  20:00:00,323.485437839,0.0,0.0,0.0,24.9203635341,149.522181205,4.36237435889,0.0,4.36237435889
 11/25  21:00:00,323.485436897,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149902004,0.0,2.19149902004
 11/25  22:00:00,299.041987626,0.0,0.0,0.0,24.9203635341,149.522181205,4.36628084745,0.0,4.36628084745
 11/25  23:00:00,274.59570021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960966016,0.0,2.18960966016
 11/25  24:00:00,250.151304581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971753834,0.0,2.18971753834
 11/26  01:00:00,237.928636507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887856082,0.0,2.18887856082
 11/26  02:00:00,237.928636515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891573789,0.0,2.18891573789
 11/26  03:00:00,237.928636475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895314439,0.0,2.18895314439
 11/26  04:00:00,237.928636388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899071005,0.0,2.18899071005
 11/26  05:00:00,283.34741408,1.19577496448,1.46033667787,0.0,24.9203635341,149.522181205,4.99739032561,4.97739032561,0.02
 11/26  06:00:00,304.838147528,1.59436661931,1.99297361879,0.0,24.9203635341,149.522181205,12.3124594526,7.94939968458,4.36305976798
 11/26  07:00:00,361.448779869,1.99295827414,2.89448472136,0.0,24.9203635341,149.522181205,13.1320730108,10.9430862564,2.1889867544
 11/26  08:00:00,335.418989506,1.59436661931,2.18350365721,0.0,24.9203635341,149.522181205,11.7337796804,9.54475491084,2.18902476954
 11/26  09:00:00,334.787711266,1.99295827414,3.07998995396,0.0,24.9203635341,149.522181205,9.61720035003,7.42818045478,2.18901989525
 11/26  10:00:00,290.690102731,1.59436661931,2.65514513858,0.0,24.9203635341,149.522181205,5.3450006934,5.3250006934,0.02
 11/26  11:00:00,242.379468775,1.59436661931,3.20363198936,0.0,24.9203635341,149.522181205,6.59748648029,4.40855651975,2.18892996054
 11/26  12:00:00,368.64392995,11.3560930076,91.7136352631,0.0,24.9203635341,149.522181205,5.40330621645,1.04201806482,4.36128815163
 11/26  13:00:00,354.940416772,10.5646335431,89.2910320268,0.0,24.9203635341,149.522181205,2.19055896871,0.0,2.19055896871
 11/26  14:00:00,379.966071085,11.7860342879,112.183575533,0.0,24.9203635341,149.522181205,4.36645159092,0.0,4.36645159092
 11/26  15:00:00,211.111978822,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068418453,0.0,2.19068418453
 11/26  16:00:00,211.111032044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899564824,0.0,2.18899564824
 11/26  17:00:00,268.543489887,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890337525,0.0,2.1890337525
 11/26  18:00:00,390.151377396,1.19577496448,5.73215881797,0.0,24.9203635341,149.522181205,5.88669410896,3.69787853961,2.18881556935
 11/26  19:00:00,385.389369238,1.59436661931,6.65461887926,0.0,24.9203635341,149.522181205,5.88452965721,5.86452965721,0.02
 11/26  20:00:00,368.282886842,1.99295827414,8.06572792716,0.0,24.9203635341,149.522181205,9.92370425768,7.73485035928,2.18885389839
 11/26  21:00:00,357.662916568,1.59436661931,5.51711975028,0.0,24.9203635341,149.522181205,9.66762014664,7.47864158984,2.1889785568
 11/26  22:00:00,340.730099256,1.99295827414,6.40689072411,0.0,24.9203635341,149.522181205,14.3119421119,9.94925746179,4.36268465008
 11/26  23:00:00,306.76183134,1.59436661931,4.15124133859,0.0,24.9203635341,149.522181205,9.51852378429,9.49852378429,0.02
 11/26  24:00:00,289.931224008,1.99295827414,4.77810909963,0.0,24.9203635341,149.522181205,14.56758842,12.378613571,2.18897484901
 11/27  01:00:00,318.81294361,1.59436661931,3.07396431132,0.0,24.9203635341,199.362908273,13.1199391985,10.9300961815,2.18984301708
 11/27  02:00:00,326.682728892,1.99295827414,3.94619911457,0.0,24.9203635341,199.362908273,16.4092374111,14.2195114233,2.18972598786
 11/27  03:00:00,318.324323086,1.59436661931,2.60471134021,0.0,24.9203635341,199.362908273,17.5731924773,13.2134583034,4.35973417395
 11/27  04:00:00,326.15826822,1.99295827414,3.44252802306,0.0,24.9203635341,199.362908273,18.5285919127,16.338820988,2.18977092474
 11/27  05:00:00,330.214480941,1.59436661931,2.28578640812,0.0,24.9203635341,199.362908273,16.7272966441,14.5374049465,2.18989169754
 11/27  06:00:00,387.330972362,1.99295827414,3.04353687785,0.0,49.8407270682,199.362908273,20.0659875858,17.8735532314,2.19243435442
 11/27  07:00:00,725.808319134,29.441180467,207.929934549,0.0,49.8407270682,199.362908273,979.228546224,974.865744924,4.36280130049
 11/27  08:00:00,657.987181781,29.441180467,76.2080249456,0.0,149.522181205,199.362908273,733.032019925,726.468131285,6.56388863999
 11/27  09:00:00,1117.70293187,29.441180467,14.6841871216,0.0,448.566543614,448.566543614,429.196765678,413.814544357,15.3822213202
 11/27  10:00:00,1086.69164854,29.441180467,18.8701178492,0.0,448.566543614,448.566543614,372.997504625,357.595442128,15.402062497
 11/27  11:00:00,1040.47846327,29.441180467,20.802570299,0.0,448.566543614,448.566543614,318.605614858,300.998753448,17.6068614094
 11/27  12:00:00,1049.1525573,29.441180467,26.6904937259,0.0,448.566543614,448.566543614,269.688563279,249.820134259,19.8684290201
 11/27  13:00:00,1023.64983648,29.441180467,42.6733586561,0.0,448.566543614,398.725816546,278.923380381,256.762034535,22.1613458458
 11/27  14:00:00,1104.03702801,29.441180467,61.6669546944,0.0,448.566543614,448.566543614,212.774584187,188.428583763,24.3460004246
 11/27  15:00:00,1135.68048548,29.441180467,83.5847303507,0.0,448.566543614,448.566543614,167.509063129,154.32801289,13.1810502392
 11/27  16:00:00,1154.41945311,29.441180467,101.104088552,0.0,448.566543614,448.566543614,146.550995504,133.370446431,13.180549073
 11/27  17:00:00,1183.79600922,29.441180467,85.7663922921,0.0,448.566543614,448.566543614,165.903761625,146.058218018,19.8455436064
 11/27  18:00:00,1074.68150723,29.441180467,58.5893639539,0.0,348.885089477,398.725816546,246.435662996,235.480089623,10.9555733731
 11/27  19:00:00,828.161119966,29.441180467,28.5320517152,0.0,249.203635341,299.044362409,348.483628631,339.730822085,8.75280654589
 11/27  20:00:00,727.077400807,29.441180467,0.0,0.0,249.203635341,299.044362409,445.213609829,438.659332448,6.5542773813
 11/27  21:00:00,577.64265035,29.441180467,0.0,0.0,149.522181205,249.203635341,548.303665241,541.744480218,6.55918502314
 11/27  22:00:00,553.308761236,29.441180467,0.0,0.0,149.522181205,249.203635341,673.142250908,668.777546883,4.36470402505
 11/27  23:00:00,349.356796659,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985582588,0.0,2.18985582588
 11/27  24:00:00,299.99203755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966236863,0.0,2.18966236863
 11/28  01:00:00,287.769842659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979023315,0.0,2.18979023315
 11/28  02:00:00,287.769842766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947361225,0.0,2.18947361225
 11/28  03:00:00,301.862524144,0.797183309655,0.110773935713,0.0,24.9203635341,199.362908273,6.76293380228,4.57320750016,2.18972630212
 11/28  04:00:00,316.150008203,1.59436661931,0.390498789471,0.0,24.9203635341,199.362908273,12.0494970099,9.85964391876,2.18985309115
 11/28  05:00:00,335.493278703,1.99295827414,0.553472365906,0.0,24.9203635341,199.362908273,17.9000669129,15.7104039579,2.18966295491
 11/28  06:00:00,377.777357369,1.59436661931,0.47496735282,0.0,49.8407270682,199.362908273,19.3753857156,15.0111623183,4.36422339727
 11/28  07:00:00,695.194091781,29.441180467,199.9649033,0.0,49.8407270682,199.362908273,1027.57609627,1025.38448463,2.19161164521
 11/28  08:00:00,519.554702627,29.441180467,0.0,0.0,149.522181205,199.362908273,1780.98908122,1772.24339903,8.74568218418
 11/28  09:00:00,1050.39012072,29.441180467,0.0,0.0,448.566543614,448.566543614,1116.83212513,1101.44650086,15.3856242763
 11/28  10:00:00,1013.5448025,29.441180467,0.0,0.0,448.566543614,448.566543614,859.578407352,844.175876437,15.4025309141
 11/28  11:00:00,964.451243979,29.441180467,0.0,0.0,448.566543614,448.566543614,691.055815689,675.64725758,15.4085581087
 11/28  12:00:00,964.322246124,29.441180467,0.0,0.0,448.566543614,448.566543614,611.73495813,591.862111999,19.872846131
 11/28  13:00:00,914.327488471,29.441180467,0.0,0.0,448.566543614,398.725816546,535.414906002,511.037038682,24.3778673197
 11/28  14:00:00,964.10047319,29.441180467,0.0,0.0,448.566543614,448.566543614,520.259609863,498.125209626,22.1344002363
 11/28  15:00:00,964.280317802,29.441180467,0.0,0.0,448.566543614,448.566543614,632.556425698,617.178624308,15.3778013903
 11/28  16:00:00,964.235882094,29.441180467,0.0,0.0,448.566543614,448.566543614,592.801345767,579.622376459,13.1789693086
 11/28  17:00:00,1021.55987415,29.441180467,0.0,0.0,448.566543614,448.566543614,549.95402589,530.107420217,19.8466056731
 11/28  18:00:00,951.465364812,29.441180467,0.0,0.0,348.885089477,398.725816546,594.696272528,583.740089083,10.9561834449
 11/28  19:00:00,752.276267412,29.441180467,0.0,0.0,249.203635341,299.044362409,724.39966001,715.647525365,8.75213464512
 11/28  20:00:00,728.031367897,29.441180467,0.0,0.0,249.203635341,299.044362409,839.559006049,833.005212146,6.55379390221
 11/28  21:00:00,578.567250108,29.441180467,0.0,0.0,149.522181205,249.203635341,850.626471333,844.066701852,6.55976948064
 11/28  22:00:00,554.199392105,29.441180467,0.0,0.0,149.522181205,249.203635341,891.42634707,887.061938022,4.36440904815
 11/28  23:00:00,349.356799715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970873527,0.0,2.18970873527
 11/28  24:00:00,299.992040582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983441933,0.0,2.18983441933
 11/29  01:00:00,317.635590384,1.59436661931,2.43894247969,0.0,24.9203635341,199.362908273,8.04013560831,5.8504817413,2.189653867
 11/29  02:00:00,325.487077504,1.99295827414,2.80096217505,0.0,24.9203635341,199.362908273,11.7202005452,9.53028822174,2.18991232347
 11/29  03:00:00,310.671206225,1.59436661931,0.920237960902,0.0,24.9203635341,199.362908273,13.8350620201,11.645146086,2.18991593414
 11/29  04:00:00,319.640875385,1.99295827414,0.962275615574,0.0,24.9203635341,199.362908273,16.9618006806,14.771878167,2.18992251367
 11/29  05:00:00,316.097893621,1.59436661931,0.0519723276805,0.0,24.9203635341,199.362908273,21.833510447,19.6436471434,2.18986330353
 11/29  06:00:00,351.387784906,1.99295827414,0.0,0.0,49.8407270682,199.362908273,27.503997242,23.1394855413,4.3645117007
 11/29  07:00:00,699.840909367,29.441180467,206.149664084,0.0,49.8407270682,199.362908273,820.123787542,817.932266941,2.1915206006
 11/29  08:00:00,520.912308788,29.441180467,0.0,0.0,149.522181205,199.362908273,1903.66126315,1894.91575078,8.74551236948
 11/29  09:00:00,1051.3259076,29.441180467,0.0,0.0,448.566543614,448.566543614,1091.11933744,1075.73154824,15.3877891968
 11/29  10:00:00,1013.84458814,29.441180467,0.0,0.0,448.566543614,448.566543614,742.424893185,727.021733009,15.4031601752
 11/29  11:00:00,964.454567059,29.441180467,0.0,0.0,448.566543614,448.566543614,606.367858309,589.615414118,16.7524441917
 11/29  12:00:00,964.323947224,29.441180467,0.0,0.0,448.566543614,448.566543614,603.954900337,585.429099467,18.5258008701
 11/29  13:00:00,914.463592451,29.441180467,0.0,0.0,448.566543614,398.725816546,635.175025307,610.793924634,24.3811006732
 11/29  14:00:00,964.125156747,29.4507577422,0.0,0.0,448.566543614,448.566543614,535.519293165,513.374613367,22.1446797978
 11/29  15:00:00,964.017097314,29.608593736,0.0,0.0,448.566543614,448.566543614,385.473029799,370.099799713,15.373230086
 11/29  16:00:00,963.756317792,29.4542042463,0.0,0.0,448.566543614,448.566543614,329.475740818,316.29436863,13.1813721877
 11/29  17:00:00,1021.23064022,29.441180467,0.0,0.0,448.566543614,448.566543614,377.805692453,357.956753654,19.8489387991
 11/29  18:00:00,951.407264009,29.441180467,0.0,0.0,348.885089477,398.725816546,593.436574839,582.478856969,10.9577178706
 11/29  19:00:00,752.401170928,29.441180467,0.0,0.0,249.203635341,299.044362409,806.883497767,798.131326254,8.75217151285
 11/29  20:00:00,728.216076442,29.441180467,0.0,0.0,249.203635341,299.044362409,909.23562745,902.680426808,6.55520064162
 11/29  21:00:00,578.913191362,29.441180467,0.0,0.0,149.522181205,249.203635341,958.180017753,951.620770525,6.55924722808
 11/29  22:00:00,554.713447243,29.441180467,0.0,0.0,149.522181205,249.203635341,1011.65786874,1007.29347379,4.36439495256
 11/29  23:00:00,349.356802436,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987049571,0.0,2.18987049571
 11/29  24:00:00,299.992043323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968599043,0.0,2.18968599043
 11/30  01:00:00,324.883297197,1.99295827414,2.7448204567,0.0,24.9203635341,199.362908273,7.91285094449,5.72302622478,2.18982471972
 11/30  02:00:00,314.774223063,1.59436661931,1.71730752451,0.0,24.9203635341,199.362908273,8.47182225229,6.28192254491,2.18989970738
 11/30  03:00:00,315.34896655,1.99295827414,0.616702705299,0.0,24.9203635341,199.362908273,14.6370942039,12.447311822,2.18978238187
 11/30  04:00:00,309.226383464,1.59436661931,0.162310063417,0.0,24.9203635341,199.362908273,13.5574799181,11.3675590052,2.18992091282
 11/30  05:00:00,302.029490414,1.99295827414,0.0,0.0,24.9203635341,199.362908273,25.1181131759,22.9281814971,2.18993167885
