Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/30  06:00:00,447.006235285,9.45172281125,68.6840751635,0.0,49.8407270682,199.362908273,39.5062981351,35.1417044224,4.36459371272
 11/30  07:00:00,700.49778032,29.441180467,206.298484367,0.0,49.8407270682,199.362908273,754.148047544,749.785062903,4.36298464064
 11/30  08:00:00,521.437367804,29.441180467,0.0,0.0,149.522181205,199.362908273,1943.9330661,1937.36843643,6.56462967449
 11/30  09:00:00,1051.04061787,29.441180467,0.0,0.0,448.566543614,448.566543614,934.256920612,918.871061277,15.3858593359
 11/30  10:00:00,1013.74131719,29.441180467,0.0,0.0,448.566543614,448.566543614,714.570738769,699.166687333,15.4040514357
 11/30  11:00:00,964.30327856,29.441180467,0.0,0.0,448.566543614,448.566543614,512.669548805,495.059367607,17.6101811977
 11/30  12:00:00,963.96182871,29.441180467,0.0,0.0,448.566543614,448.566543614,401.69381785,381.819515826,19.8743020236
 11/30  13:00:00,913.908169058,29.441180467,0.0,0.0,448.566543614,398.725816546,318.20810938,293.826527561,24.3815818192
 11/30  14:00:00,963.522356469,29.4427199351,0.0,0.0,448.566543614,448.566543614,194.453470341,172.313883231,22.1395871101
 11/30  15:00:00,1104.41923953,29.4859716229,78.5903811767,0.0,448.566543614,448.566543614,124.711588927,109.329083513,15.3825054138
 11/30  16:00:00,1036.00876649,29.441180467,19.8982665282,0.0,448.566543614,448.566543614,123.285517935,110.108970964,13.1765469709
 11/30  17:00:00,1020.89469488,29.441180467,0.0,0.0,448.566543614,448.566543614,178.96887688,161.324773624,17.6441032553
 11/30  18:00:00,950.860630394,29.441180467,0.0,0.0,348.885089477,398.725816546,274.768586355,263.812202615,10.95638374
 11/30  19:00:00,751.691257264,29.441180467,0.0,0.0,249.203635341,299.044362409,460.018452439,449.08231825,10.9361341888
 11/30  20:00:00,727.358214005,29.441180467,0.0,0.0,249.203635341,299.044362409,565.245738103,558.692558228,6.55317987503
 11/30  21:00:00,577.996466702,29.441180467,0.0,0.0,149.522181205,249.203635341,708.42581634,701.866517873,6.55929846705
 11/30  22:00:00,553.626623005,29.441180467,0.0,0.0,149.522181205,249.203635341,756.923999973,752.559459272,4.36454070142
 11/30  23:00:00,349.356805561,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984757636,0.0,2.18984757636
 11/30  24:00:00,299.99204644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966882323,0.0,2.18966882323
 12/01  01:00:00,287.769851331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981518669,0.0,2.18981518669
 12/01  02:00:00,287.769851384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995772421,0.0,2.18995772421
 12/01  03:00:00,323.008467725,1.99295827414,0.275388277158,0.0,24.9203635341,199.362908273,10.2327009493,8.04275758924,2.18994336006
 12/01  04:00:00,316.154119918,1.59436661931,0.404024538897,0.0,24.9203635341,199.362908273,9.79942508744,7.60949871864,2.1899263688
 12/01  05:00:00,335.465443529,1.99295827414,0.536892216982,0.0,24.9203635341,199.362908273,13.8011592875,11.611407035,2.18975225257
 12/01  06:00:00,377.808249233,1.59436661931,0.504006382781,0.0,49.8407270682,199.362908273,14.4077585365,10.0427849967,4.36497353981
 12/01  07:00:00,703.941791106,29.441180467,200.053058568,0.0,49.8407270682,199.362908273,751.661775552,749.470107012,2.19166854047
 12/01  08:00:00,518.485752539,29.441180467,0.0,0.0,149.522181205,199.362908273,793.843314055,785.096553742,8.74676031273
 12/01  09:00:00,1049.24560873,29.441180467,0.0,0.0,448.566543614,448.566543614,425.387578497,409.998063135,15.3895153624
 12/01  10:00:00,1091.41601479,29.4421255723,52.4448167541,0.0,448.566543614,448.566543614,236.122526273,220.716881104,15.4056451689
 12/01  11:00:00,1068.21472357,29.5608001784,42.8658918964,0.0,448.566543614,448.566543614,194.786346367,177.175407169,17.610939198
 12/01  12:00:00,1080.31262072,29.441180467,52.0188982235,0.0,448.566543614,448.566543614,184.922737813,165.050365484,19.872372329
 12/01  13:00:00,1031.72410767,29.441180467,53.3536792151,0.0,448.566543614,398.725816546,209.377933275,185.957513166,23.4204201089
 12/01  14:00:00,1079.74486009,29.441180467,52.0970786388,0.0,448.566543614,448.566543614,171.678457939,148.575491258,23.102966681
 12/01  15:00:00,1100.54415808,29.441180467,67.5019971101,0.0,448.566543614,448.566543614,131.73827589,118.551870023,13.1864058676
 12/01  16:00:00,1120.85784378,29.441180467,82.5599922811,0.0,448.566543614,448.566543614,123.564908645,108.191205526,15.3737031188
 12/01  17:00:00,1172.78063932,29.441180467,80.068126497,0.0,448.566543614,448.566543614,133.034810716,115.388648443,17.6461622728
 12/01  18:00:00,1063.65683601,29.441180467,51.1424238259,0.0,348.885089477,398.725816546,195.116274771,184.159555686,10.9567190848
 12/01  19:00:00,815.378412384,29.441180467,18.7553950279,0.0,249.203635341,299.044362409,288.891268027,280.137984879,8.753283148
 12/01  20:00:00,727.011287483,29.441180467,0.0,0.0,249.203635341,299.044362409,326.571344074,320.015636621,6.55570745299
 12/01  21:00:00,577.542405248,29.441180467,0.0,0.0,149.522181205,249.203635341,394.500771742,385.761266857,8.73950488481
 12/01  22:00:00,553.111532661,29.441180467,0.0,0.0,149.522181205,249.203635341,415.275415721,410.910956813,4.36445890856
 12/01  23:00:00,349.356808397,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980686445,0.0,2.18980686445
 12/01  24:00:00,299.992049289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995002687,0.0,2.18995002687
 12/02  01:00:00,237.92912705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978485363,0.0,2.18978485363
 12/02  02:00:00,237.929127051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993328662,0.0,2.18993328662
 12/02  03:00:00,237.929126961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976387496,0.0,2.18976387496
 12/02  04:00:00,259.092789887,1.19577496448,0.173391738608,0.0,24.9203635341,149.522181205,8.5626176798,6.3727050851,2.18991259471
 12/02  05:00:00,285.559498645,1.99295827414,0.4428444565,0.0,24.9203635341,149.522181205,15.6908232673,13.501079989,2.18974327831
 12/02  06:00:00,303.026878922,1.59436661931,0.465633944927,0.0,24.9203635341,149.522181205,16.7770677952,12.4120032374,4.36506455776
 12/02  07:00:00,700.706481694,29.441180467,199.322071349,0.0,49.8407270682,199.362908273,900.3843473,898.192664578,2.19168272262
 12/02  08:00:00,419.055785044,29.441180467,0.0,0.0,49.8407270682,199.362908273,1180.06057571,1175.69101369,4.36956201585
 12/02  09:00:00,650.876874461,29.441180467,0.0,0.0,249.203635341,249.203635341,798.155614117,791.599890459,6.55572365716
 12/02  10:00:00,614.014250001,29.441180467,0.0,0.0,249.203635341,249.203635341,595.94506443,585.009081456,10.9359829741
 12/02  11:00:00,564.966569491,29.441180467,0.0,0.0,249.203635341,249.203635341,446.875578028,440.310339486,6.56523854193
 12/02  12:00:00,706.649674416,29.441180467,79.9381917418,0.0,249.203635341,249.203635341,327.814771475,316.869425,10.9453464744
 12/02  13:00:00,690.841093463,29.441180467,54.7631193639,0.0,249.203635341,249.203635341,297.19966179,288.450821815,8.74883997466
 12/02  14:00:00,724.910489301,29.441180467,74.0596001433,0.0,249.203635341,249.203635341,287.533625423,278.786884473,8.74674094977
 12/02  15:00:00,498.596458977,29.441180467,94.0738481133,0.0,74.7610906023,174.442544739,400.666493229,394.112497452,6.55399577749
 12/02  16:00:00,509.260894287,29.441180467,104.720700783,0.0,74.7610906023,174.442544739,475.828850872,471.455988239,4.37286263319
 12/02  17:00:00,553.497071012,29.441180467,91.6782285922,0.0,74.7610906023,174.442544739,525.258947854,518.707226065,6.5517217887
 12/02  18:00:00,523.697622926,29.441180467,61.402209653,0.0,24.9203635341,149.522181205,631.191438507,626.828692308,4.36274619938
 12/02  19:00:00,347.929860985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132019621,0.0,2.19132019621
 12/02  20:00:00,323.485465624,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128503565,0.0,2.19128503565
 12/02  21:00:00,323.485465497,0.0,0.0,0.0,24.9203635341,149.522181205,4.36332878322,0.0,4.36332878322
 12/02  22:00:00,299.042023933,0.0,0.0,0.0,24.9203635341,149.522181205,4.36576935151,0.0,4.36576935151
 12/02  23:00:00,274.595720275,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897190406,0.0,2.1897190406
 12/02  24:00:00,279.137043614,1.59436661931,0.652688834494,0.0,24.9203635341,149.522181205,11.4664765797,9.27660838855,2.1898681912
 12/03  01:00:00,274.118411369,1.99295827414,1.16685434119,0.0,24.9203635341,149.522181205,14.9617480749,12.7726262138,2.18912186114
 12/03  02:00:00,266.790877945,1.59436661931,0.884504927657,0.0,24.9203635341,149.522181205,14.468892447,12.2798257151,2.18906673192
 12/03  03:00:00,274.139830393,1.99295827414,1.2423799724,0.0,24.9203635341,149.522181205,18.0018374921,15.8129577615,2.18887973063
 12/03  04:00:00,266.694800116,1.59436661931,0.825142792575,0.0,24.9203635341,149.522181205,17.4017522815,15.2126645794,2.18908770218
 12/03  05:00:00,286.211565932,1.99295827414,1.13180092857,0.0,24.9203635341,149.522181205,18.9323655247,18.9123655247,0.02
 12/03  06:00:00,303.129317085,1.59436661931,0.624306868361,0.0,24.9203635341,149.522181205,22.3147461421,17.9513383545,4.36340778753
 12/03  07:00:00,359.2500049,1.99295827414,0.87568203778,0.0,24.9203635341,149.522181205,24.1772021807,21.9881121975,2.18908998327
 12/03  08:00:00,339.459140963,1.59436661931,0.442433779409,0.0,24.9203635341,149.522181205,23.101693908,20.912566829,2.18912707897
 12/03  09:00:00,328.892223031,1.99295827414,0.642470529577,0.0,24.9203635341,149.522181205,25.0617566774,22.8727113022,2.18904537517
 12/03  10:00:00,281.627833952,1.59436661931,0.314725498281,0.0,24.9203635341,149.522181205,20.1147255094,20.0947255094,0.02
 12/03  11:00:00,243.228041641,1.99295827414,0.54771490601,0.0,24.9203635341,149.522181205,22.9608555795,20.771733989,2.18912159057
 12/03  12:00:00,232.745004695,1.59436661931,0.322482772695,0.0,24.9203635341,149.522181205,21.5316578548,17.1700106305,4.36164722428
 12/03  13:00:00,243.336477944,1.99295827414,0.649438866093,0.0,24.9203635341,149.522181205,20.435700419,18.2448856702,2.19081474884
 12/03  14:00:00,237.802398457,1.59436661931,0.45177159248,0.0,24.9203635341,149.522181205,20.1459830092,15.7791825971,4.36680041219
 12/03  15:00:00,246.840911221,1.99295827414,0.858107574563,0.0,24.9203635341,149.522181205,22.4932174176,20.3024349077,2.19078250981
 12/03  16:00:00,239.506063577,1.59436661931,0.512165830227,0.0,24.9203635341,149.522181205,21.9906539468,19.8017138476,2.18894009917
 12/03  17:00:00,302.974043218,1.99295827414,0.867571323851,0.0,24.9203635341,149.522181205,29.3082671273,27.1191447436,2.18912238364
 12/03  18:00:00,370.985654845,1.59436661931,0.423031453582,0.0,24.9203635341,149.522181205,29.1929360027,27.0038417324,2.18909427035
 12/03  19:00:00,379.429118281,1.99295827414,0.581219401813,0.0,24.9203635341,149.522181205,36.5607487288,34.3718409129,2.18890781598
 12/03  20:00:00,342.318581866,1.59436661931,0.152001112433,0.0,24.9203635341,149.522181205,36.6851372685,34.4960469916,2.18909027695
 12/03  21:00:00,353.195682687,1.99295827414,0.136082959702,0.0,24.9203635341,149.522181205,40.3959594543,40.3759594543,0.02
 12/03  22:00:00,313.796963561,1.59436661931,0.0135647128616,0.0,24.9203635341,149.522181205,45.0334357636,40.6700531316,4.36338263204
 12/03  23:00:00,289.739164727,1.99295827414,0.0,0.0,24.9203635341,149.522181205,47.2703782473,45.0812978269,2.18908042035
 12/03  24:00:00,251.783222156,1.59436661931,0.0,0.0,24.9203635341,149.522181205,48.8502890435,46.6611844712,2.18910457228
 12/04  01:00:00,289.802476872,1.99295827414,0.0,0.0,24.9203635341,199.362908273,50.7296129457,48.5396980757,2.18991486999
 12/04  02:00:00,289.406845394,1.59436661931,0.0,0.0,24.9203635341,199.362908273,54.137359849,51.9476050747,2.18975477429
 12/04  03:00:00,333.440243541,5.92163637011,29.8859515467,0.0,24.9203635341,199.362908273,78.9976412327,76.8076608383,2.18998039438
 12/04  04:00:00,490.384400803,17.3090790032,137.435518457,0.0,24.9203635341,199.362908273,130.514053076,128.324056585,2.18999649066
 12/04  05:00:00,493.463480587,16.9219350388,130.658144382,0.0,24.9203635341,199.362908273,134.083109871,131.893128883,2.18998098714
 12/04  06:00:00,602.831653672,21.2377570992,171.91862537,0.0,49.8407270682,199.362908273,167.364926715,162.999840799,4.36508591636
 12/04  07:00:00,711.631241224,29.441180467,206.302411274,0.0,49.8407270682,199.362908273,1758.27461612,1756.08293103,2.19168509227
 12/04  08:00:00,519.263853362,29.441180467,0.0,0.0,149.522181205,199.362908273,1654.05515188,1645.30799785,8.74715403155
 12/04  09:00:00,1049.86955004,29.441180467,0.0,0.0,448.566543614,448.566543614,1016.52026809,1001.13146668,15.3888014079
 12/04  10:00:00,1013.01186939,29.441180467,0.0,0.0,448.566543614,448.566543614,800.643435338,785.234983269,15.408452069
 12/04  11:00:00,963.99981706,29.441180467,0.0,0.0,448.566543614,448.566543614,681.690442919,664.076104773,17.614338145
 12/04  12:00:00,963.944013288,29.441180467,0.0,0.0,448.566543614,448.566543614,625.881378202,606.005182674,19.8761955284
 12/04  13:00:00,914.05401735,29.441180467,0.0,0.0,448.566543614,398.725816546,582.221872017,557.833892144,24.3879798733
 12/04  14:00:00,963.79926283,29.441180467,0.0,0.0,448.566543614,448.566543614,501.157483393,479.013323174,22.1441602192
 12/04  15:00:00,963.743625769,29.441180467,0.0,0.0,448.566543614,448.566543614,459.043735083,443.661736206,15.3819988764
 12/04  16:00:00,963.710619769,29.441180467,0.0,0.0,448.566543614,448.566543614,439.173325751,423.794869031,15.3784567197
 12/04  17:00:00,1021.18035838,29.441180467,0.0,0.0,448.566543614,448.566543614,479.960655327,462.31141141,17.6492439169
 12/04  18:00:00,951.099140386,29.441180467,0.0,0.0,348.885089477,398.725816546,539.507899978,528.550247649,10.9576523293
 12/04  19:00:00,751.798475336,29.441180467,0.0,0.0,249.203635341,299.044362409,604.320835709,595.567313321,8.75352238769
 12/04  20:00:00,727.3642485,29.441180467,0.0,0.0,249.203635341,299.044362409,618.21132774,611.655404326,6.55592341396
 12/04  21:00:00,577.938670215,29.441180467,0.0,0.0,149.522181205,249.203635341,719.591347511,710.851253314,8.74009419699
 12/04  22:00:00,553.520969733,29.441180467,0.0,0.0,149.522181205,249.203635341,754.648959928,750.284261967,4.36469796109
 12/04  23:00:00,349.356816642,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992543901,0.0,2.18992543901
 12/04  24:00:00,299.992057447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976589474,0.0,2.18976589474
 12/05  01:00:00,287.769862265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993496484,0.0,2.18993496484
 12/05  02:00:00,287.76986221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977965338,0.0,2.18977965338
 12/05  03:00:00,321.212733111,1.59436661931,3.28494588804,0.0,24.9203635341,199.362908273,10.0721687826,7.88222332717,2.18994545546
 12/05  04:00:00,327.22517028,1.99295827414,4.46914367991,0.0,24.9203635341,199.362908273,13.4693345839,11.2793822539,2.18995233001
 12/05  05:00:00,330.564003276,1.59436661931,2.62332360985,0.0,24.9203635341,199.362908273,13.4532721505,11.2633158497,2.18995630078
 12/05  06:00:00,387.539771652,1.99295827414,3.24509431158,0.0,49.8407270682,199.362908273,19.0562956095,14.691399272,4.36489633749
 12/05  07:00:00,706.852549104,29.441180467,205.425850342,0.0,49.8407270682,199.362908273,1044.5805955,1042.38906795,2.19152754937
 12/05  08:00:00,518.97986337,29.441180467,0.0,0.0,149.522181205,199.362908273,1312.05390757,1303.30744855,8.74645902546
 12/05  09:00:00,1049.75957722,29.441180467,0.0,0.0,448.566543614,448.566543614,878.056292305,862.666169313,15.3901229919
 12/05  10:00:00,1013.28840001,29.441180467,0.0,0.0,448.566543614,448.566543614,969.292392203,953.883403292,15.4089889102
 12/05  11:00:00,964.853932549,29.441180467,0.0,0.0,448.566543614,448.566543614,1119.08434269,1101.47004654,17.61429615
 12/05  12:00:00,965.184321796,29.441180467,0.0,0.0,448.566543614,448.566543614,1058.47777957,1038.60113629,19.8766432828
 12/05  13:00:00,915.836724971,29.441180467,0.0,0.0,448.566543614,398.725816546,1069.83443843,1045.44480558,24.3896328456
 12/05  14:00:00,966.133264087,29.441180467,0.0,0.0,448.566543614,448.566543614,1013.87617535,989.514480862,24.3616944859
 12/05  15:00:00,966.221740443,29.441180467,0.0,0.0,448.566543614,448.566543614,904.159319208,890.971714623,13.1876045849
 12/05  16:00:00,966.533934405,29.441180467,0.0,0.0,448.566543614,448.566543614,938.467892091,923.091381941,15.3765101507
 12/05  17:00:00,1024.6129693,29.441180467,0.0,0.0,448.566543614,448.566543614,990.787168104,973.138359768,17.648808336
 12/05  18:00:00,955.573846531,29.441180467,0.0,0.0,348.885089477,398.725816546,1083.98674368,1070.84074669,13.1459969905
 12/05  19:00:00,756.368217933,29.441180467,0.0,0.0,249.203635341,299.044362409,1108.99942233,1100.24574382,8.75367851227
 12/05  20:00:00,731.948438056,29.441180467,0.0,0.0,249.203635341,299.044362409,1154.91251152,1148.35749986,6.55501166147
 12/05  21:00:00,582.535402917,29.441180467,0.0,0.0,149.522181205,249.203635341,1249.69268725,1243.13220096,6.560486293
 12/05  22:00:00,558.158556562,29.441180467,0.0,0.0,149.522181205,249.203635341,1355.28918458,1350.92428997,4.3648946121
 12/05  23:00:00,357.399734576,0.597887482241,0.444650033348,0.0,49.8407270682,199.362908273,3.36734880235,1.17747389779,2.18987490457
 12/05  24:00:00,325.137223944,1.59436661931,1.18944964521,0.0,24.9203635341,199.362908273,6.28182049212,4.09184300578,2.18997748633
 12/06  01:00:00,432.582154403,13.7789925621,102.988610843,0.0,24.9203635341,199.362908273,33.0749331285,30.8850410761,2.18989205232
 12/06  02:00:00,481.212517728,17.3090790032,137.533375252,0.0,24.9203635341,199.362908273,58.3056825613,56.1156822956,2.19000026565
 12/06  03:00:00,529.319958889,21.636348754,171.918622858,0.0,24.9203635341,199.362908273,112.889055635,110.699142968,2.18991266779
 12/06  04:00:00,480.985884172,17.3090790032,137.534900315,0.0,24.9203635341,199.362908273,127.599436065,125.40941493,2.19002113472
 12/06  05:00:00,542.708603899,22.5449936442,171.918625395,0.0,24.9203635341,199.362908273,215.290167554,210.930384423,4.35978313131
 12/06  06:00:00,544.46302075,18.7477667461,137.534900316,0.0,49.8407270682,199.362908273,217.489898656,215.297445061,2.19245359591
 12/06  07:00:00,696.009161732,29.441180467,206.302387863,0.0,49.8407270682,199.362908273,1294.66853139,1290.3050722,4.36345919837
 12/06  08:00:00,523.795854221,29.441180467,0.0,0.0,149.522181205,199.362908273,2954.1957234,2945.44904061,8.74668278899
 12/06  09:00:00,1054.25510417,29.441180467,0.0,0.0,448.566543614,448.566543614,1668.86548927,1655.6724105,13.1930787753
 12/06  10:00:00,1017.37985984,29.441180467,0.0,0.0,448.566543614,448.566543614,1295.13397764,1277.52509775,17.6088798941
 12/06  11:00:00,968.408592589,29.441180467,0.0,0.0,448.566543614,448.566543614,1137.49116434,1119.87443353,17.6167308154
 12/06  12:00:00,968.579181545,29.6503363711,0.0,0.0,448.566543614,448.566543614,1078.54492363,1058.66757358,19.8773500542
 12/06  13:00:00,919.719055484,30.6375989485,0.0,0.0,448.566543614,398.725816546,1055.9994429,1031.60810853,24.391334366
 12/06  14:00:00,970.381686209,31.5242720796,0.0,0.0,448.566543614,448.566543614,1006.11392844,983.96216077,22.1517676747
 12/06  15:00:00,969.886118149,31.0989890209,0.0,0.0,448.566543614,448.566543614,924.236816375,908.852346046,15.3844703291
 12/06  16:00:00,968.437562969,29.6695565432,0.0,0.0,448.566543614,448.566543614,867.322581817,854.137828028,13.1847537889
 12/06  17:00:00,1025.69586146,29.441180467,0.0,0.0,448.566543614,448.566543614,903.155114087,883.299233021,19.8558810663
 12/06  18:00:00,955.630600791,29.441180467,0.0,0.0,348.885089477,398.725816546,992.345068904,981.386054176,10.9590147276
 12/06  19:00:00,756.337324004,29.441180467,0.0,0.0,249.203635341,299.044362409,1079.0022902,1070.24882133,8.75346887933
 12/06  20:00:00,731.914535436,29.441180467,0.0,0.0,249.203635341,299.044362409,1127.66327912,1121.10737316,6.55590596091
 12/06  21:00:00,582.51379816,29.441180467,0.0,0.0,149.522181205,249.203635341,1243.80120456,1235.06093381,8.74027074359
 12/06  22:00:00,558.099678769,29.441180467,0.0,0.0,149.522181205,249.203635341,1318.05165059,1313.68689954,4.36475104251
 12/06  23:00:00,349.356821987,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995161722,0.0,2.18995161722
 12/06  24:00:00,318.31938161,1.59436661931,0.564237322867,0.0,24.9203635341,199.362908273,6.49710362401,4.30710735671,2.1899962673
 12/07  01:00:00,302.915783586,1.99295827414,0.0112396405192,0.0,24.9203635341,199.362908273,9.3345539337,7.1445723447,2.189981589
 12/07  02:00:00,289.417537696,1.59436661931,0.0,0.0,24.9203635341,199.362908273,16.2810467362,14.0912111849,2.18983555128
 12/07  03:00:00,481.07984892,17.707670658,137.208100263,0.0,24.9203635341,199.362908273,37.3115132723,35.1214992287,2.19001404364
 12/07  04:00:00,530.440259414,21.2377570992,171.918024871,0.0,24.9203635341,199.362908273,62.3440545438,60.1540249578,2.190029586
 12/07  05:00:00,494.768704961,17.707670658,137.534900115,0.0,24.9203635341,199.362908273,80.205756951,78.0157115441,2.19004540693
 12/07  06:00:00,591.723155568,21.2377570992,171.918625395,0.0,49.8407270682,199.362908273,119.743506716,115.378262927,4.36524378908
 12/07  07:00:00,697.954837529,29.441180467,206.302404088,0.0,49.8407270682,199.362908273,967.067806267,964.876146586,2.19165968043
 12/07  08:00:00,523.459890438,29.441180467,0.0,0.0,149.522181205,199.362908273,2618.31136017,2609.56400294,8.74735722476
 12/07  09:00:00,1054.08982713,29.441180467,0.0,0.0,448.566543614,448.566543614,1439.23584797,1423.84515694,15.3906910299
 12/07  10:00:00,1017.14284921,29.441180467,0.0,0.0,448.566543614,448.566543614,1080.50206574,1062.89233296,17.6097327833
 12/07  11:00:00,966.336439893,29.443834889,0.0,0.0,448.566543614,448.566543614,720.588021318,705.171024283,15.4169970343
 12/07  12:00:00,965.424996668,29.8292365913,0.0,0.0,448.566543614,448.566543614,574.262153844,554.379009956,19.883143888
 12/07  13:00:00,915.915041344,30.8482903525,0.0,0.0,448.566543614,398.725816546,466.178143615,439.566920518,26.611223097
 12/07  14:00:00,966.084185687,31.6284607208,0.0,0.0,448.566543614,448.566543614,337.73815269,315.587787433,22.1503652573
 12/07  15:00:00,965.292993709,31.0121921688,0.0,0.0,448.566543614,448.566543614,285.236349758,269.850794792,15.3855549663
 12/07  16:00:00,964.038845212,29.6861478857,0.0,0.0,448.566543614,448.566543614,352.604697584,339.420593589,13.1841039959
 12/07  17:00:00,1021.35488192,29.441180467,0.0,0.0,448.566543614,448.566543614,455.477789059,435.62166136,19.8561276987
 12/07  18:00:00,951.370874121,29.441180467,0.0,0.0,348.885089477,398.725816546,566.984783787,556.025202054,10.9595817332
 12/07  19:00:00,752.221011486,29.441180467,0.0,0.0,249.203635341,299.044362409,712.901176557,704.147204815,8.75397174171
 12/07  20:00:00,727.866433135,29.441180467,0.0,0.0,249.203635341,299.044362409,761.669868439,755.11404562,6.55582281881
 12/07  21:00:00,578.357746567,29.441180467,0.0,0.0,149.522181205,249.203635341,772.071051523,763.330792016,8.7402595068
 12/07  22:00:00,553.780972689,29.441180467,0.0,0.0,149.522181205,249.203635341,709.993486736,705.628758127,4.36472860965
 12/07  23:00:00,349.356824634,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994042824,0.0,2.18994042824
 12/07  24:00:00,299.992065436,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897948944,0.0,2.1897948944
 12/08  01:00:00,287.769870122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998062079,0.0,2.18998062079
 12/08  02:00:00,313.051666907,1.19577496448,2.69119960411,0.0,24.9203635341,199.362908273,5.3066380395,3.11679883911,2.18983920039
 12/08  03:00:00,327.081887595,1.99295827414,4.33563763819,0.0,24.9203635341,199.362908273,8.65113546237,6.46111227204,2.19002319033
 12/08  04:00:00,318.989118625,1.59436661931,3.24481678307,0.0,24.9203635341,199.362908273,8.88979386889,6.69974993149,2.1900439374
 12/08  05:00:00,337.567560666,1.99295827414,2.66422232455,0.0,24.9203635341,199.362908273,13.1182694586,10.9282154513,2.19005400725
 12/08  06:00:00,379.310606975,1.59436661931,2.0281072289,0.0,49.8407270682,199.362908273,13.7034395543,9.33873139158,4.36470816271
 12/08  07:00:00,706.347078007,29.441180467,206.285509062,0.0,49.8407270682,199.362908273,786.510807847,784.319108278,2.19169956939
 12/08  08:00:00,527.749245702,29.441180467,0.0,0.0,149.522181205,199.362908273,1272.42707913,1263.67937568,8.74770345467
 12/08  09:00:00,1049.90375566,29.441180467,0.0,0.0,448.566543614,448.566543614,850.709611951,835.317775202,15.3918367492
 12/08  10:00:00,1013.06174269,29.441180467,0.0,0.0,448.566543614,448.566543614,704.927739736,687.315563601,17.6121761351
 12/08  11:00:00,964.053459469,29.441180467,0.0,0.0,448.566543614,448.566543614,610.485961064,595.069988388,15.4159726756
 12/08  12:00:00,964.152121871,29.441180467,0.0,0.0,448.566543614,448.566543614,682.047942598,659.957782921,22.0901596762
 12/08  13:00:00,914.671684315,29.441180467,0.0,0.0,448.566543614,398.725816546,879.032427692,854.635041369,24.3973863234
 12/08  14:00:00,964.735349866,29.441180467,0.0,0.0,448.566543614,448.566543614,900.139929052,877.987772753,22.152156299
 12/08  15:00:00,964.790884447,29.441180467,0.0,0.0,448.566543614,448.566543614,820.16975625,804.785064168,15.3846920815
 12/08  16:00:00,965.251151699,29.441180467,0.0,0.0,448.566543614,448.566543614,933.788454793,918.406310183,15.3821446109
 12/08  17:00:00,1024.26534556,29.441180467,0.0,0.0,448.566543614,448.566543614,1184.69518115,1167.04155477,17.6536263798
 12/08  18:00:00,955.640050991,29.441180467,0.0,0.0,348.885089477,398.725816546,1119.16878333,1108.21027923,10.9585041027
 12/08  19:00:00,756.392545635,29.441180467,0.0,0.0,249.203635341,299.044362409,1138.74797276,1127.81037295,10.937599813
 12/08  20:00:00,731.991822088,29.441180467,0.0,0.0,249.203635341,299.044362409,1204.92827206,1198.37334782,6.55492423931
 12/08  21:00:00,582.628414695,29.441180467,0.0,0.0,149.522181205,249.203635341,1356.73912047,1350.17851737,6.56060310462
 12/08  22:00:00,558.265358943,29.441180467,0.0,0.0,149.522181205,249.203635341,1496.37772243,1492.01281661,4.36490581276
 12/08  23:00:00,364.576850142,0.996479137068,0.749151945256,0.0,49.8407270682,199.362908273,4.50142764155,2.31138690594,2.19004073561
 12/08  24:00:00,373.727756643,7.09451595367,47.6807582586,0.0,24.9203635341,199.362908273,19.1324429754,16.9423822889,2.19006068649
 12/09  01:00:00,431.135731986,17.707670658,137.470002042,0.0,24.9203635341,149.522181205,58.0786526062,55.8885951583,2.19005744791
 12/09  02:00:00,478.660001962,21.2377570992,171.918517345,0.0,24.9203635341,149.522181205,124.117849395,121.927798837,2.19005055717
 12/09  03:00:00,443.523430976,18.6163155483,141.695151862,0.0,24.9203635341,149.522181205,150.064087808,147.874043988,2.19004381915
 12/09  04:00:00,490.022235195,22.7521652496,175.879687167,0.0,24.9203635341,149.522181205,246.940642412,244.750605282,2.19003712959
 12/09  05:00:00,466.617992498,19.600680846,145.336128918,0.0,24.9203635341,149.522181205,276.32262249,271.962569883,4.36005260757
 12/09  06:00:00,526.091052087,22.7521652496,175.717000057,0.0,24.9203635341,149.522181205,374.846283908,372.653576012,2.19270789612
 12/09  07:00:00,694.971301545,29.441180467,206.301327129,0.0,49.8407270682,199.362908273,1435.26090725,1430.89764322,4.36326402347
 12/09  08:00:00,432.958862408,29.441180467,0.0,0.0,49.8407270682,199.362908273,3141.69795557,3137.32812523,4.36983034015
 12/09  09:00:00,656.008014161,29.441180467,0.0,0.0,249.203635341,249.203635341,2102.98292043,2096.42827457,6.55464586557
 12/09  10:00:00,619.096780503,29.441180467,0.0,0.0,249.203635341,249.203635341,1816.90253726,1808.14855452,8.75398273789
 12/09  11:00:00,570.088183515,29.441180467,0.0,0.0,249.203635341,249.203635341,1654.29348857,1645.54583922,8.74764934717
 12/09  12:00:00,570.009136669,29.441180467,0.0,0.0,249.203635341,249.203635341,1554.50194201,1543.55521787,10.9467241417
 12/09  13:00:00,569.93477836,29.441180467,0.0,0.0,249.203635341,249.203635341,1459.41709605,1450.66669567,8.75040038439
 12/09  14:00:00,569.878551598,29.441180467,0.0,0.0,249.203635341,249.203635341,1385.17763984,1376.42990029,8.74773955014
 12/09  15:00:00,320.768984084,29.441180467,0.0,0.0,74.7610906023,174.442544739,1445.83299834,1439.27723606,6.55576227792
 12/09  16:00:00,320.766600397,29.441180467,0.0,0.0,74.7610906023,174.442544739,1474.49519956,1467.94503393,6.55016563524
 12/09  17:00:00,378.315717973,29.441180467,0.0,0.0,74.7610906023,174.442544739,1577.31667726,1572.94073392,4.37594334714
 12/09  18:00:00,383.14436013,29.441180467,0.0,0.0,24.9203635341,149.522181205,1816.34052681,1811.97721843,4.36330838754
 12/09  19:00:00,383.997510662,2.63438231793,14.4571842556,0.0,24.9203635341,149.522181205,6.69438001498,4.50257424787,2.19180576711
 12/09  20:00:00,563.176800057,21.636348754,171.730203246,0.0,24.9203635341,149.522181205,52.733377397,48.3697018616,4.3636755354
 12/09  21:00:00,522.877408957,17.9148422634,139.905265616,0.0,24.9203635341,149.522181205,77.594339748,75.4024999004,2.19183984761
 12/09  22:00:00,551.340714369,23.1507569044,175.801501849,0.0,24.9203635341,149.522181205,163.118997427,158.751882628,4.36711479902
 12/09  23:00:00,489.415423857,19.2020891912,145.089185941,0.0,24.9203635341,149.522181205,178.174804284,175.984769338,2.19003494651
 12/09  24:00:00,502.012590309,23.1507569044,175.624257375,0.0,24.9203635341,149.522181205,279.729189623,275.369155251,4.36003437213
 12/10  01:00:00,452.387345822,19.2020891912,144.841153509,0.0,24.9203635341,149.522181205,281.269026975,281.249026975,0.02
 12/10  02:00:00,489.492614516,23.1507569044,175.507831985,0.0,24.9203635341,149.522181205,378.851805335,376.662647025,2.18915830946
 12/10  03:00:00,451.980237584,19.2020891912,144.614584288,0.0,24.9203635341,149.522181205,350.186094934,347.996931331,2.18916360366
 12/10  04:00:00,489.122975681,23.1507569044,175.397592586,0.0,24.9203635341,149.522181205,418.517365001,416.32819593,2.18916907146
 12/10  05:00:00,463.726081116,19.2020891912,144.393688997,0.0,24.9203635341,149.522181205,408.590184041,406.401009372,2.18917466979
 12/10  06:00:00,524.302462039,23.1507569044,174.292376137,0.0,24.9203635341,149.522181205,483.426829977,479.063226321,4.36360365609
 12/10  07:00:00,535.37639308,19.2020891912,143.014821978,0.0,24.9203635341,149.522181205,449.491802706,449.471802706,0.02
 12/10  08:00:00,568.997885433,23.1507569044,171.597319181,0.0,24.9203635341,149.522181205,507.207703445,505.018538183,2.18916526184
 12/10  09:00:00,507.211851301,19.2020891912,141.758667917,0.0,24.9203635341,149.522181205,416.055310604,413.866139433,2.1891711713
 12/10  10:00:00,506.124951906,23.1507569044,170.426402969,0.0,24.9203635341,149.522181205,380.156389804,377.967212702,2.18917710264
 12/10  11:00:00,423.254247254,19.2020891912,142.21895902,0.0,24.9203635341,149.522181205,294.941426168,292.752243118,2.18918305001
 12/10  12:00:00,460.856594655,23.1507569044,172.46025659,0.0,24.9203635341,149.522181205,308.962675023,306.771740475,2.1909345482
 12/10  13:00:00,425.56311351,19.2020891912,143.27821605,0.0,24.9203635341,149.522181205,215.312748303,210.950864938,4.36188336469
 12/10  14:00:00,463.748595583,23.1507569044,173.732426506,0.0,24.9203635341,149.522181205,217.545499427,213.178704708,4.36679471854
 12/10  15:00:00,406.9431201,18.3691647085,137.172262327,0.0,24.9203635341,149.522181205,127.896012077,125.705395384,2.19061669339
 12/10  16:00:00,464.970461271,22.9235956818,173.8919093,0.0,24.9203635341,149.522181205,136.402850026,134.213650513,2.18919951396
 12/10  17:00:00,484.295986949,19.2020891912,142.940786125,0.0,24.9203635341,149.522181205,119.010726993,116.821521504,2.18920548973
 12/10  18:00:00,595.888876587,23.1507569044,169.559028417,0.0,24.9203635341,149.522181205,194.53621199,192.34721358,2.1889984103
 12/10  19:00:00,557.524517688,19.2020891912,138.814915875,0.0,24.9203635341,149.522181205,210.497094636,208.307930432,2.18916420438
 12/10  20:00:00,562.271852795,23.1507569044,162.08840776,0.0,24.9203635341,149.522181205,295.373576723,293.184419905,2.18915681836
 12/10  21:00:00,527.147085284,19.2020891912,133.725430867,0.0,24.9203635341,149.522181205,282.54123736,282.52123736,0.02
 12/10  22:00:00,532.109285284,23.1507569044,156.900470244,0.0,24.9203635341,149.522181205,374.380026206,370.016383015,4.36364319151
 12/10  23:00:00,473.578559809,19.2020891912,129.54428162,0.0,24.9203635341,149.522181205,341.153752788,338.964592027,2.18916076164
 12/10  24:00:00,477.311871403,23.1507569044,151.82516869,0.0,24.9203635341,149.522181205,436.215421836,434.026255067,2.18916676918
 12/11  01:00:00,482.48067045,19.2020891912,125.889231822,0.0,24.9203635341,199.362908273,379.596916775,377.406831265,2.19008550918
 12/11  02:00:00,511.285418296,23.1507569044,148.546168261,0.0,24.9203635341,199.362908273,464.206453111,462.016364806,2.19008830505
 12/11  03:00:00,478.9455261,19.2020891912,122.710604901,0.0,24.9203635341,199.362908273,409.744687527,407.554596319,2.19009120835
 12/11  04:00:00,506.608234881,23.1507569044,144.39594338,0.0,24.9203635341,199.362908273,488.632530036,486.442435845,2.19009419152
 12/11  05:00:00,488.050668269,19.2020891912,119.542270531,0.0,24.9203635341,199.362908273,406.448252758,404.258155524,2.19009723388
 12/11  06:00:00,566.502064969,23.1507569044,141.796869807,0.0,49.8407270682,199.362908273,448.16633431,443.800900955,4.36543335457
 12/11  07:00:00,696.355817672,29.441180467,204.566081402,0.0,49.8407270682,199.362908273,2290.67166435,2286.30839832,4.36326603172
 12/11  08:00:00,532.692942227,29.441180467,0.0,0.0,149.522181205,199.362908273,3346.62181396,3340.05529524,6.56651872379
 12/11  09:00:00,1052.98818295,29.441180467,0.0,0.0,448.566543614,448.566543614,1529.92025091,1514.52635586,15.3938950488
 12/11  10:00:00,1014.11106895,29.441180467,0.0,0.0,448.566543614,448.566543614,875.640254923,858.026265832,17.613989091
 12/11  11:00:00,964.207587067,29.4465360793,0.0,0.0,448.566543614,448.566543614,551.58083693,533.960143263,17.6206936672
 12/11  12:00:00,964.559218793,30.2148558549,0.0,0.0,448.566543614,448.566543614,385.731260336,365.843334377,19.8879259594
 12/11  13:00:00,1008.38201205,30.6969154113,58.1205154844,0.0,448.566543614,398.725816546,376.670235893,352.271708421,24.398527472
 12/11  14:00:00,1007.10601448,29.441180467,13.3775038136,0.0,448.566543614,448.566543614,311.166742225,286.792519004,24.3742232203
 12/11  15:00:00,963.568260403,29.441180467,0.0,0.0,448.566543614,448.566543614,312.045600925,296.657178553,15.3884223722
 12/11  16:00:00,963.637822862,29.441180467,0.0,0.0,448.566543614,448.566543614,393.282215457,380.096642094,13.1855733629
 12/11  17:00:00,1021.12118656,29.441180467,0.0,0.0,448.566543614,448.566543614,454.72925702,434.869091983,19.8601650363
 12/11  18:00:00,951.044595729,29.441180467,0.0,0.0,348.885089477,398.725816546,526.864979963,515.905314235,10.959665728
 12/11  19:00:00,751.744332133,29.441180467,0.0,0.0,249.203635341,299.044362409,612.241623926,601.302964638,10.9386592876
 12/11  20:00:00,727.24372077,29.441180467,0.0,0.0,249.203635341,299.044362409,572.328625312,565.773781616,6.55484369538
 12/11  21:00:00,577.807069568,29.441180467,0.0,0.0,149.522181205,249.203635341,691.221691951,684.660972635,6.56071931576
 12/11  22:00:00,553.39231234,29.441180467,0.0,0.0,149.522181205,249.203635341,749.513015578,745.148097214,4.36491836476
 12/11  23:00:00,349.356834256,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988290357,0.0,2.18988290357
 12/11  24:00:00,299.992075235,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008206816,0.0,2.19008206816
 12/12  01:00:00,287.769879862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996095528,0.0,2.18996095528
 12/12  02:00:00,287.769879991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983744065,0.0,2.18983744065
 12/12  03:00:00,287.76988007,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004163249,0.0,2.19004163249
 12/12  04:00:00,287.769880189,0.0,0.0,0.0,24.9203635341,199.362908273,4.35971346176,0.0,4.35971346176
 12/12  05:00:00,299.992077973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999969817,0.0,2.18999969817
 12/12  06:00:00,370.763538687,1.19577496448,0.292513897203,0.0,49.8407270682,199.362908273,7.48514792439,5.29239228544,2.19275563895
 12/12  07:00:00,706.592020965,29.441180467,193.268125016,0.0,49.8407270682,199.362908273,1193.46020398,1189.09670569,4.36349828621
 12/12  08:00:00,682.45529461,29.441180467,81.8907771356,0.0,149.522181205,199.362908273,893.34748855,884.598320021,8.74916852829
 12/12  09:00:00,1135.28970602,29.441180467,28.1497024143,0.0,448.566543614,448.566543614,420.182118942,404.786370289,15.3957486532
 12/12  10:00:00,1117.68256357,29.441180467,40.5277920912,0.0,448.566543614,448.566543614,343.388142162,327.975365055,15.4127771077
 12/12  11:00:00,1097.10077093,29.441180467,55.4374753339,0.0,448.566543614,448.566543614,289.988096532,272.368275445,17.6198210871
 12/12  12:00:00,1123.8930284,29.441180467,72.710322178,0.0,448.566543614,448.566543614,254.80600435,234.918688037,19.8873163125
 12/12  13:00:00,1087.55188165,29.441180467,86.011370231,0.0,448.566543614,398.725816546,281.704596162,255.082577139,26.6220190229
 12/12  14:00:00,1136.46235212,29.441180467,85.08265479,0.0,448.566543614,448.566543614,229.614217556,207.455441076,22.15877648
 12/12  15:00:00,1126.92796467,29.441180467,75.473540808,0.0,448.566543614,448.566543614,235.026599907,219.639508046,15.3870918611
 12/12  16:00:00,1119.96544338,29.441180467,68.4314939953,0.0,448.566543614,448.566543614,244.561994155,229.180387624,15.3816065316
 12/12  17:00:00,1183.56007213,29.441180467,72.3084840654,0.0,448.566543614,448.566543614,257.576683842,237.714973796,19.8617100457
 12/12  18:00:00,1120.23995912,29.441180467,68.9565318564,0.0,348.885089477,398.725816546,287.302407547,276.340041451,10.962366096
 12/12  19:00:00,930.76925281,29.441180467,78.7896377637,0.0,249.203635341,299.044362409,341.816147529,333.06031543,8.75583209976
 12/12  20:00:00,922.574635625,29.441180467,94.4447600846,0.0,249.203635341,299.044362409,345.239498557,338.68415988,6.55533867723
 12/12  21:00:00,773.526657447,29.441180467,94.8322532484,0.0,149.522181205,249.203635341,459.173986961,450.432860936,8.74112602533
 12/12  22:00:00,733.140537791,29.441180467,83.7271589749,0.0,149.522181205,249.203635341,486.519276512,484.326869986,2.19240652607
 12/12  23:00:00,349.356837269,0.0,0.0,0.0,49.8407270682,199.362908273,4.35997043069,0.0,4.35997043069
 12/12  24:00:00,299.992078048,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006210005,0.0,2.19006210005
 12/13  01:00:00,287.769882485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994687671,0.0,2.18994687671
 12/13  02:00:00,287.769882468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982780094,0.0,2.18982780094
 12/13  03:00:00,287.769882349,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003737789,0.0,2.19003737789
 12/13  04:00:00,287.769882345,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899184955,0.0,2.1899184955
 12/13  05:00:00,299.992080274,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012798973,0.0,2.19012798973
 12/13  06:00:00,349.358287317,0.0,0.0,0.0,49.8407270682,199.362908273,4.36498436535,0.0,4.36498436535
 12/13  07:00:00,764.102827254,29.441180467,234.271546704,0.0,49.8407270682,199.362908273,840.703687099,838.5118239,2.19186319933
 12/13  08:00:00,563.530455251,29.441180467,22.2331634153,0.0,149.522181205,199.362908273,775.590883687,766.841613914,8.74926977351
 12/13  09:00:00,1049.12527263,29.441180467,0.0,0.0,448.566543614,448.566543614,406.538326699,391.144081454,15.3942452452
 12/13  10:00:00,1094.75266966,29.441180467,27.4131251211,0.0,448.566543614,448.566543614,213.254072708,195.637505022,17.6165676862
 12/13  11:00:00,1082.19353236,30.2602206916,46.415870588,0.0,448.566543614,448.566543614,183.010211782,165.388805225,17.6214065561
 12/13  12:00:00,1171.53212266,32.8062776531,115.562136782,0.0,448.566543614,448.566543614,180.552554388,160.665980632,19.8865737558
 12/13  13:00:00,1201.96539958,34.1595891796,193.723294542,0.0,448.566543614,398.725816546,192.498979891,168.09661532,24.4023645705
 12/13  14:00:00,1310.89479231,35.5573611701,250.767118636,0.0,448.566543614,448.566543614,151.858302426,127.482213111,24.3760893152
 12/13  15:00:00,1318.48893619,34.5045058424,259.097420702,0.0,448.566543614,448.566543614,93.5795839486,78.1901930536,15.389390895
 12/13  16:00:00,1316.16136427,32.7004573532,258.553705471,0.0,448.566543614,448.566543614,78.393716348,63.0097002338,15.3840161142
 12/13  17:00:00,1321.30659929,30.271425177,208.905728822,0.0,448.566543614,448.566543614,91.3282185434,73.672619432,17.6555991115
 12/13  18:00:00,1162.90175976,29.441180467,122.116533408,0.0,348.885089477,398.725816546,166.310242989,153.159687372,13.1505556165
 12/13  19:00:00,908.967238622,29.441180467,71.4610733286,0.0,249.203635341,299.044362409,221.811942621,213.056057896,8.75588472507
 12/13  20:00:00,849.027875998,29.441180467,51.8636471029,0.0,249.203635341,299.044362409,236.279200992,229.724290484,6.55491050735
 12/13  21:00:00,677.495215138,29.441180467,37.0944613298,0.0,149.522181205,249.203635341,294.932694067,286.191004946,8.74168912111
 12/13  22:00:00,633.698554657,29.441180467,23.5486840775,0.0,149.522181205,249.203635341,327.854649412,325.661867147,2.19278226553
 12/13  23:00:00,349.356839567,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011196985,0.0,2.19011196985
 12/13  24:00:00,299.992080356,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999637363,0.0,4.35999637363
 12/14  01:00:00,287.769884985,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898279027,0.0,2.1898279027
 12/14  02:00:00,287.769884771,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004259226,0.0,2.19004259226
 12/14  03:00:00,287.769884703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992795711,0.0,2.18992795711
 12/14  04:00:00,287.769884771,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014258667,0.0,2.19014258667
 12/14  05:00:00,299.992082493,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002809781,0.0,2.19002809781
 12/14  06:00:00,349.35829114,0.0,0.0,0.0,49.8407270682,199.362908273,4.36531948723,0.0,4.36531948723
 12/14  07:00:00,700.253470687,29.441180467,196.292628678,0.0,49.8407270682,199.362908273,800.60628936,798.414507003,2.19178235705
 12/14  08:00:00,526.931287886,29.441180467,0.0,0.0,149.522181205,199.362908273,900.960504187,892.211386259,8.74911792788
 12/14  09:00:00,1049.11093132,29.441180467,0.0,0.0,448.566543614,448.566543614,358.21381592,342.815913599,15.3979023212
 12/14  10:00:00,1173.32619564,29.441180467,85.2119972187,0.0,448.566543614,448.566543614,180.117049248,162.500824681,17.6162245668
 12/14  11:00:00,1120.463783,29.441180467,72.8604739575,0.0,448.566543614,448.566543614,165.297009154,147.673973252,17.6230359022
 12/14  12:00:00,1175.18586529,29.441180467,121.663032235,0.0,448.566543614,448.566543614,148.188576331,128.300315808,19.8882605229
 12/14  13:00:00,1153.91928327,29.441180467,149.868924556,0.0,448.566543614,398.725816546,171.332730278,144.711591912,26.6211383665
 12/14  14:00:00,1288.91983867,32.0511834029,231.579025779,0.0,448.566543614,448.566543614,119.486452808,97.3247270598,22.1617257478
 12/14  15:00:00,1326.95475285,32.3495976652,268.599419583,0.0,448.566543614,448.566543614,67.663036654,52.2735907699,15.3894458841
 12/14  16:00:00,1332.03782805,31.1181764587,274.793748053,0.0,448.566543614,448.566543614,56.875535732,41.4911535375,15.3843821945
 12/14  17:00:00,1379.20044957,29.5108996088,266.445694971,0.0,448.566543614,448.566543614,87.8528674776,67.9875688641,19.8652986135
 12/14  18:00:00,1261.95703744,29.441180467,219.883142088,0.0,348.885089477,398.725816546,139.316732235,128.353220653,10.963511582
 12/14  19:00:00,1021.24780291,29.441180467,178.980015127,0.0,249.203635341,299.044362409,187.05181708,178.295001463,8.75681561771
 12/14  20:00:00,977.643480927,29.441180467,160.142238152,0.0,249.203635341,299.044362409,199.293783298,192.737706329,6.55607696914
 12/14  21:00:00,808.054697329,29.441180467,140.408191359,0.0,149.522181205,249.203635341,260.545844858,251.803546595,8.74229826226
 12/14  22:00:00,742.117136482,29.441180467,102.120566887,0.0,149.522181205,249.203635341,291.155807883,286.790703902,4.36510398184
 12/14  23:00:00,349.356842014,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901265333,0.0,2.1901265333
 12/14  24:00:00,299.992082647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001222572,0.0,2.19001222572
 12/15  01:00:00,287.769887132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990474008,0.0,2.18990474008
 12/15  02:00:00,287.769887119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012436318,0.0,2.19012436318
 12/15  03:00:00,287.769887053,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001399421,0.0,2.19001399421
 12/15  04:00:00,287.76988715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990369639,0.0,2.18990369639
 12/15  05:00:00,299.992085086,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012363064,0.0,2.19012363064
 12/15  06:00:00,349.358294464,0.0,0.0,0.0,49.8407270682,199.362908273,4.36518442024,0.0,4.36518442024
 12/15  07:00:00,729.721110684,29.441180467,209.161553146,0.0,49.8407270682,199.362908273,585.719643843,581.356052881,4.36359096204
 12/15  08:00:00,730.469110795,29.441180467,116.774144236,0.0,149.522181205,199.362908273,449.439782154,440.69113985,8.74864230479
 12/15  09:00:00,1208.43695461,29.441180467,78.8210487993,0.0,448.566543614,448.566543614,216.413863746,201.015823317,15.3980404292
 12/15  10:00:00,1235.95762019,29.4434950477,133.179014601,0.0,448.566543614,448.566543614,135.130160393,119.713845859,15.4163145338
 12/15  11:00:00,1280.45761708,29.864257385,225.136144983,0.0,448.566543614,448.566543614,119.026468879,101.402734049,17.6237348309
 12/15  12:00:00,1324.88915551,32.3073051064,266.370342329,0.0,448.566543614,448.566543614,105.576810087,83.4773259374,22.0994841494
 12/15  13:00:00,1292.24213321,32.2650198391,283.067691096,0.0,448.566543614,398.725816546,110.283409787,85.8718543031,24.4115554842
 12/15  14:00:00,1358.07853664,31.055858816,299.707004211,0.0,448.566543614,448.566543614,79.4771533159,55.101513165,24.3756401509
 12/15  15:00:00,1369.60320228,30.2717905528,311.760174631,0.0,448.566543614,448.566543614,58.8787560332,43.4876500506,15.3911059825
 12/15  16:00:00,1365.62622674,29.5475289401,308.596657816,0.0,448.566543614,448.566543614,60.7373349096,47.550500625,13.1868342846
 12/15  17:00:00,1418.11584123,29.441180467,303.816111325,0.0,448.566543614,448.566543614,69.8494129256,49.9848644759,19.8645484497
 12/15  18:00:00,1342.84970633,29.441180467,298.932530504,0.0,348.885089477,398.725816546,97.9173690498,86.9571102248,10.960258825
 12/15  19:00:00,1135.74742299,29.441180467,291.66591788,0.0,249.203635341,299.044362409,143.846879919,132.907055297,10.9398246223
 12/15  20:00:00,1102.22582264,29.441180467,283.15703992,0.0,249.203635341,299.044362409,157.836340575,151.279978878,6.55636169738
 12/15  21:00:00,942.834868279,29.441180467,273.635370552,0.0,149.522181205,249.203635341,199.591140071,193.029698166,6.56144190542
 12/15  22:00:00,914.58669571,29.441180467,270.005070324,0.0,149.522181205,249.203635341,217.755023533,213.390034804,4.36498872926
 12/15  23:00:00,349.356843944,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009313805,0.0,2.19009313805
 12/15  24:00:00,299.992084898,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899830786,0.0,2.1899830786
 12/16  01:00:00,237.929162544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987755493,0.0,2.18987755493
 12/16  02:00:00,237.929162486,0.0,0.0,0.0,24.9203635341,149.522181205,4.36009833433,0.0,4.36009833433
 12/16  03:00:00,237.929162466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988994308,0.0,2.18988994308
 12/16  04:00:00,237.92916233,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011498801,0.0,2.19011498801
 12/16  05:00:00,250.151360023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000899034,0.0,2.19000899034
