Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/16  06:00:00,274.597207876,0.0,0.0,0.0,24.9203635341,149.522181205,4.3651865492,0.0,4.3651865492
 12/16  07:00:00,786.769669659,29.441180467,264.743029301,0.0,49.8407270682,199.362908273,430.988258792,428.796338204,2.19192058812
 12/16  08:00:00,721.19998988,29.441180467,204.287429291,0.0,49.8407270682,199.362908273,385.783155816,379.237591962,6.54556385342
 12/16  09:00:00,928.109466069,29.441180467,187.39606527,0.0,249.203635341,249.203635341,217.867793943,211.311129377,6.55666456643
 12/16  10:00:00,956.204812247,29.4453372806,251.533116637,0.0,249.203635341,249.203635341,164.140682059,155.383658778,8.75702328115
 12/16  11:00:00,952.087839387,30.720893689,294.419862122,0.0,249.203635341,249.203635341,164.86236012,156.112066302,8.75029381819
 12/16  12:00:00,985.502243613,33.1556210138,319.474098252,0.0,249.203635341,249.203635341,155.815870798,144.86766554,10.9482052574
 12/16  13:00:00,1012.47658287,34.0091859896,340.257063615,0.0,249.203635341,249.203635341,135.449877157,126.69653033,8.75334682764
 12/16  14:00:00,1020.69679497,32.9707313376,349.530761278,0.0,249.203635341,249.203635341,116.511319628,107.761408236,8.74991139161
 12/16  15:00:00,772.164740818,30.6156299374,352.534815471,0.0,74.7610906023,174.442544739,147.079624176,140.522949603,6.55667457297
 12/16  16:00:00,771.417488633,29.4975438958,352.894533985,0.0,74.7610906023,174.442544739,163.422605822,156.871737236,6.55086858553
 12/16  17:00:00,826.675135759,29.441180467,351.225084528,0.0,74.7610906023,174.442544739,207.934137949,201.381433465,6.55270448403
 12/16  18:00:00,828.313170117,29.441180467,349.223112631,0.0,24.9203635341,149.522181205,310.511488712,308.319848493,2.19164021893
 12/16  19:00:00,347.929910707,0.0,0.0,0.0,24.9203635341,149.522181205,4.36361470056,0.0,4.36361470056
 12/16  20:00:00,323.485514638,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174746178,0.0,2.19174746178
 12/16  21:00:00,323.485515141,0.0,0.0,0.0,24.9203635341,149.522181205,4.36360198119,0.0,4.36360198119
 12/16  22:00:00,299.042087093,0.0,0.0,0.0,24.9203635341,149.522181205,4.36683744054,0.0,4.36683744054
 12/16  23:00:00,274.595755957,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899053186,0.0,2.1899053186
 12/16  24:00:00,250.151360215,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013060174,0.0,2.19013060174
 12/17  01:00:00,237.928680296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922261547,0.0,2.18922261547
 12/17  02:00:00,237.928680242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909653658,0.0,2.18909653658
 12/17  03:00:00,237.928680229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924269189,0.0,2.18924269189
 12/17  04:00:00,237.928680137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911692785,0.0,2.18911692785
 12/17  05:00:00,250.150877954,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  06:00:00,274.59672684,0.0,0.0,0.0,24.9203635341,149.522181205,4.36354126043,0.0,4.36354126043
 12/17  07:00:00,323.484064786,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892589356,0.0,2.1892589356
 12/17  08:00:00,322.297460365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913342436,0.0,2.18913342436
 12/17  09:00:00,296.666460445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927997139,0.0,2.18927997139
 12/17  10:00:00,259.999866957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915454441,0.0,2.18915454441
 12/17  11:00:00,211.111075788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902905931,0.0,2.18902905931
 12/17  12:00:00,211.112044378,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079613969,0.0,2.19079613969
 12/17  13:00:00,211.112044422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099107903,0.0,2.19099107903
 12/17  14:00:00,211.113497673,0.0,0.0,0.0,24.9203635341,149.522181205,4.36696784788,0.0,4.36696784788
 12/17  15:00:00,211.11204497,0.0,0.0,0.0,24.9203635341,149.522181205,4.36195278473,0.0,4.36195278473
 12/17  16:00:00,252.79150704,1.19577496448,2.36063481848,0.0,24.9203635341,149.522181205,7.9316306115,5.74256949117,2.18906112033
 12/17  17:00:00,318.203941761,1.59436661931,2.64078393458,0.0,24.9203635341,149.522181205,9.01764270045,8.99764270045,0.02
 12/17  18:00:00,387.223744407,1.99295827414,3.57651596221,0.0,24.9203635341,149.522181205,14.9974966183,12.8082886558,2.18920796248
 12/17  19:00:00,378.610702884,1.59436661931,2.65384476116,0.0,24.9203635341,149.522181205,14.0945823186,11.9053174963,2.18926482234
 12/17  20:00:00,362.016913465,1.99295827414,3.49520937816,0.0,24.9203635341,149.522181205,17.4622521341,15.2730227879,2.18922934614
 12/17  21:00:00,353.836101245,1.59436661931,2.35772105189,0.0,24.9203635341,149.522181205,16.9522415773,14.7630459343,2.18919564296
 12/17  22:00:00,337.009758216,1.99295827414,2.97870927199,0.0,24.9203635341,149.522181205,23.6691060328,19.3053233579,4.36378267486
 12/17  23:00:00,304.325680637,1.59436661931,1.77866947542,0.0,24.9203635341,149.522181205,21.0848704661,18.895622317,2.18924814908
 12/17  24:00:00,287.149357754,1.99295827414,2.07095980884,0.0,24.9203635341,149.522181205,26.2612401166,24.0721182457,2.18912187084
 12/18  01:00:00,316.682416028,1.59436661931,1.00990689404,0.0,24.9203635341,199.362908273,24.1357877941,21.9456472748,2.19014051933
 12/18  02:00:00,321.231004789,1.99295827414,1.21064653617,0.0,24.9203635341,199.362908273,29.1217763324,26.9316687313,2.19010760113
 12/18  03:00:00,309.485116333,1.59436661931,0.404252733602,0.0,24.9203635341,199.362908273,30.1413944769,27.9513847829,2.19000969405
 12/18  04:00:00,317.635185717,1.99295827414,0.290666517247,0.0,24.9203635341,199.362908273,35.8092337083,33.6190541549,2.19017955343
 12/18  05:00:00,308.173910136,1.59436661931,0.0,0.0,24.9203635341,199.362908273,42.6478098182,40.4576629794,2.19014683883
 12/18  06:00:00,351.386615882,1.99295827414,0.0,0.0,49.8407270682,199.362908273,50.8915589413,46.5263986547,4.36516028663
 12/18  07:00:00,707.605468466,29.441180467,206.293228771,0.0,49.8407270682,199.362908273,1330.2671172,1325.90356913,4.36354806866
 12/18  08:00:00,527.47356732,29.441180467,0.0,0.0,149.522181205,199.362908273,1384.62869614,1378.0610616,6.56763454034
 12/18  09:00:00,1049.51106527,29.441180467,0.0,0.0,448.566543614,448.566543614,697.485418568,679.889540269,17.5958782991
 12/18  10:00:00,1012.48897324,29.4434887099,0.0,0.0,448.566543614,448.566543614,337.788411133,322.368699318,15.4197118145
 12/18  11:00:00,1118.46537072,30.040849039,85.8145322974,0.0,448.566543614,448.566543614,224.463003759,206.837926148,17.6250776108
 12/18  12:00:00,1117.10579123,31.8167766738,80.6246042074,0.0,448.566543614,448.566543614,201.209159769,179.106953371,22.1022063988
 12/18  13:00:00,1128.21244386,32.4301606656,125.204122626,0.0,448.566543614,398.725816546,203.489192301,179.076170901,24.4130214005
 12/18  14:00:00,1221.64062928,33.4207848172,164.038190553,0.0,448.566543614,448.566543614,160.704982442,136.322761216,24.3822212262
 12/18  15:00:00,1230.756281,32.9728856768,173.420910289,0.0,448.566543614,448.566543614,111.952321059,96.5592883199,15.3930327395
 12/18  16:00:00,1211.37329148,31.0249915091,155.798688966,0.0,448.566543614,448.566543614,93.3293505176,77.9426703399,15.3866801776
 12/18  17:00:00,1215.36021478,29.5588609598,108.921107149,0.0,448.566543614,448.566543614,120.080972987,100.214712676,19.866260311
 12/18  18:00:00,1062.16681067,29.441180467,48.4443047739,0.0,348.885089477,398.725816546,182.968699843,172.003829415,10.9648704281
 12/18  19:00:00,845.776343657,29.441180467,35.4232506007,0.0,249.203635341,299.044362409,233.097317616,224.340577534,8.7567400819
 12/18  20:00:00,808.343552693,29.441180467,25.3971563761,0.0,249.203635341,299.044362409,258.423818504,251.866799542,6.55701896247
 12/18  21:00:00,577.520338148,29.441180467,0.0,0.0,149.522181205,249.203635341,364.969307418,356.226453947,8.74285347102
 12/18  22:00:00,553.166357908,29.441180467,0.0,0.0,149.522181205,249.203635341,473.370944664,469.005620015,4.36532464833
 12/18  23:00:00,349.356850775,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015881833,0.0,2.19015881833
 12/18  24:00:00,299.992091552,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006125129,0.0,2.19006125129
 12/19  01:00:00,287.769895975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996944365,0.0,2.18996944365
 12/19  02:00:00,287.769896109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977150567,0.0,2.18977150567
 12/19  03:00:00,287.769896135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011539488,0.0,2.19011539488
 12/19  04:00:00,308.960676014,1.19577496448,0.187346740604,0.0,24.9203635341,199.362908273,9.52768800952,5.16773842513,4.3599495844
 12/19  05:00:00,328.342425735,1.59436661931,0.3680660624,0.0,24.9203635341,199.362908273,11.4746367756,9.28446734648,2.19016942914
 12/19  06:00:00,384.987235725,1.99295827414,0.654935463521,0.0,49.8407270682,199.362908273,15.7921479992,13.5992373927,2.19291060645
 12/19  07:00:00,701.528458722,29.441180467,200.382509371,0.0,49.8407270682,199.362908273,845.085690991,840.721800755,4.3638902364
 12/19  08:00:00,527.135163152,29.441180467,0.0,0.0,149.522181205,199.362908273,1026.90053939,1018.15131204,8.74922735301
 12/19  09:00:00,1049.43642587,29.441180467,0.0,0.0,448.566543614,448.566543614,647.236626513,631.83575086,15.4008756529
 12/19  10:00:00,1012.57124009,29.441180467,0.0,0.0,448.566543614,448.566543614,439.729737656,422.111163381,17.618574275
 12/19  11:00:00,1011.91185366,29.441180467,34.3837205727,0.0,448.566543614,448.566543614,270.453221408,252.824884875,17.6283365333
 12/19  12:00:00,963.492379002,29.441180467,0.0,0.0,448.566543614,448.566543614,254.996468625,235.103397596,19.8930710294
 12/19  13:00:00,913.742552583,29.441180467,0.0,0.0,448.566543614,398.725816546,354.553217468,327.920700048,26.6325174202
 12/19  14:00:00,963.570842763,29.441180467,0.0,0.0,448.566543614,448.566543614,343.100693208,318.718614544,24.3820786639
 12/19  15:00:00,963.614925797,29.441180467,0.0,0.0,448.566543614,448.566543614,390.900217212,375.507346899,15.3928703132
 12/19  16:00:00,963.658857478,29.441180467,0.0,0.0,448.566543614,448.566543614,429.84580549,416.656742962,13.1890625275
 12/19  17:00:00,1021.13504279,29.441180467,0.0,0.0,448.566543614,448.566543614,469.427998399,449.557761368,19.8702370308
 12/19  18:00:00,951.09949697,29.441180467,0.0,0.0,348.885089477,398.725816546,563.45576704,550.30455313,13.1512139101
 12/19  19:00:00,751.841883568,29.441180467,0.0,0.0,249.203635341,299.044362409,647.853574489,639.096970998,8.75660349059
 12/19  20:00:00,727.467200207,29.441180467,0.0,0.0,249.203635341,299.044362409,694.211929336,687.655520325,6.55640901057
 12/19  21:00:00,578.107535604,29.441180467,0.0,0.0,149.522181205,249.203635341,812.216495184,803.474409107,8.74208607756
 12/19  22:00:00,553.810620276,29.441180467,0.0,0.0,149.522181205,249.203635341,884.7788193,882.586286886,2.19253241329
 12/19  23:00:00,349.356853207,0.0,0.0,0.0,49.8407270682,199.362908273,4.36015498023,0.0,4.36015498023
 12/19  24:00:00,299.992094038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990311391,0.0,2.18990311391
 12/20  01:00:00,295.926378222,0.398591654827,0.213709317314,0.0,24.9203635341,199.362908273,3.86323295052,1.67308253535,2.19015041518
 12/20  02:00:00,324.806151341,1.99295827414,2.07014365295,0.0,24.9203635341,199.362908273,11.2930484445,9.10290286461,2.19014557986
 12/20  03:00:00,316.792518475,1.59436661931,1.09677172015,0.0,24.9203635341,199.362908273,12.0904082915,9.9004375153,2.18997077616
 12/20  04:00:00,324.099470195,1.99295827414,1.42216859838,0.0,24.9203635341,199.362908273,15.819251222,13.6290343005,2.19021692153
 12/20  05:00:00,323.226852047,1.59436661931,0.592913919054,0.0,24.9203635341,199.362908273,17.5996594689,15.4094651848,2.19019428414
 12/20  06:00:00,380.881116561,1.99295827414,0.60983781809,0.0,49.8407270682,199.362908273,23.5004683523,19.1351818273,4.36528652497
 12/20  07:00:00,697.71701661,29.441180467,202.755425042,0.0,49.8407270682,199.362908273,851.2358234,846.872022655,4.36380074452
 12/20  08:00:00,528.476719467,29.441180467,0.0,0.0,149.522181205,199.362908273,1682.53517129,1673.78523803,8.74993325597
 12/20  09:00:00,1050.86252578,29.441180467,0.0,0.0,448.566543614,448.566543614,1158.27198126,1142.87068063,15.4013006314
 12/20  10:00:00,1014.02192874,29.441180467,0.0,0.0,448.566543614,448.566543614,935.42677541,917.805997496,17.620777914
 12/20  11:00:00,965.052942897,29.441180467,0.0,0.0,448.566543614,448.566543614,839.88655486,822.260393864,17.6261609958
 12/20  12:00:00,964.794463815,29.441180467,0.0,0.0,448.566543614,448.566543614,713.413201342,693.5191675,19.8940338421
 12/20  13:00:00,914.759463342,29.441180467,0.0,0.0,448.566543614,398.725816546,673.476097381,646.845085611,26.6310117701
 12/20  14:00:00,964.629471746,29.441180467,0.0,0.0,448.566543614,448.566543614,695.641244922,671.771359309,23.8698856128
 12/20  15:00:00,964.802640314,29.441180467,0.0,0.0,448.566543614,448.566543614,727.134287989,713.428170703,13.7061172863
 12/20  16:00:00,965.018209214,29.441180467,0.0,0.0,448.566543614,448.566543614,774.860541388,759.473976787,15.3865646004
 12/20  17:00:00,1022.70271396,29.441180467,0.0,0.0,448.566543614,448.566543614,841.545788273,821.675518163,19.8702701091
 12/20  18:00:00,952.750955056,29.441180467,0.0,0.0,348.885089477,398.725816546,875.980609031,862.829424974,13.1511840568
 12/20  19:00:00,753.550061252,29.441180467,0.0,0.0,249.203635341,299.044362409,930.888760375,922.13081835,8.75794202519
 12/20  20:00:00,729.384010386,29.441180467,0.0,0.0,249.203635341,299.044362409,1011.3746618,1004.8182313,6.55643050019
 12/20  21:00:00,580.174030105,29.441180467,0.0,0.0,149.522181205,249.203635341,1069.79716626,1061.05406195,8.74310431033
 12/20  22:00:00,556.539051117,29.441180467,0.0,0.0,149.522181205,249.203635341,1214.66918658,1212.47663699,2.19254958317
 12/20  23:00:00,349.35685533,0.0,0.0,0.0,49.8407270682,199.362908273,4.36018897712,0.0,4.36018897712
 12/20  24:00:00,326.699080182,1.59436661931,2.11807495187,0.0,24.9203635341,199.362908273,5.34863174065,3.15843660018,2.19019514046
 12/21  01:00:00,320.314977671,1.99295827414,1.61081806846,0.0,24.9203635341,199.362908273,8.19784284873,6.00766498944,2.19017785929
 12/21  02:00:00,303.934283838,1.59436661931,0.10931919917,0.0,24.9203635341,199.362908273,11.5212438737,9.33115202105,2.19009185261
 12/21  03:00:00,289.800388454,1.99295827414,0.0,0.0,24.9203635341,199.362908273,13.9213903531,11.7311818072,2.19020854594
 12/21  04:00:00,521.021021267,20.45202148,164.933334431,0.0,24.9203635341,199.362908273,45.6238526951,43.4336627283,2.19018996683
 12/21  05:00:00,496.080362443,17.707670658,137.534843247,0.0,24.9203635341,199.362908273,54.1536426818,51.9634713589,2.19017132296
 12/21  06:00:00,593.333873494,21.2377570992,171.9186253,0.0,49.8407270682,199.362908273,90.3590062101,85.993196798,4.36580941214
 12/21  07:00:00,699.230987225,29.441180467,206.302483565,0.0,49.8407270682,199.362908273,836.406458678,832.042530602,4.36392807626
 12/21  08:00:00,531.856806371,29.441180467,0.0,0.0,149.522181205,199.362908273,2423.27243149,2414.52207418,8.75035730433
 12/21  09:00:00,1054.0980257,29.441180467,0.0,0.0,448.566543614,448.566543614,1392.35535026,1376.95346938,15.401880883
 12/21  10:00:00,1017.30169425,29.441180467,0.0,0.0,448.566543614,448.566543614,1151.83304956,1134.21056813,17.6224814239
 12/21  11:00:00,967.079717956,29.441180467,0.0,0.0,448.566543614,448.566543614,840.125064181,822.496952482,17.6281116985
 12/21  12:00:00,965.601384645,29.6724993756,0.0,0.0,448.566543614,448.566543614,617.440195199,597.542671518,19.8975236804
 12/21  13:00:00,916.146624085,30.8367930047,0.0,0.0,448.566543614,398.725816546,520.252982137,493.617396886,26.6355852511
 12/21  14:00:00,966.536094282,31.8489873929,0.0,0.0,448.566543614,448.566543614,418.830493101,394.444663989,24.3858291118
 12/21  15:00:00,965.996778509,31.4824762328,0.0,0.0,448.566543614,448.566543614,382.989239901,367.59572355,15.3935163509
 12/21  16:00:00,964.650458099,30.1637617591,0.0,0.0,448.566543614,448.566543614,394.088416996,380.897045883,13.1913711128
 12/21  17:00:00,1021.46038838,29.441180467,0.0,0.0,448.566543614,448.566543614,470.695403044,450.82157284,19.8738302035
 12/21  18:00:00,951.607081973,29.441180467,0.0,0.0,348.885089477,398.725816546,644.462248274,631.308134572,13.1541137017
 12/21  19:00:00,752.628986702,29.441180467,0.0,0.0,249.203635341,299.044362409,836.532798061,827.774815249,8.75798281272
 12/21  20:00:00,728.361596531,29.441180467,0.0,0.0,249.203635341,299.044362409,875.000331323,868.443354154,6.55697716926
 12/21  21:00:00,579.136118945,29.441180467,0.0,0.0,149.522181205,249.203635341,974.167433763,965.424383839,8.7430499245
 12/21  22:00:00,554.875709561,29.441180467,0.0,0.0,149.522181205,249.203635341,986.968921569,982.603546919,4.36537464922
 12/21  23:00:00,349.356857236,0.0,0.0,0.0,49.8407270682,199.362908273,2.190183997,0.0,2.190183997
 12/21  24:00:00,314.376782161,0.797183309655,1.04411010649,0.0,24.9203635341,199.362908273,3.875813289,1.68571574399,2.19009754501
 12/22  01:00:00,317.834942832,1.59436661931,2.13953320621,0.0,24.9203635341,199.362908273,6.49667939824,4.30645901443,2.19022038381
 12/22  02:00:00,317.30828282,1.99295827414,1.24447134983,0.0,24.9203635341,199.362908273,10.7114595708,8.52152420594,2.1899353649
 12/22  03:00:00,310.91560153,1.59436661931,0.52850707528,0.0,24.9203635341,199.362908273,10.6255571659,8.43536608128,2.19019108461
 12/22  04:00:00,296.353643312,1.99295827414,0.0,0.0,24.9203635341,199.362908273,20.2269684802,15.8666991284,4.36026935176
 12/22  05:00:00,301.611111663,1.59436661931,0.0,0.0,24.9203635341,199.362908273,13.9811314106,11.791187376,2.18994403461
 12/22  06:00:00,351.390135176,1.99295827414,0.0,0.0,49.8407270682,199.362908273,20.9976762927,18.8050367875,2.19263950517
 12/22  07:00:00,702.869055966,29.441180467,206.186272451,0.0,49.8407270682,199.362908273,638.055924287,633.692265242,4.36365904493
 12/22  08:00:00,536.036648228,29.441180467,0.0,0.0,149.522181205,199.362908273,946.324921947,937.574557184,8.75036476282
 12/22  09:00:00,1049.54283477,29.441180467,0.0,0.0,448.566543614,448.566543614,583.473682049,568.071635514,15.4020465348
 12/22  10:00:00,1012.57691951,29.441180467,0.0,0.0,448.566543614,448.566543614,372.199432871,354.57838709,17.6210457814
 12/22  11:00:00,1098.24318291,29.441180467,80.9182725669,0.0,448.566543614,448.566543614,222.211868564,204.582578376,17.6292901881
 12/22  12:00:00,1091.72065637,29.441180467,66.5777792017,0.0,448.566543614,448.566543614,192.127797174,170.020967311,22.1068298623
 12/22  13:00:00,1088.47780384,29.441180467,103.012672183,0.0,448.566543614,398.725816546,201.031773835,176.610027095,24.4217467398
 12/22  14:00:00,1183.52176407,29.441180467,137.304880927,0.0,448.566543614,448.566543614,166.652444733,142.263077678,24.3893670551
 12/22  15:00:00,1200.51527293,29.441180467,150.587574324,0.0,448.566543614,448.566543614,150.080639274,134.685455045,15.3951842285
 12/22  16:00:00,1210.88932507,29.441180467,158.455387824,0.0,448.566543614,448.566543614,146.68938557,131.30169534,15.3876902296
 12/22  17:00:00,1265.71455475,29.441180467,156.722593656,0.0,448.566543614,448.566543614,166.853923789,146.978171784,19.8757520051
 12/22  18:00:00,1158.73596086,29.441180467,128.946792405,0.0,348.885089477,398.725816546,209.089227235,198.126124743,10.9631024921
 12/22  19:00:00,932.612322475,29.441180467,108.275586909,0.0,249.203635341,299.044362409,276.427805881,265.486336319,10.9414695626
 12/22  20:00:00,879.861546418,29.441180467,86.0180538419,0.0,249.203635341,299.044362409,295.69185309,289.134408108,6.55744498179
 12/22  21:00:00,712.090517119,29.441180467,71.0708168268,0.0,149.522181205,249.203635341,355.755687674,347.013586306,8.74210136764
 12/22  22:00:00,669.069825137,29.441180467,55.9997560206,0.0,149.522181205,249.203635341,372.330198684,370.137400092,2.19279859279
 12/22  23:00:00,349.356859428,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016923347,0.0,2.19016923347
 12/22  24:00:00,299.992100308,0.0,0.0,0.0,24.9203635341,199.362908273,4.36009086346,0.0,4.36009086346
 12/23  01:00:00,237.929177539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992971609,0.0,2.18992971609
 12/23  02:00:00,237.929177299,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018837204,0.0,2.19018837204
 12/23  03:00:00,237.929177185,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011023809,0.0,2.19011023809
 12/23  04:00:00,245.188130792,0.398591654827,0.148350175009,0.0,24.9203635341,149.522181205,4.52833391856,2.33830172793,2.19003219063
 12/23  05:00:00,286.375492199,1.99295827414,1.19137184001,0.0,24.9203635341,149.522181205,14.2843953599,12.0944411653,2.18995419463
 12/23  06:00:00,303.422400701,1.59436661931,0.85028185954,0.0,24.9203635341,149.522181205,17.1372440005,12.7713975608,4.36584643964
 12/23  07:00:00,700.898448359,29.441180467,202.130561909,0.0,49.8407270682,199.362908273,966.481297965,962.11749498,4.36380298459
 12/23  08:00:00,436.453226642,29.441180467,0.0,0.0,49.8407270682,199.362908273,1448.72776839,1444.35694086,4.37082753156
 12/23  09:00:00,651.016668371,29.441180467,0.0,0.0,249.203635341,249.203635341,846.803446907,840.247441202,6.55600570513
 12/23  10:00:00,613.960414953,29.441180467,0.0,0.0,249.203635341,249.203635341,478.406331978,467.462793449,10.9435385286
 12/23  11:00:00,642.965241863,29.9341037813,52.1102287248,0.0,249.203635341,249.203635341,277.295928538,268.544933716,8.75099482126
 12/23  12:00:00,706.676627524,32.3549987387,74.0292528891,0.0,249.203635341,249.203635341,223.734000559,214.969289072,8.76471148726
 12/23  13:00:00,768.682777415,34.2661475765,123.095519324,0.0,249.203635341,249.203635341,213.576723471,202.63863878,10.9380846908
 12/23  14:00:00,836.596125608,34.9398870672,177.835925299,0.0,249.203635341,249.203635341,204.922879268,196.17296854,8.74991072846
 12/23  15:00:00,607.855869934,33.4248317066,198.331345116,0.0,74.7610906023,174.442544739,245.936411233,239.379594634,6.55681659916
 12/23  16:00:00,597.365022029,31.3972525048,189.871662532,0.0,74.7610906023,174.442544739,240.032129649,233.480935878,6.5511937704
 12/23  17:00:00,588.032565539,29.5304285494,127.723375373,0.0,74.7610906023,174.442544739,281.591678429,275.037424426,6.55425400326
 12/23  18:00:00,500.659602595,29.441180467,58.764658249,0.0,24.9203635341,149.522181205,441.847382805,439.6555765,2.19180630518
 12/23  19:00:00,347.929931816,0.0,0.0,0.0,24.9203635341,149.522181205,4.36396944172,0.0,4.36396944172
 12/23  20:00:00,323.485535627,0.0,0.0,0.0,24.9203635341,149.522181205,2.19200767214,0.0,2.19200767214
 12/23  21:00:00,323.485536395,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375777057,0.0,4.36375777057
 12/23  22:00:00,299.042114168,0.0,0.0,0.0,24.9203635341,149.522181205,4.3676394957,0.0,4.3676394957
 12/23  23:00:00,274.595770689,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899467892,0.0,2.1899467892
 12/23  24:00:00,250.151374997,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020584433,0.0,2.19020584433
 12/24  01:00:00,237.928692028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909256811,0.0,2.18909256811
 12/24  02:00:00,237.928691997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926966047,0.0,2.18926966047
 12/24  03:00:00,237.928691991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917021441,0.0,2.18917021441
 12/24  04:00:00,237.928692051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882328185,0.0,2.18882328185
 12/24  05:00:00,250.150889769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924832596,0.0,2.18924832596
 12/24  06:00:00,289.650957229,0.797183309655,0.443490896121,0.0,24.9203635341,149.522181205,5.26560876434,3.07388675265,2.19172201168
 12/24  07:00:00,352.805690506,1.59436661931,1.23418203401,0.0,24.9203635341,149.522181205,8.66693673105,6.47762937798,2.18930735306
 12/24  08:00:00,367.724092843,1.99295827414,1.81132416592,0.0,24.9203635341,149.522181205,11.5841591152,9.39495162214,2.1892074931
 12/24  09:00:00,326.473840567,1.59436661931,1.75215862955,0.0,24.9203635341,149.522181205,7.26134915867,5.07205536936,2.18929378931
 12/24  10:00:00,297.569653,1.99295827414,2.50435889309,0.0,24.9203635341,149.522181205,8.21216299077,6.0228761771,2.18928681367
 12/24  11:00:00,241.328679745,1.59436661931,2.17124703445,0.0,24.9203635341,149.522181205,8.10969246444,5.92036598746,2.18932647698
 12/24  12:00:00,248.166583216,1.99295827414,2.07529135962,0.0,24.9203635341,149.522181205,12.3265641811,10.1353910965,2.19117308456
 12/24  13:00:00,240.635364018,1.59436661931,1.55633887913,0.0,24.9203635341,149.522181205,13.9100212452,9.54818656427,4.36183468096
 12/24  14:00:00,247.59027965,1.99295827414,1.55719886333,0.0,24.9203635341,149.522181205,16.7211964051,12.3536301712,4.36756623386
 12/24  15:00:00,240.408676639,1.59436661931,1.35634619134,0.0,24.9203635341,149.522181205,11.3888468266,9.1978381004,2.1910087262
 12/24  16:00:00,247.168886704,1.99295827414,1.17487196559,0.0,24.9203635341,149.522181205,15.8176384764,13.62848689,2.18915158639
 12/24  17:00:00,294.659386658,1.59436661931,0.839641502981,0.0,24.9203635341,149.522181205,15.7937293116,13.604400061,2.18932925058
 12/24  18:00:00,375.243506196,1.99295827414,0.354010598088,0.0,24.9203635341,149.522181205,30.9601257999,28.7707838046,2.18934199536
 12/24  19:00:00,356.176410113,1.59436661931,0.0687133113004,0.0,24.9203635341,149.522181205,28.6680644647,26.4789330274,2.18913143727
 12/24  20:00:00,325.52472966,1.99295827414,0.0,0.0,24.9203635341,149.522181205,57.0445786831,54.8552683111,2.18931037199
 12/24  21:00:00,507.218260024,16.523343384,128.814396382,0.0,24.9203635341,149.522181205,98.8770460318,96.6877583663,2.18928766546
 12/24  22:00:00,544.752105518,21.636348754,171.918259925,0.0,24.9203635341,149.522181205,168.200044203,166.008011288,2.19203291549
 12/24  23:00:00,470.864755445,17.3090790032,137.534900194,0.0,24.9203635341,149.522181205,156.115879178,153.926553832,2.18932534652
 12/24  24:00:00,494.976550388,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,239.789818534,237.60064845,2.18917008412
 12/25  01:00:00,433.532292505,17.3090790032,137.534900316,0.0,24.9203635341,149.522181205,222.138359323,219.949006601,2.1893527217
 12/25  02:00:00,481.937311016,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,319.073684889,316.884372596,2.18931229303
 12/25  03:00:00,433.020134678,17.3090790032,137.534900316,0.0,24.9203635341,149.522181205,274.868327341,272.679000027,2.18932731392
 12/25  04:00:00,481.251619297,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,368.362831612,366.173489146,2.18934246633
 12/25  05:00:00,444.608804865,17.3090790032,137.534900316,0.0,24.9203635341,149.522181205,312.040879208,309.851633377,2.18924583139
 12/25  06:00:00,517.453636581,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,406.933920636,404.741817818,2.19210281769
 12/25  07:00:00,537.01623494,19.0506483762,144.022549028,0.0,24.9203635341,149.522181205,341.652058884,339.462745633,2.18931325032
 12/25  08:00:00,585.803903004,23.1507569044,175.824054759,0.0,24.9203635341,149.522181205,415.709124929,413.519796243,2.18932868612
 12/25  09:00:00,500.483098772,18.3691647085,140.562895522,0.0,24.9203635341,149.522181205,244.065127691,241.87578356,2.18934413087
 12/25  10:00:00,502.955676663,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,271.632935412,269.443631615,2.18930379644
 12/25  11:00:00,406.007761485,17.3090790032,137.534900316,0.0,24.9203635341,149.522181205,183.009276903,180.819957178,2.18931972511
 12/25  12:00:00,455.397611729,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,205.878650957,201.516654501,4.36199645596
 12/25  13:00:00,406.964054624,17.3090790032,137.534900316,0.0,24.9203635341,149.522181205,134.982120174,132.790971157,2.19114901774
 12/25  14:00:00,456.00634409,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,153.351540913,148.984288027,4.36725288617
 12/25  15:00:00,407.051183319,17.3090790032,137.534900316,0.0,24.9203635341,149.522181205,96.6751211821,94.48394281,2.19117837213
 12/25  16:00:00,456.12276512,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,109.891878734,107.702678441,2.18920029316
 12/25  17:00:00,464.272021431,17.3090790032,137.534900316,0.0,24.9203635341,149.522181205,96.1650991006,93.9757713377,2.18932776294
 12/25  18:00:00,591.484605935,21.636348754,171.918625395,0.0,24.9203635341,149.522181205,162.472061994,160.282718693,2.18934330139
 12/25  19:00:00,542.146260508,17.3090790032,137.534900316,0.0,24.9203635341,149.522181205,171.145989674,168.956709998,2.18927967626
 12/25  20:00:00,567.020039887,22.3935528292,171.918625395,0.0,24.9203635341,149.522181205,245.34656095,243.15724187,2.18931907998
 12/25  21:00:00,539.169250335,18.7477667461,144.689639902,0.0,24.9203635341,149.522181205,228.805456187,226.616178115,2.18927807231
 12/25  22:00:00,552.649310196,23.529358942,174.964361693,0.0,24.9203635341,149.522181205,317.158523614,314.966872146,2.19165146767
 12/25  23:00:00,487.666307627,18.8234871536,142.499511623,0.0,24.9203635341,149.522181205,286.033797188,283.844451256,2.18934593151
 12/25  24:00:00,502.054863269,23.529358942,173.769133605,0.0,24.9203635341,149.522181205,383.586640939,381.397636507,2.18900443195
 12/26  01:00:00,497.497948651,18.8234871536,140.04493694,0.0,24.9203635341,199.362908273,340.865596202,336.505023311,4.36057289068
 12/26  02:00:00,537.797501134,23.529358942,172.67166131,0.0,24.9203635341,199.362908273,432.441303416,430.25101743,2.19028598544
 12/26  03:00:00,495.873127848,18.8234871536,138.22045086,0.0,24.9203635341,199.362908273,343.56727939,341.376991191,2.19028819878
 12/26  04:00:00,536.455298736,23.529358942,171.056029531,0.0,24.9203635341,199.362908273,424.290914556,422.100625445,2.19028911147
 12/26  05:00:00,504.963601521,18.8234871536,135.155170903,0.0,24.9203635341,199.362908273,348.93903295,346.748742885,2.19029006447
 12/26  06:00:00,593.122701552,23.529358942,166.723732212,0.0,49.8407270682,199.362908273,442.463789834,438.097814917,4.36597491688
 12/26  07:00:00,696.94506628,29.441180467,206.302350474,0.0,49.8407270682,199.362908273,2117.18194821,2114.98989133,2.19205687297
 12/26  08:00:00,541.222326936,29.441180467,0.0,0.0,149.522181205,199.362908273,3379.32255437,3368.38945785,10.9330965258
 12/26  09:00:00,1054.32618067,29.441180467,0.0,0.0,448.566543614,448.566543614,1794.25542707,1778.85328234,15.4021447292
 12/26  10:00:00,1016.53446924,29.441180467,0.0,0.0,448.566543614,448.566543614,1230.24515085,1212.61975447,17.6253963839
 12/26  11:00:00,966.065154606,29.441180467,0.0,0.0,448.566543614,448.566543614,901.421940791,883.789363277,17.6325775146
 12/26  12:00:00,964.883064672,29.4684796764,0.0,0.0,448.566543614,448.566543614,651.165611705,631.264923,19.9006887047
 12/26  13:00:00,914.44414209,29.441180467,0.0,0.0,448.566543614,398.725816546,552.171462589,525.521505483,26.6499571065
 12/26  14:00:00,963.87899855,29.441180467,0.0,0.0,448.566543614,448.566543614,404.577213957,380.18264761,24.3945663472
 12/26  15:00:00,963.858853882,29.441180467,0.0,0.0,448.566543614,448.566543614,433.650127177,418.254031221,15.3960959563
 12/26  16:00:00,964.047593682,29.441180467,0.0,0.0,448.566543614,448.566543614,583.202770452,567.813324616,15.3894458364
 12/26  17:00:00,1021.69593852,29.441180467,0.0,0.0,448.566543614,448.566543614,717.780154087,697.905528488,19.8746255987
 12/26  18:00:00,952.065995037,29.441180467,0.0,0.0,348.885089477,398.725816546,982.621846586,969.468098814,13.1537477715
 12/26  19:00:00,753.57469411,29.441180467,0.0,0.0,249.203635341,299.044362409,1294.57505739,1285.81645279,8.75860459763
 12/26  20:00:00,729.766901509,29.441180467,0.0,0.0,249.203635341,299.044362409,1305.3674578,1298.81048303,6.55697477414
 12/26  21:00:00,580.920675147,29.441180467,0.0,0.0,149.522181205,249.203635341,1380.06252381,1371.31908534,8.74343847421
 12/26  22:00:00,557.742972539,29.441180467,0.0,0.0,149.522181205,249.203635341,1523.02912423,1518.66363142,4.36549281166
 12/26  23:00:00,349.356867147,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024170616,0.0,2.19024170616
 12/26  24:00:00,326.325025246,1.59436661931,1.81899652825,0.0,24.9203635341,199.362908273,5.1385338297,2.94835982439,2.19017400531
 12/27  01:00:00,407.758064668,10.6360500853,76.2783349658,0.0,24.9203635341,199.362908273,18.4951787789,16.3049291357,2.19024964317
 12/27  02:00:00,481.039179285,17.3090790032,137.527202803,0.0,24.9203635341,199.362908273,43.6704275017,41.4801733687,2.19025413299
 12/27  03:00:00,529.210029277,21.636348754,171.918612587,0.0,24.9203635341,199.362908273,73.2095681325,71.0195827967,2.18998533583
 12/27  04:00:00,480.683594308,17.3090790032,137.534900312,0.0,24.9203635341,199.362908273,105.585838949,101.225307366,4.36053158295
 12/27  05:00:00,540.85529156,21.636348754,171.918625395,0.0,24.9203635341,199.362908273,147.497895887,145.307760502,2.19013538551
 12/27  06:00:00,543.630712861,18.5206055235,137.534900316,0.0,49.8407270682,199.362908273,193.94731656,189.581545759,4.36577080129
 12/27  07:00:00,695.553188099,29.441180467,206.302350474,0.0,49.8407270682,199.362908273,1320.54093716,1318.34880133,2.19213582788
 12/27  08:00:00,540.896958089,29.441180467,0.0,0.0,149.522181205,199.362908273,3047.92432833,3039.17331972,8.75100860883
 12/27  09:00:00,1054.25564606,29.441180467,0.0,0.0,448.566543614,448.566543614,1696.19971472,1680.79523887,15.4044758589
 12/27  10:00:00,1017.34504558,29.441180467,0.0,0.0,448.566543614,448.566543614,1265.61388466,1247.98699662,17.6268880495
 12/27  11:00:00,968.351504684,29.441180467,0.0,0.0,448.566543614,448.566543614,1077.10828045,1059.47348442,17.6347960315
 12/27  12:00:00,968.415152181,30.1470822827,0.0,0.0,448.566543614,448.566543614,898.635162415,876.523399113,22.1117633018
 12/27  13:00:00,917.755708445,31.6800981701,0.0,0.0,448.566543614,398.725816546,597.359291623,570.713733178,26.6455584446
 12/27  14:00:00,967.693067371,32.5890741234,0.0,0.0,448.566543614,448.566543614,509.554835558,485.160342411,24.3944931476
 12/27  15:00:00,966.83611701,32.0437977998,0.0,0.0,448.566543614,448.566543614,460.581617746,445.183425196,15.3981925502
 12/27  16:00:00,965.440956451,30.5457202358,0.0,0.0,448.566543614,448.566543614,550.656266946,535.264692397,15.3915745495
 12/27  17:00:00,1022.16974045,29.441180467,0.0,0.0,448.566543614,448.566543614,715.220961192,695.342936718,19.8780244748
 12/27  18:00:00,952.87663277,29.441180467,0.0,0.0,348.885089477,398.725816546,966.880888996,955.91611376,10.9647752359
 12/27  19:00:00,755.06544108,29.441180467,0.0,0.0,249.203635341,299.044362409,1184.45011313,1173.50586848,10.9442446459
 12/27  20:00:00,730.899595071,29.441180467,0.0,0.0,249.203635341,299.044362409,1003.58535669,997.028115078,6.55724160945
 12/27  21:00:00,580.791895945,29.441180467,0.0,0.0,149.522181205,249.203635341,998.871614947,990.127948923,8.74366602377
 12/27  22:00:00,555.836705808,29.441180467,0.0,0.0,149.522181205,249.203635341,1020.35977324,1015.99419282,4.36558041641
 12/27  23:00:00,349.356869254,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019403032,0.0,2.19019403032
 12/27  24:00:00,306.689239537,0.398591654827,0.274176427855,0.0,24.9203635341,199.362908273,2.96641112715,0.776111491551,2.1902996356
 12/28  01:00:00,325.686111562,1.99295827414,2.99695774858,0.0,24.9203635341,199.362908273,5.75699465914,3.56716493719,2.18982972195
 12/28  02:00:00,311.530943184,1.59436661931,1.12158029014,0.0,24.9203635341,199.362908273,7.07365394305,4.88347190715,2.19018203591
 12/28  03:00:00,319.681715196,1.99295827414,1.00521999113,0.0,24.9203635341,199.362908273,9.46126528965,7.27114323918,2.19012205047
 12/28  04:00:00,378.785570112,7.88025157287,54.9573079671,0.0,24.9203635341,199.362908273,23.3794750436,19.0189305869,4.36054445664
 12/28  05:00:00,495.991496707,17.707670658,137.527991464,0.0,24.9203635341,199.362908273,39.7268835296,37.5365988668,2.19028466275
 12/28  06:00:00,593.093482635,21.2377570992,171.9186139,0.0,49.8407270682,199.362908273,67.8623482916,65.6696468271,2.19270146447
 12/28  07:00:00,699.52821892,29.441180467,206.30240712,0.0,49.8407270682,199.362908273,884.777678551,880.413847543,4.3638310086
 12/28  08:00:00,539.910488154,29.441180467,0.0,0.0,149.522181205,199.362908273,2393.80431229,2385.05266508,8.75164720928
 12/28  09:00:00,1051.81164136,29.441180467,0.0,0.0,448.566543614,448.566543614,997.481801993,982.077952555,15.4038494387
 12/28  10:00:00,1013.78250744,29.441180467,0.0,0.0,448.566543614,448.566543614,593.262642602,575.63556011,17.6270824921
 12/28  11:00:00,964.365391955,29.7643997269,0.0,0.0,448.566543614,448.566543614,354.913227976,337.278522602,17.634705374
 12/28  12:00:00,1041.67081642,32.0239778251,52.3442471742,0.0,448.566543614,448.566543614,192.978498486,170.866474352,22.1120241343
 12/28  13:00:00,1029.74665027,33.7244590579,54.3635756481,0.0,448.566543614,398.725816546,170.246967105,143.600080164,26.6468869415
 12/28  14:00:00,1111.98558612,34.8668237804,81.0939924095,0.0,448.566543614,448.566543614,144.966699778,120.570538104,24.3961616745
 12/28  15:00:00,1138.24593951,34.1649379869,102.78656684,0.0,448.566543614,448.566543614,110.20027425,94.8032376009,15.3970366495
 12/28  16:00:00,1121.52392543,32.3154357586,89.726148905,0.0,448.566543614,448.566543614,91.1200816956,75.7294044279,15.3906772677
 12/28  17:00:00,1119.79212185,29.9255269475,41.6539781203,0.0,448.566543614,448.566543614,111.621838624,91.7461573102,19.8756813134
 12/28  18:00:00,950.812064118,29.441180467,0.0,0.0,348.885089477,398.725816546,232.812531434,219.658937236,13.1535941977
 12/28  19:00:00,751.613044402,29.441180467,0.0,0.0,249.203635341,299.044362409,382.588500117,373.829920724,8.75857939269
 12/28  20:00:00,727.262068833,29.441180467,0.0,0.0,249.203635341,299.044362409,476.560551933,470.003585162,6.5569667713
 12/28  21:00:00,577.878560791,29.441180467,0.0,0.0,149.522181205,249.203635341,607.938837265,599.194177106,8.74466015923
 12/28  22:00:00,553.5585264,29.441180467,0.0,0.0,149.522181205,249.203635341,713.859717935,709.494187018,4.36553091644
 12/28  23:00:00,349.356870824,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025925847,0.0,2.19025925847
 12/28  24:00:00,299.992111596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019956499,0.0,2.19019956499
 12/29  01:00:00,287.769915607,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014472226,0.0,2.19014472226
 12/29  02:00:00,287.769915734,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008816252,0.0,2.19008816252
 12/29  03:00:00,323.160207379,1.99295827414,0.408870264335,0.0,24.9203635341,199.362908273,9.02517961026,6.83487346607,2.1903061442
 12/29  04:00:00,316.244431147,1.59436661931,0.493590687746,0.0,24.9203635341,199.362908273,11.4426281911,7.08205012964,4.36057806147
 12/29  05:00:00,335.49829057,1.99295827414,0.578111335774,0.0,24.9203635341,199.362908273,13.6626757096,11.472385187,2.19029052253
 12/29  06:00:00,377.795871782,1.59436661931,0.501893534902,0.0,49.8407270682,199.362908273,14.4757923919,10.1095808444,4.3662115475
 12/29  07:00:00,696.097584908,29.441180467,199.292723347,0.0,49.8407270682,199.362908273,859.241914742,857.049912794,2.1920019481
 12/29  08:00:00,536.218840275,29.441180467,0.0,0.0,149.522181205,199.362908273,1310.53681228,1301.78633861,8.75047366577
 12/29  09:00:00,1049.66632599,29.441180467,0.0,0.0,448.566543614,448.566543614,712.616118386,695.011247328,17.6048710583
 12/29  10:00:00,1012.62273618,29.441180467,0.0,0.0,448.566543614,448.566543614,411.547649572,395.808753975,15.7388955973
 12/29  11:00:00,1043.29379313,29.441180467,52.7510714094,0.0,448.566543614,448.566543614,235.240583238,215.720023035,19.5205602022
 12/29  12:00:00,1073.66271314,29.4621991609,46.3647944621,0.0,448.566543614,448.566543614,183.062510528,163.159247923,19.9032626052
 12/29  13:00:00,1058.15947718,29.6468495207,69.3269827743,0.0,448.566543614,398.725816546,190.968392516,164.314557283,26.6538352326
 12/29  14:00:00,1193.91777427,31.686606784,138.433772708,0.0,448.566543614,448.566543614,150.605718027,126.209947948,24.3957700782
 12/29  15:00:00,1255.16842449,32.096201073,198.720323307,0.0,448.566543614,448.566543614,106.26357475,90.8645333708,15.3990413793
 12/29  16:00:00,1263.87158395,31.4883323431,207.894967555,0.0,448.566543614,448.566543614,84.544927457,69.154091209,15.390836248
 12/29  17:00:00,1265.32018028,29.7726258693,153.808177283,0.0,448.566543614,448.566543614,99.5709474408,79.690289745,19.8806576958
 12/29  18:00:00,1139.78491483,29.441180467,99.1802998296,0.0,348.885089477,398.725816546,159.250321674,146.092742088,13.1575795865
 12/29  19:00:00,875.013319583,29.441180467,49.7432848977,0.0,249.203635341,299.044362409,216.501096226,207.741838338,8.75925788838
 12/29  20:00:00,739.126607651,29.441180467,2.9015444165,0.0,249.203635341,299.044362409,311.009361384,302.272382394,8.73697898928
 12/29  21:00:00,577.605316796,29.441180467,0.0,0.0,149.522181205,249.203635341,437.096304301,430.532889754,6.56341454735
 12/29  22:00:00,553.242804484,29.441180467,0.0,0.0,149.522181205,249.203635341,531.457645768,527.091817694,4.36582807349
 12/29  23:00:00,349.356872456,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902507149,0.0,2.1902507149
 12/29  24:00:00,299.992113464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019354123,0.0,2.19019354123
 12/30  01:00:00,237.929190504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36022849372,0.0,4.36022849372
 12/30  02:00:00,237.929190517,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003454833,0.0,2.19003454833
 12/30  03:00:00,237.929190365,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032333566,0.0,2.19032333566
 12/30  04:00:00,252.013017955,0.797183309655,0.0998447635,0.0,24.9203635341,149.522181205,5.93153983796,3.74126957766,2.1902702603
 12/30  05:00:00,278.452839894,1.59436661931,0.323930371862,0.0,24.9203635341,149.522181205,11.4911430258,9.30083887894,2.19030414685
 12/30  06:00:00,309.811479569,1.99295827414,0.317641732146,0.0,24.9203635341,149.522181205,21.0714269345,16.7052969483,4.36612998622
 12/30  07:00:00,693.381340422,29.441180467,198.21345317,0.0,49.8407270682,199.362908273,930.959971544,926.596073055,4.36389848912
 12/30  08:00:00,437.83169071,29.441180467,0.0,0.0,49.8407270682,199.362908273,2191.65588147,2187.28473068,4.37115079268
 12/30  09:00:00,652.562492666,29.441180467,0.0,0.0,249.203635341,249.203635341,1262.9766227,1256.41975682,6.55686587572
 12/30  10:00:00,615.139122375,29.441180467,0.0,0.0,249.203635341,249.203635341,809.759578363,798.814896253,10.9446821101
 12/30  11:00:00,565.441565082,29.4499801528,0.0,0.0,249.203635341,249.203635341,468.599364136,459.846179285,8.75318485084
 12/30  12:00:00,613.791883191,30.9141742546,34.378674045,0.0,249.203635341,249.203635341,266.52599285,255.572794571,10.9531982792
 12/30  13:00:00,702.95045465,33.0884496705,69.5852606794,0.0,249.203635341,249.203635341,185.702191394,176.947125036,8.75506635786
 12/30  14:00:00,739.774640536,33.8884909389,96.9647120673,0.0,249.203635341,249.203635341,177.20745472,168.456110309,8.75134441103
 12/30  15:00:00,514.720510678,32.6246568335,114.01910847,0.0,74.7610906023,174.442544739,226.015176251,219.457752976,6.55742327455
 12/30  16:00:00,474.525588624,30.8257680633,82.8694879819,0.0,74.7610906023,174.442544739,235.476436985,228.92459403,6.55184295509
 12/30  17:00:00,453.748998038,29.455874258,27.2431706745,0.0,74.7610906023,174.442544739,280.529888636,273.975322528,6.55456610822
 12/30  18:00:00,377.932486124,29.441180467,0.0,0.0,24.9203635341,149.522181205,562.144196842,557.780226793,4.3639700491
 12/30  19:00:00,347.929949418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19216787779,0.0,2.19216787779
 12/30  20:00:00,323.485554441,0.0,0.0,0.0,24.9203635341,149.522181205,4.36369000447,0.0,4.36369000447
 12/30  21:00:00,323.485553932,0.0,0.0,0.0,24.9203635341,149.522181205,2.19198799264,0.0,2.19198799264
 12/30  22:00:00,299.042137687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36790926712,0.0,4.36790926712
 12/30  23:00:00,274.595783978,0.0,0.0,0.0,24.9203635341,149.522181205,4.36036173936,0.0,4.36036173936
 12/30  24:00:00,250.151388286,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010163584,0.0,2.19010163584
 12/31  01:00:00,266.36735317,1.59436661931,0.381995737879,0.0,24.9203635341,149.522181205,7.49481607627,5.30545934738,2.18935672889
 12/31  02:00:00,273.877612018,1.99295827414,0.901783556294,0.0,24.9203635341,149.522181205,9.66506637016,7.4759268145,2.18913955566
 12/31  03:00:00,266.753525394,1.59436661931,0.823817933434,0.0,24.9203635341,149.522181205,9.35164988721,7.16230445225,2.18934543496
 12/31  04:00:00,274.23968022,1.99295827414,1.30469803071,0.0,24.9203635341,149.522181205,11.7092869391,9.52001801507,2.18926892405
 12/31  05:00:00,279.123751251,1.59436661931,0.998481233517,0.0,24.9203635341,149.522181205,11.2549049372,9.06552375446,2.18938118279
 12/31  06:00:00,311.012312833,1.99295827414,1.44180732211,0.0,24.9203635341,149.522181205,13.958363958,11.7662874519,2.19207650616
 12/31  07:00:00,352.452844391,1.59436661931,1.01699371821,0.0,24.9203635341,149.522181205,13.3575022783,11.1681981804,2.18930409783
 12/31  08:00:00,367.207742022,1.99295827414,1.42048108709,0.0,24.9203635341,149.522181205,16.2341909834,14.0448210942,2.18936988923
 12/31  09:00:00,325.489321602,1.59436661931,0.896520285545,0.0,24.9203635341,149.522181205,14.810282512,12.621129413,2.18915309904
 12/31  10:00:00,296.189868557,1.99295827414,1.27286587679,0.0,24.9203635341,149.522181205,17.0958398903,14.9064803868,2.18935950351
 12/31  11:00:00,239.807800148,1.59436661931,0.787377307513,0.0,24.9203635341,149.522181205,14.835027214,12.6457440972,2.18928311685
 12/31  12:00:00,247.310805843,1.99295827414,1.2898743129,0.0,24.9203635341,149.522181205,16.3876211114,14.196371259,2.19124985238
 12/31  13:00:00,239.900275879,1.59436661931,0.877184165507,0.0,24.9203635341,149.522181205,16.4279899437,12.0655258431,4.36246410058
 12/31  14:00:00,247.396377037,1.99295827414,1.37454357867,0.0,24.9203635341,149.522181205,18.3698559004,14.0019780214,4.36787787905
 12/31  15:00:00,239.933150615,1.59436661931,0.911489871475,0.0,24.9203635341,149.522181205,14.6790840638,12.4880727197,2.19101134409
 12/31  16:00:00,247.418704428,1.99295827414,1.40175384024,0.0,24.9203635341,149.522181205,18.1564553632,15.9670938989,2.18936146437
 12/31  17:00:00,297.345123361,1.59436661931,0.894072489172,0.0,24.9203635341,149.522181205,17.3995604133,15.2102051841,2.18935522914
 12/31  18:00:00,384.1721189,1.99295827414,1.34321261983,0.0,24.9203635341,149.522181205,22.2420814922,20.0527304562,2.18935103595
 12/31  19:00:00,373.875941285,1.59436661931,0.677174875356,0.0,24.9203635341,149.522181205,22.7011872814,20.5119827713,2.18920451015
 12/31  20:00:00,354.906158096,1.99295827414,0.512472817652,0.0,24.9203635341,149.522181205,31.9729401011,29.7839736633,2.18896643785
 12/31  21:00:00,338.236239447,1.59436661931,0.00820978286393,0.0,24.9203635341,149.522181205,38.8509177664,36.6615261714,2.189391595
 12/31  22:00:00,434.289971805,12.9932569429,94.1744363968,0.0,24.9203635341,149.522181205,98.9807356048,96.7885762026,2.1921594022
 12/31  23:00:00,519.612513961,21.2377570992,171.917246494,0.0,24.9203635341,149.522181205,195.134654514,192.945263465,2.18939104921
 12/31  24:00:00,445.944619202,17.707670658,137.534899854,0.0,24.9203635341,149.522181205,216.810839741,214.621467898,2.18937184317
